Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,2.2,-6.5,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,2.3,-6.6,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,2.4,-6.7,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,2.5,-6.85,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,2.55,-7.15,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,2.5,-7.3,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,2.45,-7.45,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,2.4,-7.6,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,2.4,-7.7,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,2.4,-7.8,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,2.35,-7.9,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,2.35,-8.05,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,2.4,-8.1,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,2.5,-8.15,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,2.6,-8.2,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,2.6,-8.25,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,2.6,-8.3,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,2.6,-8.4,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,2.6,-8.5,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,2.45,-8.65,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,2.3,-8.8,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,2.2,-8.95,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,2.1,-9.1,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,2.0,-9.25,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,1.9,-9.4,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,1.85,-9.55,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,1.8,-9.7,0.0,0.0,0.0
2018,1,1,7,15,36.5,3.5,2.0,-9.45,3.0,0.0,0.0
2018,1,1,7,30,73.0,7.0,2.2,-9.2,6.0,0.0,0.0
2018,1,1,7,45,254.0,17.5,2.45,-8.9,34.0,117.62,0.0
2018,1,1,8,0,435.0,28.0,2.7,-8.6,62.0,240.9,170.99
2018,1,1,8,15,541.0,35.0,2.85,-8.15,105.0,305.09,257.95
2018,1,1,8,30,647.0,42.0,3.0,-7.7,148.0,377.85,328.07
2018,1,1,8,45,711.0,46.5,3.2,-7.3,193.5,429.6,377.41
2018,1,1,9,0,775.0,51.0,3.4,-6.9,239.0,481.42,424.97
2018,1,1,9,15,812.0,54.5,3.4,-6.55,281.5,517.2,456.9
2018,1,1,9,30,849.0,58.0,3.4,-6.2,324.0,551.35,486.17
2018,1,1,9,45,874.5,60.0,3.4,-5.8,362.0,575.28,505.8
2018,1,1,10,0,900.0,62.0,3.4,-5.4,400.0,593.28,519.91
2018,1,1,10,15,917.0,64.0,3.3,-5.1,432.5,607.18,529.88
2018,1,1,10,30,934.0,66.0,3.2,-4.8,465.0,618.1,536.99
2018,1,1,10,45,945.0,67.5,3.15,-4.5,490.5,621.85,538.12
2018,1,1,11,0,956.0,69.0,3.1,-4.2,516.0,622.34,536.4
2018,1,1,11,15,963.0,70.0,3.05,-3.95,534.0,616.72,529.61
2018,1,1,11,30,970.0,71.0,3.0,-3.7,552.0,607.78,519.96
2018,1,1,11,45,973.5,72.0,2.95,-3.5,562.5,593.67,505.96
2018,1,1,12,0,977.0,73.0,2.9,-3.3,573.0,576.36,489.09
2018,1,1,12,15,977.5,73.0,2.9,-3.15,575.0,553.41,467.57
2018,1,1,12,30,978.0,73.0,2.9,-3.0,577.0,527.54,443.2
2018,1,1,12,45,975.0,73.0,2.85,-2.85,571.0,497.33,414.61
2018,1,1,13,0,972.0,73.0,2.8,-2.7,565.0,464.62,383.33
2018,1,1,13,15,966.5,72.0,2.85,-2.6,551.0,427.68,348.16
2018,1,1,13,30,961.0,71.0,2.9,-2.5,537.0,388.74,310.54
2018,1,1,13,45,951.5,70.0,2.9,-2.45,515.5,346.79,269.78
2018,1,1,14,0,942.0,69.0,2.9,-2.4,494.0,303.53,227.5
2018,1,1,14,15,928.0,67.0,2.9,-2.45,465.0,257.32,183.11
2018,1,1,14,30,914.0,65.0,2.9,-2.5,436.0,210.62,139.52
2018,1,1,14,45,894.0,63.0,2.9,-2.55,401.0,162.91,98.42
2018,1,1,15,0,874.0,61.0,2.9,-2.6,366.0,111.46,60.18
2018,1,1,15,15,844.5,58.0,2.8,-2.85,326.0,63.93,36.91
2018,1,1,15,30,815.0,55.0,2.7,-3.1,286.0,41.83,34.2
2018,1,1,15,45,770.0,51.0,2.6,-3.35,242.0,39.77,32.22
2018,1,1,16,0,725.0,47.0,2.5,-3.6,198.0,37.78,30.19
2018,1,1,16,15,652.5,41.5,2.3,-4.15,153.5,34.38,26.7
2018,1,1,16,30,580.0,36.0,2.1,-4.7,109.0,31.05,23.0
2018,1,1,16,45,424.5,27.5,1.9,-5.3,69.5,22.36,12.71
2018,1,1,17,0,269.0,19.0,1.7,-5.9,30.0,18.11,0.0
2018,1,1,17,15,134.5,9.5,1.85,-6.15,15.0,9.05,0.0
2018,1,1,17,30,0.0,0.0,2.0,-6.4,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,2.15,-6.6,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,2.3,-6.8,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,2.3,-6.8,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,2.3,-6.8,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,2.4,-7.15,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,2.5,-7.5,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,2.45,-7.75,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,2.4,-8.0,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,2.3,-8.25,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,2.2,-8.5,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,2.1,-8.75,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,2.0,-9.0,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.85,-9.25,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.7,-9.5,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,1.6,-9.7,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,1.5,-9.9,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,1.4,-10.15,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.3,-10.4,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,1.25,-10.55,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,1.2,-10.7,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,1.15,-10.9,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.1,-11.1,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.1,-11.2,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.1,-11.3,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.1,-11.45,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.1,-11.6,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.1,-11.7,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.1,-11.8,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.1,-11.9,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.1,-12.0,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.1,-12.1,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.1,-12.2,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.1,-12.3,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.1,-12.4,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.05,-12.5,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.0,-12.6,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.0,-12.7,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.0,-12.8,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.0,-12.85,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,-12.9,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,-13.0,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,-13.1,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.0,-13.15,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.0,-13.2,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.0,-13.3,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.0,-13.4,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,0.95,-13.45,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,0.9,-13.5,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,0.9,-13.55,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,0.9,-13.6,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,0.9,-13.65,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,0.9,-13.7,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,0.85,-13.7,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,0.8,-13.7,0.0,0.0,0.0
2018,1,2,7,15,47.5,4.5,1.05,-13.1,3.5,0.0,0.0
2018,1,2,7,30,95.0,9.0,1.3,-12.5,7.0,0.0,0.0
2018,1,2,7,45,302.0,17.0,1.55,-11.9,36.0,136.28,0.0
2018,1,2,8,0,509.0,25.0,1.8,-11.3,65.0,263.47,187.39
2018,1,2,8,15,605.5,30.0,1.9,-10.8,107.5,330.47,280.25
2018,1,2,8,30,702.0,35.0,2.0,-10.3,150.0,397.39,345.74
2018,1,2,8,45,757.0,38.5,2.15,-9.8,194.5,440.77,388.03
2018,1,2,9,0,812.0,42.0,2.3,-9.3,239.0,487.02,430.74
2018,1,2,9,15,847.0,44.5,2.2,-8.75,281.5,520.91,460.28
2018,1,2,9,30,882.0,47.0,2.1,-8.2,324.0,553.37,487.15
2018,1,2,9,45,905.0,49.0,2.0,-7.7,362.0,576.51,505.19
2018,1,2,10,0,928.0,51.0,1.9,-7.2,400.0,597.14,520.37
2018,1,2,10,15,944.5,52.5,1.8,-6.65,432.5,610.64,529.02
2018,1,2,10,30,961.0,54.0,1.7,-6.1,465.0,621.08,534.78
2018,1,2,10,45,972.0,55.0,1.55,-5.6,490.5,624.54,534.33
2018,1,2,11,0,983.0,56.0,1.4,-5.1,516.0,624.67,530.96
2018,1,2,11,15,990.0,57.0,1.3,-4.6,534.5,619.14,523.29
2018,1,2,11,30,997.0,58.0,1.2,-4.1,553.0,610.21,512.78
2018,1,2,11,45,1000.5,58.5,1.1,-3.65,563.5,595.48,497.61
2018,1,2,12,0,1004.0,59.0,1.0,-3.2,574.0,577.47,479.67
2018,1,2,12,15,1005.0,59.0,0.9,-2.85,576.5,554.49,457.71
2018,1,2,12,30,1006.0,59.0,0.8,-2.5,579.0,528.48,433.02
2018,1,2,12,45,1004.0,58.5,0.7,-2.1,573.0,497.73,404.11
2018,1,2,13,0,1002.0,58.0,0.6,-1.7,567.0,464.36,372.6
2018,1,2,13,15,997.0,57.5,0.55,-1.45,553.5,427.38,338.21
2018,1,2,13,30,992.0,57.0,0.5,-1.2,540.0,388.28,301.4
2018,1,2,13,45,983.5,56.0,0.4,-0.95,518.5,345.74,260.96
2018,1,2,14,0,975.0,55.0,0.3,-0.7,497.0,301.73,218.98
2018,1,2,14,15,962.0,54.0,0.3,-0.65,468.5,255.49,175.95
2018,1,2,14,30,949.0,53.0,0.3,-0.6,440.0,208.6,133.33
2018,1,2,14,45,930.5,51.5,0.3,-0.55,405.0,160.16,92.43
2018,1,2,15,0,912.0,50.0,0.3,-0.5,370.0,112.02,57.73
2018,1,2,15,15,884.5,47.5,0.35,-0.8,330.0,63.36,33.97
2018,1,2,15,30,857.0,45.0,0.4,-1.1,290.0,37.99,30.4
2018,1,2,15,45,815.0,42.5,0.45,-1.4,246.5,36.07,28.59
2018,1,2,16,0,773.0,40.0,0.5,-1.7,203.0,34.09,26.6
2018,1,2,16,15,705.0,35.5,0.6,-2.25,158.0,28.61,21.22
2018,1,2,16,30,637.0,31.0,0.7,-2.8,113.0,25.91,18.23
2018,1,2,16,45,477.5,24.5,0.75,-3.3,72.5,21.18,11.98
2018,1,2,17,0,318.0,18.0,0.8,-3.8,32.0,17.16,0.0
2018,1,2,17,15,159.0,9.0,0.85,-4.0,16.0,8.58,0.0
2018,1,2,17,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.95,-4.45,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.0,-5.15,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.0,-5.6,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.0,-5.75,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.0,-5.9,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.0,-6.1,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.0,-6.3,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.0,-6.4,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.0,-6.5,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.0,-6.65,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.0,-6.8,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.0,-6.9,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.0,-7.05,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,-7.1,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,-7.15,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,-7.2,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,0.95,-7.3,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,0.9,-7.4,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,0.9,-7.45,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,0.9,-7.5,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,0.85,-7.5,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,0.8,-7.55,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,0.8,-7.6,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,0.75,-7.6,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,0.7,-7.6,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,0.7,-7.6,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,0.7,-7.6,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,0.7,-7.65,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,0.7,-7.7,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,0.65,-7.7,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,0.6,-7.7,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,0.6,-7.75,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,0.6,-7.8,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,0.6,-7.75,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,0.6,-7.7,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,0.55,-7.65,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,0.5,-7.6,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,0.5,-7.55,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,0.5,-7.5,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,0.45,-7.5,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,0.4,-7.5,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,0.45,-7.5,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,0.5,-7.5,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,0.55,-7.55,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,0.6,-7.6,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,0.6,-7.6,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,0.6,-7.6,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,0.6,-7.55,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,0.6,-7.5,0.0,0.0,0.0
2018,1,3,7,15,11.5,1.5,0.7,-7.25,1.5,0.0,0.0
2018,1,3,7,30,23.0,3.0,0.8,-7.0,3.0,0.0,0.0
2018,1,3,7,45,11.5,10.0,0.85,-6.75,10.0,14.11,0.0
2018,1,3,8,0,0.0,17.0,0.9,-6.5,17.0,15.77,6.12
2018,1,3,8,15,0.0,26.5,1.0,-6.25,26.5,24.6,16.13
2018,1,3,8,30,0.0,36.0,1.1,-6.0,36.0,33.44,24.64
2018,1,3,8,45,11.0,53.0,1.25,-5.75,55.5,56.16,45.69
2018,1,3,9,0,22.0,70.0,1.4,-5.5,75.0,83.62,70.95
2018,1,3,9,15,81.0,99.0,1.3,-5.1,123.5,155.85,136.45
2018,1,3,9,30,140.0,128.0,1.2,-4.7,172.0,221.58,194.51
2018,1,3,9,45,126.0,140.0,1.15,-4.3,183.0,225.59,197.05
2018,1,3,10,0,112.0,152.0,1.1,-3.9,194.0,228.94,199.12
2018,1,3,10,15,96.5,162.5,1.1,-3.45,201.0,221.7,192.02
2018,1,3,10,30,81.0,173.0,1.1,-3.0,208.0,221.74,191.17
2018,1,3,10,45,79.0,175.0,1.1,-2.55,210.5,220.17,189.17
2018,1,3,11,0,77.0,177.0,1.1,-2.1,213.0,218.66,187.23
2018,1,3,11,15,52.5,162.5,0.9,-1.85,187.5,187.74,159.83
2018,1,3,11,30,28.0,148.0,0.7,-1.6,162.0,158.0,133.62
2018,1,3,11,45,54.0,184.0,0.55,-1.35,211.5,205.72,174.15
2018,1,3,12,0,80.0,220.0,0.4,-1.1,261.0,251.49,211.44
2018,1,3,12,15,46.5,202.0,0.35,-1.0,226.0,214.12,179.35
2018,1,3,12,30,13.0,184.0,0.3,-0.9,191.0,177.24,148.28
2018,1,3,12,45,9.5,169.0,0.25,-0.85,174.0,160.85,134.53
2018,1,3,13,0,6.0,154.0,0.2,-0.8,157.0,144.89,121.01
2018,1,3,13,15,3.0,121.0,0.3,-0.8,122.5,113.21,94.11
2018,1,3,13,30,0.0,88.0,0.4,-0.8,88.0,81.9,67.17
2018,1,3,13,45,0.0,74.0,0.45,-0.8,74.0,68.88,55.9
2018,1,3,14,0,0.0,60.0,0.5,-0.8,60.0,55.8,44.42
2018,1,3,14,15,0.0,57.0,0.55,-0.85,57.0,53.0,42.03
2018,1,3,14,30,0.0,54.0,0.6,-0.9,54.0,50.2,39.61
2018,1,3,14,45,0.0,53.0,0.65,-0.95,53.0,49.26,38.85
2018,1,3,15,0,0.0,52.0,0.7,-1.0,52.0,48.33,38.08
2018,1,3,15,15,0.0,41.5,0.65,-1.2,41.5,38.54,29.34
2018,1,3,15,30,0.0,31.0,0.6,-1.4,31.0,28.76,21.72
2018,1,3,15,45,0.0,27.0,0.55,-1.55,27.0,25.04,18.18
2018,1,3,16,0,0.0,23.0,0.5,-1.7,23.0,21.32,14.58
2018,1,3,16,15,0.0,19.0,0.5,-1.85,19.0,17.61,10.91
2018,1,3,16,30,0.0,15.0,0.5,-2.0,15.0,13.9,7.18
2018,1,3,16,45,2.5,10.5,0.55,-2.15,10.5,9.72,2.55
2018,1,3,17,0,5.0,6.0,0.6,-2.3,6.0,5.63,0.0
2018,1,3,17,15,2.5,3.0,0.6,-2.4,3.0,2.86,0.0
2018,1,3,17,30,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,0.65,-2.6,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,0.75,-2.95,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,0.8,-3.2,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,0.8,-3.4,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,0.85,-3.85,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,0.95,-4.6,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.05,-4.95,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.1,-5.1,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.15,-5.25,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.2,-5.4,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.25,-5.55,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.3,-5.7,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.35,-5.8,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.4,-5.9,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.5,-6.1,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.6,-6.3,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.65,-6.45,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.7,-6.6,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.8,-6.75,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.9,-6.9,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.95,-7.0,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,2.0,-7.1,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,2.05,-7.2,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,2.1,-7.3,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,2.15,-7.4,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,2.2,-7.5,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,2.15,-7.6,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,2.1,-7.7,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,2.1,-7.85,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,2.1,-8.0,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,2.0,-8.05,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.9,-8.1,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.8,-8.2,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.7,-8.3,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.7,-8.35,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.7,-8.4,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.65,-8.45,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.6,-8.5,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.55,-8.55,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.5,-8.6,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.45,-8.65,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.4,-8.7,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.45,-8.7,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.5,-8.7,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.5,-8.7,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.5,-8.7,0.0,0.0,0.0
2018,1,4,7,15,30.0,3.5,2.1,-8.0,3.0,0.0,0.0
2018,1,4,7,30,60.0,7.0,2.7,-7.3,6.0,0.0,0.0
2018,1,4,7,45,226.5,18.0,3.35,-6.65,33.0,107.33,0.0
2018,1,4,8,0,393.0,29.0,4.0,-6.0,60.0,223.85,156.37
2018,1,4,8,15,499.0,36.5,4.3,-5.65,101.5,294.59,248.15
2018,1,4,8,30,605.0,44.0,4.6,-5.3,143.0,360.57,312.91
2018,1,4,8,45,667.5,49.5,4.95,-4.95,187.5,412.27,362.77
2018,1,4,9,0,730.0,55.0,5.3,-4.6,232.0,464.09,411.09
2018,1,4,9,15,771.5,58.5,5.35,-4.4,274.5,502.06,445.74
2018,1,4,9,30,813.0,62.0,5.4,-4.2,317.0,538.6,477.97
2018,1,4,9,45,841.5,64.0,5.5,-3.95,355.5,564.25,500.01
2018,1,4,10,0,870.0,66.0,5.6,-3.7,394.0,587.51,519.39
2018,1,4,10,15,889.5,67.5,5.65,-3.5,426.5,602.32,531.09
2018,1,4,10,30,909.0,69.0,5.7,-3.3,459.0,611.13,537.48
2018,1,4,10,45,922.5,70.0,5.7,-3.05,485.0,616.1,540.08
2018,1,4,11,0,936.0,71.0,5.7,-2.8,511.0,617.9,539.78
2018,1,4,11,15,945.0,72.0,5.7,-2.65,530.0,613.86,534.57
2018,1,4,11,30,954.0,73.0,5.7,-2.5,549.0,606.52,526.4
2018,1,4,11,45,965.0,73.0,5.75,-2.3,563.0,595.85,515.26
2018,1,4,12,0,976.0,73.0,5.8,-2.1,577.0,581.77,500.95
2018,1,4,12,15,977.0,73.5,5.8,-2.05,580.0,559.83,479.85
2018,1,4,12,30,978.0,74.0,5.8,-2.0,583.0,534.92,455.81
2018,1,4,12,45,975.0,74.0,5.8,-1.95,577.0,504.87,426.95
2018,1,4,13,0,972.0,74.0,5.8,-1.9,571.0,472.3,395.34
2018,1,4,13,15,967.0,73.0,5.8,-1.95,557.5,435.66,359.75
2018,1,4,13,30,962.0,72.0,5.8,-2.0,544.0,396.96,321.68
2018,1,4,13,45,953.5,71.0,5.85,-2.05,523.0,355.33,280.56
2018,1,4,14,0,945.0,70.0,5.9,-2.1,502.0,312.27,237.8
2018,1,4,14,15,931.5,68.0,5.85,-2.3,473.0,266.01,192.64
2018,1,4,14,30,918.0,66.0,5.8,-2.5,444.0,219.2,148.11
2018,1,4,14,45,897.5,64.5,5.75,-2.7,409.5,167.43,102.38
2018,1,4,15,0,877.0,63.0,5.7,-2.9,375.0,120.2,66.42
2018,1,4,15,15,848.0,59.5,5.6,-3.25,334.5,71.88,40.19
2018,1,4,15,30,819.0,56.0,5.5,-3.6,294.0,42.4,34.77
2018,1,4,15,45,774.0,52.5,5.4,-3.95,250.0,40.8,33.26
2018,1,4,16,0,729.0,49.0,5.3,-4.3,206.0,39.31,31.72
2018,1,4,16,15,655.0,43.5,5.1,-4.65,161.0,35.96,28.28
2018,1,4,16,30,581.0,38.0,4.9,-5.0,116.0,32.69,24.66
2018,1,4,16,45,437.0,30.0,4.7,-5.4,76.0,24.4,15.3
2018,1,4,17,0,293.0,22.0,4.5,-5.8,36.0,18.9,0.0
2018,1,4,17,15,146.5,11.0,4.5,-6.0,18.0,10.48,0.0
2018,1,4,17,30,0.0,0.0,4.5,-6.2,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,4.45,-6.45,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,4.4,-6.7,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,4.4,-6.7,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,4.4,-6.7,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,4.35,-7.0,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,4.3,-7.3,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,4.25,-7.45,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.2,-7.6,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.15,-7.75,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.1,-7.9,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.1,-8.05,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.1,-8.2,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,4.05,-8.3,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,4.0,-8.4,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,3.9,-8.5,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,3.8,-8.6,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,3.75,-8.75,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,3.7,-8.9,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,3.6,-8.95,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,3.5,-9.0,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,3.4,-9.1,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,3.3,-9.2,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,3.2,-9.25,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,3.1,-9.3,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.95,-9.4,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.8,-9.5,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.7,-9.6,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.6,-9.7,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.5,-9.8,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.4,-9.9,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.4,-9.95,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.4,-10.0,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,2.35,-10.1,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,2.3,-10.2,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,2.3,-10.25,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,2.3,-10.3,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.3,-10.35,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.3,-10.4,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.25,-10.45,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,2.2,-10.5,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,2.15,-10.55,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,2.1,-10.6,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.05,-10.7,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.0,-10.8,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.95,-10.9,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.9,-11.0,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.85,-11.05,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.8,-11.1,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.75,-11.2,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.7,-11.3,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.7,-11.3,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.7,-11.3,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.65,-11.3,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.6,-11.3,0.0,0.0,0.0
2018,1,5,7,15,39.5,3.5,1.9,-10.75,3.0,0.0,0.0
2018,1,5,7,30,79.0,7.0,2.2,-10.2,6.0,0.0,0.0
2018,1,5,7,45,270.0,17.0,2.5,-9.7,34.5,123.84,0.0
2018,1,5,8,0,461.0,27.0,2.8,-9.2,63.0,244.1,172.05
2018,1,5,8,15,562.5,32.5,3.05,-8.65,105.0,314.2,266.22
2018,1,5,8,30,664.0,38.0,3.3,-8.1,147.0,383.86,334.22
2018,1,5,8,45,721.5,43.0,3.5,-7.6,192.0,433.29,381.76
2018,1,5,9,0,779.0,48.0,3.7,-7.1,237.0,482.86,427.56
2018,1,5,9,15,814.0,51.5,3.75,-6.7,279.5,518.04,459.21
2018,1,5,9,30,849.0,55.0,3.8,-6.3,322.0,551.6,488.23
2018,1,5,9,45,872.0,57.5,3.85,-5.9,360.0,571.57,504.91
2018,1,5,10,0,895.0,60.0,3.9,-5.5,398.0,592.73,521.9
2018,1,5,10,15,913.0,61.5,3.9,-5.1,430.5,607.12,532.5
2018,1,5,10,30,931.0,63.0,3.9,-4.7,463.0,618.58,540.32
2018,1,5,10,45,943.5,64.0,3.9,-4.35,489.0,623.15,542.26
2018,1,5,11,0,956.0,65.0,3.9,-4.0,515.0,624.47,541.33
2018,1,5,11,15,964.0,65.0,3.9,-3.7,533.5,618.8,534.6
2018,1,5,11,30,972.0,65.0,3.9,-3.4,552.0,609.82,524.98
2018,1,5,11,45,977.5,65.0,3.9,-3.1,563.0,596.17,511.3
2018,1,5,12,0,983.0,65.0,3.9,-2.8,574.0,579.25,494.66
2018,1,5,12,15,983.0,65.5,3.9,-2.55,576.5,556.88,473.29
2018,1,5,12,30,983.0,66.0,3.9,-2.3,579.0,531.56,449.07
2018,1,5,12,45,979.5,67.0,3.9,-2.05,574.0,502.34,421.11
2018,1,5,13,0,976.0,68.0,3.9,-1.8,569.0,470.57,390.44
2018,1,5,13,15,971.0,67.0,3.9,-1.7,555.5,433.93,355.29
2018,1,5,13,30,966.0,66.0,3.9,-1.6,542.0,395.23,317.66
2018,1,5,13,45,957.0,65.5,3.9,-1.45,521.0,353.88,277.14
2018,1,5,14,0,948.0,65.0,3.9,-1.3,500.0,311.1,235.0
2018,1,5,14,15,935.0,63.0,3.85,-1.35,471.5,264.92,190.27
2018,1,5,14,30,922.0,61.0,3.8,-1.4,443.0,218.13,146.03
2018,1,5,14,45,903.0,59.0,3.75,-1.4,408.5,170.16,103.7
2018,1,5,15,0,884.0,57.0,3.7,-1.4,374.0,122.57,67.25
2018,1,5,15,15,856.5,54.5,3.5,-1.65,334.5,74.87,41.16
2018,1,5,15,30,829.0,52.0,3.3,-1.9,295.0,38.92,31.28
2018,1,5,15,45,787.5,48.5,3.1,-2.15,251.5,37.19,29.65
2018,1,5,16,0,746.0,45.0,2.9,-2.4,208.0,35.52,27.97
2018,1,5,16,15,654.0,41.0,2.6,-3.05,161.0,33.4,25.76
2018,1,5,16,30,562.0,37.0,2.3,-3.7,114.0,31.47,23.5
2018,1,5,16,45,449.0,29.0,2.0,-4.35,76.0,25.51,16.46
2018,1,5,17,0,336.0,21.0,1.7,-5.0,38.0,17.71,0.0
2018,1,5,17,15,168.0,10.5,1.75,-5.3,19.0,10.01,0.0
2018,1,5,17,30,0.0,0.0,1.8,-5.6,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.85,-5.85,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.9,-6.1,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.9,-6.1,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.9,-6.1,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.9,-6.5,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.9,-6.9,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.85,-7.15,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.8,-7.4,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.75,-7.65,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.7,-7.9,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.7,-8.15,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.7,-8.4,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.65,-8.65,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.6,-8.9,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.55,-9.1,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.5,-9.3,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.45,-9.5,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.4,-9.7,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.3,-9.9,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.2,-10.1,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.15,-10.25,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.1,-10.4,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.1,-10.55,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.1,-10.7,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.05,-10.85,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.0,-11.0,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.0,-11.1,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,-11.2,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.0,-11.35,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,-11.5,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.0,-11.55,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.0,-11.6,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.0,-11.7,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.0,-11.8,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.0,-11.9,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.0,-12.0,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.0,-12.05,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.0,-12.1,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.0,-12.15,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.0,-12.2,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.0,-12.3,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.0,-12.4,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.0,-12.45,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,-12.5,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.95,-12.55,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.9,-12.6,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.9,-12.65,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.9,-12.7,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.9,-12.8,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.9,-12.9,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.9,-12.9,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.9,-12.9,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.9,-12.9,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.9,-12.9,0.0,0.0,0.0
2018,1,6,7,15,42.0,3.5,1.2,-12.3,3.0,0.0,0.0
2018,1,6,7,30,84.0,7.0,1.5,-11.7,6.0,0.0,0.0
2018,1,6,7,45,282.0,16.5,1.8,-11.1,35.0,128.31,0.0
2018,1,6,8,0,480.0,26.0,2.1,-10.5,64.0,252.38,178.57
2018,1,6,8,15,580.5,32.5,2.45,-10.0,107.0,322.94,274.23
2018,1,6,8,30,681.0,39.0,2.8,-9.5,150.0,393.77,343.59
2018,1,6,8,45,703.0,45.0,3.1,-8.95,188.5,426.92,377.38
2018,1,6,9,0,725.0,51.0,3.4,-8.4,227.0,458.71,408.08
2018,1,6,9,15,787.5,53.0,3.45,-8.0,275.0,506.4,450.66
2018,1,6,9,30,850.0,55.0,3.5,-7.6,323.0,553.33,491.06
2018,1,6,9,45,887.0,56.5,3.55,-7.2,365.0,580.18,513.46
2018,1,6,10,0,924.0,58.0,3.6,-6.8,407.0,608.5,536.35
2018,1,6,10,15,947.0,59.5,3.55,-6.4,443.0,626.09,549.34
2018,1,6,10,30,970.0,61.0,3.5,-6.0,479.0,640.66,559.45
2018,1,6,10,45,981.0,62.5,3.4,-5.6,506.0,644.98,560.62
2018,1,6,11,0,992.0,64.0,3.3,-5.2,533.0,645.92,558.85
2018,1,6,11,15,999.5,65.0,3.25,-4.9,552.0,640.86,552.38
2018,1,6,11,30,1007.0,66.0,3.2,-4.6,571.0,632.34,542.93
2018,1,6,11,45,1008.5,66.0,3.15,-4.3,580.5,616.06,527.0
2018,1,6,12,0,1010.0,66.0,3.1,-4.0,590.0,596.56,508.21
2018,1,6,12,15,1002.5,66.0,3.1,-3.75,588.5,569.41,483.14
2018,1,6,12,30,995.0,66.0,3.1,-3.5,587.0,539.61,455.5
2018,1,6,12,45,993.5,66.0,3.05,-3.3,582.0,510.01,427.36
2018,1,6,13,0,992.0,66.0,3.0,-3.1,577.0,477.73,396.37
2018,1,6,13,15,987.0,65.0,3.05,-3.0,563.5,440.63,361.07
2018,1,6,13,30,982.0,64.0,3.1,-2.9,550.0,401.42,323.18
2018,1,6,13,45,973.5,63.5,3.1,-2.8,529.0,359.67,282.39
2018,1,6,14,0,965.0,63.0,3.1,-2.7,508.0,316.41,239.83
2018,1,6,14,15,952.5,61.0,3.05,-2.75,479.5,269.65,194.46
2018,1,6,14,30,940.0,59.0,3.0,-2.8,451.0,222.2,149.41
2018,1,6,14,45,921.5,57.5,3.0,-2.8,416.5,173.91,106.46
2018,1,6,15,0,903.0,56.0,3.0,-2.8,382.0,125.89,69.19
2018,1,6,15,15,876.0,53.5,2.9,-3.05,342.0,77.25,41.77
2018,1,6,15,30,849.0,51.0,2.8,-3.3,302.0,42.48,34.84
2018,1,6,15,45,808.0,47.5,2.65,-3.55,258.0,36.27,28.96
2018,1,6,16,0,767.0,44.0,2.5,-3.8,214.0,34.55,27.23
2018,1,6,16,15,701.0,39.5,2.3,-4.5,168.5,31.93,24.56
2018,1,6,16,30,635.0,35.0,2.1,-5.2,123.0,29.39,21.77
2018,1,6,16,45,498.5,28.5,1.85,-5.85,82.0,24.86,16.23
2018,1,6,17,0,362.0,22.0,1.6,-6.5,41.0,20.43,0.0
2018,1,6,17,15,181.0,11.0,1.75,-6.75,20.5,10.48,0.0
2018,1,6,17,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.05,-7.25,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.2,-7.5,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.2,-7.5,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.2,-7.5,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.2,-7.95,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.2,-8.4,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.15,-8.65,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.1,-8.9,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.05,-9.15,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,2.0,-9.4,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.9,-9.6,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.8,-9.8,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.65,-10.0,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.5,-10.2,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.4,-10.4,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.3,-10.6,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.25,-10.8,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.15,-11.15,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.1,-11.3,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.05,-11.45,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.0,-11.6,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.95,-11.7,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.9,-11.8,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.9,-11.9,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.9,-12.0,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.9,-12.1,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.9,-12.2,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.85,-12.25,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.8,-12.3,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.8,-12.35,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.8,-12.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.8,-12.45,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.8,-12.5,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.8,-12.55,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.8,-12.6,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.75,-12.6,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,-12.6,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,-12.65,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,-12.7,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.7,-12.75,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.7,-12.8,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.7,-12.85,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.75,-12.95,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,-13.0,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,-13.05,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,-13.1,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.8,-13.1,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.8,-13.1,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.8,-13.1,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.8,-13.1,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.85,-13.1,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,-13.1,0.0,0.0,0.0
2018,1,7,7,15,41.0,3.5,1.05,-12.65,3.0,0.0,0.0
2018,1,7,7,30,82.0,7.0,1.2,-12.2,6.0,0.0,0.0
2018,1,7,7,45,273.0,16.5,1.35,-11.75,34.0,124.9,0.0
2018,1,7,8,0,464.0,26.0,1.5,-11.3,62.0,245.99,174.59
2018,1,7,8,15,560.0,32.0,1.5,-10.6,104.0,313.67,265.86
2018,1,7,8,30,656.0,38.0,1.5,-9.9,146.0,381.32,330.97
2018,1,7,8,45,713.5,42.0,1.5,-9.2,190.0,429.68,376.25
2018,1,7,9,0,771.0,46.0,1.5,-8.5,234.0,478.16,419.44
2018,1,7,9,15,806.0,49.5,1.4,-7.95,276.5,513.42,449.33
2018,1,7,9,30,841.0,53.0,1.3,-7.4,319.0,543.42,473.5
2018,1,7,9,45,863.5,56.0,1.2,-6.9,357.0,567.51,491.66
2018,1,7,10,0,886.0,59.0,1.1,-6.4,395.0,589.21,507.03
2018,1,7,10,15,898.0,61.0,1.0,-5.95,425.5,600.91,513.84
2018,1,7,10,30,910.0,63.0,0.9,-5.5,456.0,609.67,517.98
2018,1,7,10,45,920.5,64.5,0.8,-5.05,481.5,613.92,518.25
2018,1,7,11,0,931.0,66.0,0.7,-4.6,507.0,614.99,515.81
2018,1,7,11,15,938.5,67.0,0.75,-4.2,525.5,610.54,510.79
2018,1,7,11,30,946.0,68.0,0.8,-3.8,544.0,602.84,503.1
2018,1,7,11,45,950.0,68.5,0.85,-3.4,555.0,589.44,490.75
2018,1,7,12,0,954.0,69.0,0.9,-3.0,566.0,572.89,475.68
2018,1,7,12,15,945.0,72.0,1.0,-2.75,566.5,549.27,455.33
2018,1,7,12,30,936.0,75.0,1.1,-2.5,567.0,523.12,432.46
2018,1,7,12,45,941.5,73.0,1.2,-2.2,564.0,496.22,408.23
2018,1,7,13,0,947.0,71.0,1.3,-1.9,561.0,466.44,380.85
2018,1,7,13,15,942.0,70.0,1.35,-1.8,548.0,430.78,348.0
2018,1,7,13,30,937.0,69.0,1.4,-1.7,535.0,393.12,312.65
2018,1,7,13,45,912.0,71.0,1.45,-1.55,509.5,350.16,272.54
2018,1,7,14,0,887.0,73.0,1.5,-1.4,484.0,303.9,229.24
2018,1,7,14,15,742.5,92.5,1.55,-1.4,423.5,245.92,180.6
2018,1,7,14,30,598.0,112.0,1.6,-1.4,363.0,201.12,145.12
2018,1,7,14,45,613.0,101.0,1.6,-1.45,340.5,163.58,110.91
2018,1,7,15,0,628.0,90.0,1.6,-1.5,318.0,124.02,78.34
2018,1,7,15,15,609.0,82.0,1.5,-1.7,284.0,83.61,53.19
2018,1,7,15,30,590.0,74.0,1.4,-1.9,250.0,52.08,43.72
2018,1,7,15,45,522.5,68.5,1.3,-2.15,207.5,49.55,41.37
2018,1,7,16,0,455.0,63.0,1.2,-2.4,165.0,47.08,38.92
2018,1,7,16,15,323.5,56.5,1.1,-2.75,121.0,42.54,34.38
2018,1,7,16,30,192.0,50.0,1.0,-3.1,77.0,38.38,29.96
2018,1,7,16,45,169.0,35.5,0.85,-3.45,53.0,27.72,18.79
2018,1,7,17,0,146.0,21.0,0.7,-3.8,29.0,16.63,0.0
2018,1,7,17,15,73.0,10.5,0.75,-3.85,14.5,10.01,0.0
2018,1,7,17,30,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.8,-3.95,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.9,-4.05,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.0,-4.25,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.0,-4.4,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.0,-4.6,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.05,-5.05,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.1,-5.3,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.1,-5.55,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.1,-5.8,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.15,-5.9,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.25,-6.1,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.3,-6.2,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.35,-6.2,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.4,-6.2,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.4,-6.2,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.4,-6.2,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.4,-6.35,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.4,-6.5,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.35,-6.7,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.3,-6.9,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.3,-7.05,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.3,-7.2,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.3,-7.35,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.3,-7.5,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.3,-7.6,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.3,-7.7,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.3,-7.8,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.35,-7.9,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.4,-7.9,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.45,-7.95,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.5,-8.0,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.5,-8.05,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.5,-8.1,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.55,-8.15,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.6,-8.2,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.55,-8.25,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.5,-8.3,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.45,-8.35,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.4,-8.4,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.4,-8.35,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.4,-8.3,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.35,-8.3,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.3,-8.3,0.0,0.0,0.0
2018,1,8,7,15,22.5,3.0,1.55,-7.75,2.5,0.0,0.0
2018,1,8,7,30,45.0,6.0,1.8,-7.2,5.0,0.0,0.0
2018,1,8,7,45,185.5,17.5,2.05,-6.65,30.0,90.99,0.0
2018,1,8,8,0,326.0,29.0,2.3,-6.1,55.0,196.5,137.64
2018,1,8,8,15,426.5,37.0,2.4,-5.4,93.5,263.64,221.26
2018,1,8,8,30,527.0,45.0,2.5,-4.7,132.0,331.71,285.79
2018,1,8,8,45,588.5,51.0,2.6,-4.0,174.0,381.01,331.73
2018,1,8,9,0,650.0,57.0,2.7,-3.3,216.0,431.14,376.61
2018,1,8,9,15,689.0,61.5,2.8,-2.55,256.5,467.37,408.08
2018,1,8,9,30,728.0,66.0,2.9,-1.8,297.0,499.96,435.41
2018,1,8,9,45,753.0,69.5,3.05,-1.1,333.0,524.91,455.6
2018,1,8,10,0,778.0,73.0,3.2,-0.4,369.0,547.67,473.36
2018,1,8,10,15,752.0,84.5,3.15,-0.1,389.5,548.88,472.62
2018,1,8,10,30,726.0,96.0,3.1,0.2,410.0,545.07,467.71
2018,1,8,10,45,693.0,108.5,3.05,0.5,422.5,535.3,457.78
2018,1,8,11,0,660.0,121.0,3.0,0.8,435.0,522.9,445.68
2018,1,8,11,15,487.5,166.0,3.0,0.9,402.5,458.56,390.18
2018,1,8,11,30,315.0,211.0,3.0,1.0,370.0,392.63,333.3
2018,1,8,11,45,249.0,221.5,3.0,1.05,349.0,359.06,304.32
2018,1,8,12,0,183.0,232.0,3.0,1.1,328.0,322.32,272.62
2018,1,8,12,15,122.0,227.0,2.9,1.15,291.0,280.0,236.36
2018,1,8,12,30,61.0,222.0,2.8,1.2,254.0,237.75,200.25
2018,1,8,12,45,39.5,203.5,2.75,1.25,224.0,207.4,174.44
2018,1,8,13,0,18.0,185.0,2.7,1.3,194.0,178.31,149.69
2018,1,8,13,15,13.5,177.5,2.6,1.35,184.0,168.43,141.3
2018,1,8,13,30,9.0,170.0,2.5,1.4,174.0,158.9,133.22
2018,1,8,13,45,6.0,159.5,2.35,1.4,162.0,147.58,123.63
2018,1,8,14,0,3.0,149.0,2.2,1.4,150.0,136.57,114.34
2018,1,8,14,15,8.5,151.0,2.15,1.35,154.5,138.48,115.97
2018,1,8,14,30,14.0,153.0,2.1,1.3,159.0,139.52,116.78
2018,1,8,14,45,9.5,123.5,2.0,1.2,127.5,112.63,93.76
2018,1,8,15,0,5.0,94.0,1.9,1.1,96.0,86.26,71.04
2018,1,8,15,15,2.5,69.5,1.8,0.9,70.5,64.56,52.14
2018,1,8,15,30,0.0,45.0,1.7,0.7,45.0,41.8,33.69
2018,1,8,15,45,0.0,38.0,1.65,0.5,38.0,35.28,27.59
2018,1,8,16,0,0.0,31.0,1.6,0.3,31.0,28.76,21.4
2018,1,8,16,15,0.0,25.0,1.55,0.15,25.0,23.18,16.02
2018,1,8,16,30,0.0,19.0,1.5,0.0,19.0,17.61,10.58
2018,1,8,16,45,0.0,13.5,1.45,-0.15,13.5,12.51,5.34
2018,1,8,17,0,0.0,8.0,1.4,-0.3,8.0,7.41,0.0
2018,1,8,17,15,0.0,4.0,1.35,-0.35,4.0,3.81,0.0
2018,1,8,17,30,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.15,-0.6,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.05,-0.6,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.0,-0.65,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.0,-0.75,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.0,-0.85,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.05,-0.95,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.2,-1.35,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.2,-1.55,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.2,-1.65,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.15,-1.45,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.1,-1.35,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.05,-1.2,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.0,-1.05,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,0.95,-0.95,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,0.9,-0.85,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,0.85,-0.6,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,-0.1,0.0,0.0,0.0
2018,1,9,7,15,24.0,3.0,0.9,0.25,2.5,0.0,0.0
2018,1,9,7,30,48.0,6.0,1.0,0.6,5.0,0.0,0.0
2018,1,9,7,45,193.0,17.0,1.1,1.0,30.0,93.65,0.0
2018,1,9,8,0,338.0,28.0,1.2,1.4,55.0,201.43,137.56
2018,1,9,8,15,439.5,36.0,1.3,1.75,94.0,269.09,219.28
2018,1,9,8,30,541.0,44.0,1.4,2.1,133.0,338.05,282.69
2018,1,9,8,45,602.0,49.0,1.5,2.45,175.0,386.3,326.56
2018,1,9,9,0,663.0,54.0,1.6,2.8,217.0,432.06,366.87
2018,1,9,9,15,705.0,57.5,1.5,3.3,257.5,469.74,398.05
2018,1,9,9,30,747.0,61.0,1.4,3.8,298.0,506.28,426.91
2018,1,9,9,45,776.5,63.0,1.35,4.3,335.0,532.39,446.64
2018,1,9,10,0,806.0,65.0,1.3,4.8,372.0,556.39,464.02
2018,1,9,10,15,825.0,66.5,1.25,5.5,403.5,571.23,473.35
2018,1,9,10,30,844.0,68.0,1.2,6.2,435.0,583.34,480.25
2018,1,9,10,45,857.5,69.0,1.1,6.95,460.0,585.88,479.12
2018,1,9,11,0,871.0,70.0,1.0,7.7,485.0,588.61,477.91
2018,1,9,11,15,879.5,71.0,1.0,8.55,503.5,585.39,472.7
2018,1,9,11,30,888.0,72.0,1.0,9.4,522.0,579.08,465.08
2018,1,9,11,45,891.5,72.5,0.95,10.2,532.0,566.39,452.2
2018,1,9,12,0,895.0,73.0,0.9,11.0,542.0,550.75,437.0
2018,1,9,12,15,894.0,73.5,0.8,11.5,544.5,529.91,417.78
2018,1,9,12,30,893.0,74.0,0.7,12.0,547.0,506.42,396.33
2018,1,9,12,45,888.0,75.0,0.6,12.45,542.0,479.04,371.74
2018,1,9,13,0,883.0,76.0,0.5,12.9,537.0,449.44,345.11
2018,1,9,13,15,876.5,75.5,0.4,13.05,524.0,415.75,315.34
2018,1,9,13,30,870.0,75.0,0.3,13.2,511.0,380.3,283.72
2018,1,9,13,45,859.0,74.0,0.15,13.35,491.0,338.69,246.75
2018,1,9,14,0,848.0,73.0,0.0,13.5,471.0,298.28,210.6
2018,1,9,14,15,833.5,71.5,0.1,13.35,444.5,255.8,173.6
2018,1,9,14,30,819.0,70.0,0.2,13.2,418.0,213.06,136.73
2018,1,9,14,45,798.5,68.5,0.25,13.05,386.0,169.41,100.77
2018,1,9,15,0,778.0,67.0,0.3,12.9,354.0,126.52,69.05
2018,1,9,15,15,747.5,63.5,0.4,12.45,316.0,82.46,43.79
2018,1,9,15,30,717.0,60.0,0.5,12.0,278.0,44.96,35.01
2018,1,9,15,45,671.5,56.0,0.6,11.5,237.0,43.06,33.39
2018,1,9,16,0,626.0,52.0,0.7,11.0,196.0,37.6,28.42
2018,1,9,16,15,464.5,45.0,0.8,10.4,139.5,33.21,24.3
2018,1,9,16,30,303.0,38.0,0.9,9.8,83.0,28.78,20.0
2018,1,9,16,45,282.5,31.5,1.0,9.2,62.0,24.96,15.71
2018,1,9,17,0,262.0,25.0,1.1,8.6,41.0,21.14,3.13
2018,1,9,17,15,139.0,14.0,1.15,8.25,21.5,13.34,0.0
2018,1,9,17,30,16.0,3.0,1.2,7.9,2.0,0.0,0.0
2018,1,9,17,45,8.0,1.5,1.25,7.5,1.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.15,1.95,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,1.05,1.7,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.0,1.55,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.0,1.45,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.05,1.4,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.15,1.4,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,1,10,7,15,9.5,2.0,1.2,1.65,2.0,0.0,0.0
2018,1,10,7,30,19.0,4.0,1.2,1.9,4.0,0.0,0.0
2018,1,10,7,45,11.0,14.0,1.2,2.15,14.0,17.77,0.0
2018,1,10,8,0,3.0,24.0,1.2,2.4,24.0,24.95,12.61
2018,1,10,8,15,11.0,41.0,1.4,2.9,42.5,47.48,35.06
2018,1,10,8,30,19.0,58.0,1.6,3.4,61.0,74.02,59.1
2018,1,10,8,45,23.5,73.5,1.8,3.9,78.5,92.36,75.73
2018,1,10,9,0,28.0,89.0,2.0,4.4,96.0,110.64,92.01
2018,1,10,9,15,14.5,74.0,1.95,5.1,77.5,78.56,63.86
2018,1,10,9,30,1.0,59.0,1.9,5.8,59.0,55.43,43.29
2018,1,10,9,45,4.0,67.0,1.9,6.5,68.5,64.64,51.25
2018,1,10,10,0,7.0,75.0,1.9,7.2,78.0,74.0,59.2
2018,1,10,10,15,59.0,101.0,1.95,7.95,126.5,134.04,111.4
2018,1,10,10,30,111.0,127.0,2.0,8.7,175.0,197.79,165.28
2018,1,10,10,45,56.5,119.5,2.1,9.45,144.0,149.99,123.48
2018,1,10,11,0,2.0,112.0,2.2,10.2,113.0,106.35,85.33
2018,1,10,11,15,30.0,150.0,2.15,10.65,165.5,163.03,133.05
2018,1,10,11,30,58.0,188.0,2.1,11.1,218.0,215.36,175.93
2018,1,10,11,45,54.0,200.5,2.1,11.55,228.5,223.07,181.42
2018,1,10,12,0,50.0,213.0,2.1,12.0,239.0,230.43,186.76
2018,1,10,12,15,27.5,194.0,2.1,12.25,208.5,197.94,159.81
2018,1,10,12,30,5.0,175.0,2.1,12.5,178.0,165.4,132.93
2018,1,10,12,45,6.0,170.5,2.05,12.75,174.0,160.97,129.24
2018,1,10,13,0,7.0,166.0,2.0,13.0,170.0,156.53,125.48
2018,1,10,13,15,11.5,175.5,2.0,13.1,181.5,166.01,133.23
2018,1,10,13,30,16.0,185.0,2.0,13.2,193.0,174.81,140.34
2018,1,10,13,45,29.5,187.0,1.95,13.35,201.0,177.55,142.22
2018,1,10,14,0,43.0,189.0,1.9,13.5,209.0,179.67,143.44
2018,1,10,14,15,32.0,174.0,1.8,13.35,188.5,160.77,128.29
2018,1,10,14,30,21.0,159.0,1.7,13.2,168.0,146.08,116.74
2018,1,10,14,45,52.0,155.0,1.55,13.05,175.0,140.92,111.28
2018,1,10,15,0,83.0,151.0,1.4,12.9,182.0,135.4,105.73
2018,1,10,15,15,255.0,118.5,1.3,12.0,199.5,104.81,76.52
2018,1,10,15,30,427.0,86.0,1.2,11.1,217.0,61.14,49.64
2018,1,10,15,45,554.5,66.5,1.1,10.25,211.0,47.41,37.46
2018,1,10,16,0,682.0,47.0,1.0,9.4,205.0,36.61,27.71
2018,1,10,16,15,618.0,41.5,1.05,8.5,162.5,33.17,24.48
2018,1,10,16,30,554.0,36.0,1.1,7.6,120.0,29.72,21.07
2018,1,10,16,45,444.5,30.0,1.2,6.75,82.5,23.56,14.8
2018,1,10,17,0,335.0,24.0,1.3,5.9,45.0,19.97,4.47
2018,1,10,17,15,180.5,13.5,1.3,5.55,23.5,12.87,0.0
2018,1,10,17,30,26.0,3.0,1.3,5.2,2.0,0.0,0.0
2018,1,10,17,45,13.0,1.5,1.3,4.85,1.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.35,3.25,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.45,4.05,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.45,4.4,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,1,11,7,15,6.0,1.0,1.7,4.9,1.0,0.0,0.0
2018,1,11,7,30,12.0,2.0,1.9,5.1,2.0,0.0,0.0
2018,1,11,7,45,6.0,3.5,2.1,5.3,3.5,5.76,0.0
2018,1,11,8,0,0.0,5.0,2.3,5.5,5.0,4.62,0.0
2018,1,11,8,15,0.0,8.0,2.4,6.0,8.0,7.4,0.64
2018,1,11,8,30,0.0,11.0,2.5,6.5,11.0,10.18,3.2
2018,1,11,8,45,0.0,15.0,2.55,6.95,15.0,13.89,6.53
2018,1,11,9,0,0.0,19.0,2.6,7.4,19.0,17.61,9.84
2018,1,11,9,15,0.0,26.5,2.75,8.05,26.5,24.58,15.96
2018,1,11,9,30,0.0,34.0,2.9,8.7,34.0,31.56,22.01
2018,1,11,9,45,0.0,34.5,3.05,9.35,34.5,32.02,22.32
2018,1,11,10,0,0.0,35.0,3.2,10.0,35.0,32.49,22.62
2018,1,11,10,15,0.0,50.0,3.25,10.55,50.0,46.47,34.57
2018,1,11,10,30,0.0,65.0,3.3,11.1,65.0,60.46,46.41
2018,1,11,10,45,0.0,83.5,3.3,11.65,83.5,77.8,60.96
2018,1,11,11,0,0.0,102.0,3.3,12.2,102.0,95.5,75.66
2018,1,11,11,15,0.0,96.0,3.25,12.7,96.0,89.63,70.46
