Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,11,30,0.0,90.0,3.2,13.2,90.0,83.88,65.43
2018,1,11,11,45,0.5,115.5,3.15,13.75,116.0,108.25,85.59
2018,1,11,12,0,1.0,141.0,3.1,14.3,142.0,132.46,105.37
2018,1,11,12,15,1.0,143.5,3.1,14.7,144.5,134.49,106.8
2018,1,11,12,30,1.0,146.0,3.1,15.1,147.0,136.49,108.27
2018,1,11,12,45,1.0,135.0,3.15,15.5,136.0,125.97,99.47
2018,1,11,13,0,1.0,124.0,3.2,15.9,125.0,115.58,90.82
2018,1,11,13,15,2.0,120.5,3.2,16.15,122.0,112.54,88.29
2018,1,11,13,30,3.0,117.0,3.2,16.4,119.0,109.43,85.7
2018,1,11,13,45,9.5,140.5,3.2,16.65,145.5,132.14,104.25
2018,1,11,14,0,16.0,164.0,3.2,16.9,172.0,153.39,121.41
2018,1,11,14,15,11.0,137.5,3.05,16.8,143.0,127.83,100.68
2018,1,11,14,30,6.0,111.0,2.9,16.7,114.0,102.86,80.41
2018,1,11,14,45,12.5,112.5,2.7,16.6,117.5,104.18,81.4
2018,1,11,15,0,19.0,114.0,2.5,16.5,121.0,104.51,81.59
2018,1,11,15,15,27.0,110.5,2.35,16.05,119.5,96.62,75.23
2018,1,11,15,30,35.0,107.0,2.2,15.6,118.0,90.07,74.24
2018,1,11,15,45,37.0,97.5,2.1,15.15,107.5,82.12,67.34
2018,1,11,16,0,39.0,88.0,2.0,14.7,97.0,73.95,60.09
2018,1,11,16,15,23.5,68.5,2.05,14.45,73.5,58.71,46.35
2018,1,11,16,30,8.0,49.0,2.1,14.2,50.0,43.97,32.89
2018,1,11,16,45,9.0,33.5,2.2,14.0,34.5,30.45,20.19
2018,1,11,17,0,10.0,18.0,2.3,13.8,19.0,16.65,3.65
2018,1,11,17,15,10.0,10.0,2.4,13.85,10.5,9.53,0.0
2018,1,11,17,30,10.0,2.0,2.5,13.9,2.0,0.0,0.0
2018,1,11,17,45,5.0,1.0,2.6,14.0,1.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,4.15,14.95,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,4.4,15.25,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,4.45,15.4,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,4.35,15.45,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,4.2,15.45,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,1,12,7,15,17.0,3.0,2.65,14.4,2.5,0.0,0.0
2018,1,12,7,30,34.0,6.0,2.7,14.7,5.0,0.0,0.0
2018,1,12,7,45,113.0,14.5,2.7,14.95,21.5,59.5,0.0
2018,1,12,8,0,192.0,23.0,2.7,15.2,38.0,134.78,88.47
2018,1,12,8,15,337.5,33.5,2.8,15.5,81.5,220.66,172.69
2018,1,12,8,30,483.0,44.0,2.9,15.8,125.0,311.96,251.06
2018,1,12,8,45,281.5,37.0,3.0,16.1,87.5,208.0,169.68
2018,1,12,9,0,80.0,30.0,3.1,16.4,50.0,79.81,62.89
2018,1,12,9,15,89.0,71.5,3.3,16.7,97.0,127.92,103.55
2018,1,12,9,30,98.0,113.0,3.5,17.0,144.0,181.27,147.67
2018,1,12,9,45,86.0,104.0,3.65,17.3,134.0,162.22,131.56
2018,1,12,10,0,74.0,95.0,3.8,17.6,124.0,144.04,116.17
2018,1,12,10,15,69.5,110.0,3.85,17.9,139.0,156.69,126.17
2018,1,12,10,30,65.0,125.0,3.9,18.2,154.0,162.09,130.08
2018,1,12,10,45,46.0,114.0,4.0,18.5,135.0,138.4,110.01
2018,1,12,11,0,27.0,103.0,4.1,18.8,116.0,115.3,90.47
2018,1,12,11,15,13.5,84.5,4.1,18.9,91.0,88.63,68.19
2018,1,12,11,30,0.0,66.0,4.1,19.0,66.0,61.42,45.42
2018,1,12,11,45,0.0,59.0,4.15,19.1,59.0,54.89,39.98
2018,1,12,12,0,0.0,52.0,4.2,19.2,52.0,48.37,34.55
2018,1,12,12,15,0.0,47.5,4.15,19.2,47.5,44.17,31.07
2018,1,12,12,30,0.0,43.0,4.1,19.2,43.0,39.98,27.6
2018,1,12,12,45,0.0,56.5,4.05,19.25,56.5,52.56,38.01
2018,1,12,13,0,0.0,70.0,4.0,19.3,70.0,65.16,48.41
2018,1,12,13,15,0.5,84.0,4.05,19.45,84.5,78.44,59.32
2018,1,12,13,30,1.0,98.0,4.1,19.6,99.0,91.45,70.01
2018,1,12,13,45,1.0,100.5,4.1,19.75,101.0,93.58,71.77
2018,1,12,14,0,1.0,103.0,4.1,19.9,103.0,95.63,73.5
2018,1,12,14,15,1.5,88.5,3.95,19.85,89.0,82.54,62.85
2018,1,12,14,30,2.0,74.0,3.8,19.8,75.0,69.26,51.98
2018,1,12,14,45,21.5,93.0,3.65,19.75,101.0,87.36,66.21
2018,1,12,15,0,41.0,112.0,3.5,19.7,127.0,102.71,78.2
2018,1,12,15,15,41.0,106.5,3.1,19.1,120.5,94.65,72.26
2018,1,12,15,30,41.0,101.0,2.7,18.5,114.0,86.24,70.08
2018,1,12,15,45,20.5,77.0,2.35,17.9,83.5,67.5,53.86
2018,1,12,16,0,0.0,53.0,2.0,17.3,53.0,49.12,37.76
2018,1,12,16,15,0.0,42.5,2.05,16.7,42.5,39.49,29.16
2018,1,12,16,30,0.0,32.0,2.1,16.1,32.0,29.71,20.3
2018,1,12,16,45,0.5,22.0,2.15,15.45,22.0,20.41,11.68
2018,1,12,17,0,1.0,12.0,2.2,14.8,12.0,11.12,1.17
2018,1,12,17,15,1.0,6.5,2.4,14.85,6.5,6.2,0.0
2018,1,12,17,30,1.0,1.0,2.6,14.9,1.0,0.0,0.0
2018,1,12,17,45,0.5,0.5,2.8,15.0,0.5,0.0,0.0
2018,1,12,18,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,3.7,9.25,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,3.65,7.75,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,3.45,6.35,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,3.1,5.05,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.9,4.4,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.85,3.95,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.75,3.05,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.7,2.6,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.75,2.35,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.8,2.1,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.85,1.85,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.9,1.6,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,3.05,1.35,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,3.2,1.1,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,3.35,0.9,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,3.5,0.7,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,3.5,0.45,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,3.5,0.2,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,3.55,-0.1,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,3.6,-0.4,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,3.6,-0.6,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,3.6,-0.8,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,3.6,-1.2,0.0,0.0,0.0
2018,1,13,7,15,8.0,1.0,3.8,-1.0,1.0,0.0,0.0
2018,1,13,7,30,16.0,2.0,4.0,-0.8,2.0,0.0,0.0
2018,1,13,7,45,37.5,12.5,4.25,-0.6,15.0,27.13,0.0
2018,1,13,8,0,59.0,23.0,4.5,-0.4,28.0,63.71,42.23
2018,1,13,8,15,312.5,34.5,4.6,-0.05,84.5,210.77,175.41
2018,1,13,8,30,566.0,46.0,4.7,0.3,141.0,356.08,304.67
2018,1,13,8,45,640.0,50.0,4.85,0.65,186.5,407.0,352.43
2018,1,13,9,0,714.0,54.0,5.0,1.0,232.0,464.23,403.99
2018,1,13,9,15,754.0,57.0,5.05,1.35,274.0,501.69,437.09
2018,1,13,9,30,794.0,60.0,5.1,1.7,316.0,537.83,467.92
2018,1,13,9,45,821.5,62.5,5.1,2.1,354.5,564.42,489.63
2018,1,13,10,0,849.0,65.0,5.1,2.5,393.0,588.73,508.77
2018,1,13,10,15,867.5,66.0,5.1,2.75,425.5,603.37,519.76
2018,1,13,10,30,886.0,67.0,5.1,3.0,458.0,611.9,525.53
2018,1,13,10,45,877.5,72.5,5.1,3.3,478.5,612.9,524.43
2018,1,13,11,0,869.0,78.0,5.1,3.6,499.0,607.52,518.11
2018,1,13,11,15,879.5,79.0,5.1,3.8,518.5,605.33,514.65
2018,1,13,11,30,890.0,80.0,5.1,4.0,538.0,598.04,506.9
2018,1,13,11,45,916.0,75.0,5.05,4.2,555.5,592.22,500.13
2018,1,13,12,0,942.0,70.0,5.0,4.4,573.0,582.74,490.06
2018,1,13,12,15,947.0,70.0,5.0,4.45,578.0,563.72,472.24
2018,1,13,12,30,952.0,70.0,5.0,4.5,583.0,541.61,451.52
2018,1,13,12,45,952.5,69.0,5.0,4.55,579.0,513.38,425.35
2018,1,13,13,0,953.0,68.0,5.0,4.6,575.0,482.47,396.4
2018,1,13,13,15,937.5,70.0,4.95,4.55,559.5,445.45,361.97
2018,1,13,13,30,922.0,72.0,4.9,4.5,544.0,407.0,325.74
2018,1,13,13,45,926.0,68.0,4.9,4.4,527.0,368.26,288.38
2018,1,13,14,0,930.0,64.0,4.9,4.3,510.0,327.23,248.36
2018,1,13,14,15,918.5,62.5,4.8,4.1,483.0,282.45,205.33
2018,1,13,14,30,907.0,61.0,4.7,3.9,456.0,236.91,162.1
2018,1,13,14,45,890.5,58.5,4.65,3.65,422.5,189.19,119.0
2018,1,13,15,0,874.0,56.0,4.6,3.4,389.0,141.64,79.95
2018,1,13,15,15,849.0,54.0,4.45,3.0,350.5,94.36,49.08
2018,1,13,15,30,824.0,52.0,4.3,2.6,312.0,48.44,39.55
2018,1,13,15,45,790.5,48.5,4.1,2.15,270.0,36.35,28.37
2018,1,13,16,0,757.0,45.0,3.9,1.7,228.0,34.63,26.75
2018,1,13,16,15,699.5,40.5,3.55,1.0,183.5,32.01,24.21
2018,1,13,16,30,642.0,36.0,3.2,0.3,139.0,29.42,21.54
2018,1,13,16,45,540.5,30.0,2.85,-0.45,97.5,25.37,17.2
2018,1,13,17,0,439.0,24.0,2.5,-1.2,56.0,21.38,9.31
2018,1,13,17,15,240.5,14.0,2.55,-1.55,29.5,13.34,0.0
2018,1,13,17,30,42.0,4.0,2.6,-1.9,3.0,0.0,0.0
2018,1,13,17,45,21.0,2.0,2.65,-2.25,1.5,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.7,-2.6,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.7,-2.6,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.7,-2.6,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.95,-3.05,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,3.2,-3.75,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,3.25,-4.2,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,3.3,-4.4,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,3.25,-4.6,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,3.2,-4.8,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,3.15,-4.95,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,3.1,-5.1,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,3.0,-5.2,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.9,-5.3,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.8,-5.45,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.7,-5.6,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.65,-5.65,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.6,-5.7,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,2.55,-5.8,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,2.5,-5.9,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,2.45,-5.9,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,2.4,-5.9,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,2.35,-5.95,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,2.3,-6.05,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,2.3,-6.1,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,2.25,-6.1,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,2.2,-6.1,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,2.2,-6.1,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,2.2,-6.1,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,2.2,-6.1,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,2.2,-6.1,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,2.2,-6.15,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,2.25,-6.2,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,2.3,-6.2,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,2.3,-6.2,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,2.3,-6.2,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,2.35,-6.25,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,2.4,-6.3,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,2.45,-6.35,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,2.5,-6.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,2.5,-6.4,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.5,-6.4,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.55,-6.45,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.6,-6.5,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.65,-6.5,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.7,-6.5,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.8,-6.5,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.9,-6.5,0.0,0.0,0.0
2018,1,14,7,15,40.5,3.5,3.15,-6.25,3.5,0.0,0.0
2018,1,14,7,30,81.0,7.0,3.4,-6.0,7.0,6.67,0.0
2018,1,14,7,45,273.5,17.0,3.65,-5.75,36.5,127.57,0.0
2018,1,14,8,0,466.0,27.0,3.9,-5.5,66.0,253.15,185.84
2018,1,14,8,15,567.0,34.0,3.85,-5.15,110.0,324.31,274.29
2018,1,14,8,30,668.0,41.0,3.8,-4.8,154.0,397.26,344.14
2018,1,14,8,45,726.0,45.0,3.8,-4.45,199.5,447.51,391.81
2018,1,14,9,0,784.0,49.0,3.8,-4.1,245.0,497.8,437.43
2018,1,14,9,15,821.0,52.0,3.7,-3.75,289.0,534.84,469.71
2018,1,14,9,30,858.0,55.0,3.6,-3.4,333.0,566.53,496.41
2018,1,14,9,45,883.0,57.0,3.5,-3.0,372.5,591.93,516.67
2018,1,14,10,0,908.0,59.0,3.4,-2.6,412.0,614.98,534.24
2018,1,14,10,15,924.5,61.0,3.25,-2.25,446.0,630.27,544.79
2018,1,14,10,30,941.0,63.0,3.1,-1.9,480.0,642.56,552.51
2018,1,14,10,45,952.5,64.5,3.0,-1.6,507.0,648.09,554.79
2018,1,14,11,0,964.0,66.0,2.9,-1.3,534.0,650.31,554.24
2018,1,14,11,15,971.0,66.5,2.8,-1.05,553.5,645.4,547.93
2018,1,14,11,30,978.0,67.0,2.7,-0.8,573.0,637.13,538.83
2018,1,14,11,45,982.5,67.5,2.55,-0.6,585.0,624.08,525.62
2018,1,14,12,0,987.0,68.0,2.4,-0.4,597.0,607.73,509.58
2018,1,14,12,15,988.5,68.5,2.4,-0.25,601.0,586.54,490.18
2018,1,14,12,30,990.0,69.0,2.4,-0.1,605.0,562.27,467.93
2018,1,14,12,45,989.0,68.0,2.35,0.0,600.5,532.35,440.57
2018,1,14,13,0,988.0,67.0,2.3,0.1,596.0,499.73,410.45
2018,1,14,13,15,921.0,80.0,2.25,0.15,564.5,451.19,367.44
2018,1,14,13,30,854.0,93.0,2.2,0.2,533.0,402.46,324.06
2018,1,14,13,45,760.0,107.0,2.15,0.25,488.0,347.1,275.62
2018,1,14,14,0,666.0,121.0,2.1,0.3,443.0,299.04,233.55
2018,1,14,14,15,526.5,140.0,2.05,0.25,386.0,249.03,192.23
2018,1,14,14,30,387.0,159.0,2.0,0.2,329.0,209.8,161.8
2018,1,14,14,45,510.5,127.5,2.0,0.1,334.5,182.39,131.5
2018,1,14,15,0,634.0,96.0,2.0,0.0,340.0,143.21,92.61
2018,1,14,15,15,652.0,85.5,1.8,-0.35,314.5,102.15,62.56
2018,1,14,15,30,670.0,75.0,1.6,-0.7,289.0,58.86,42.06
2018,1,14,15,45,688.5,63.0,1.45,-1.05,256.5,44.2,36.19
2018,1,14,16,0,707.0,51.0,1.3,-1.4,224.0,39.72,31.95
2018,1,14,16,15,502.5,53.0,1.2,-2.05,164.0,39.45,31.58
2018,1,14,16,30,298.0,55.0,1.1,-2.7,104.0,41.92,33.54
2018,1,14,16,45,207.5,41.0,1.0,-3.4,70.0,31.73,23.35
2018,1,14,17,0,117.0,27.0,0.9,-4.1,36.0,21.2,10.21
2018,1,14,17,15,80.5,16.0,0.95,-4.0,20.0,15.25,0.0
2018,1,14,17,30,44.0,5.0,1.0,-3.9,4.0,0.0,0.0
2018,1,14,17,45,22.0,2.5,1.05,-3.8,2.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.15,-3.8,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.2,-3.9,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.25,-3.95,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.35,-4.05,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.4,-4.1,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.4,-4.2,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.4,-4.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.4,-4.4,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.4,-4.65,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.4,-4.8,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.4,-4.95,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.4,-5.1,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.5,-5.1,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.6,-5.1,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.7,-5.1,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.8,-5.1,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.8,-5.15,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.8,-5.2,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.8,-5.2,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,-5.2,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.75,-5.25,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.7,-5.3,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.7,-5.35,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.7,-5.4,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.7,-5.45,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.7,-5.5,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.65,-5.55,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.6,-5.6,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,-5.6,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,-5.6,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.6,-5.65,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,-5.7,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.65,-5.75,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.7,-5.8,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.75,-5.9,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.8,-6.15,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.8,-6.3,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.8,-6.4,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.8,-6.5,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.85,-6.65,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.9,-6.8,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.9,-6.95,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.9,-7.1,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.95,-7.25,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.0,-7.4,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.0,-7.5,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.0,-7.6,0.0,0.0,0.0
2018,1,15,7,15,31.5,3.0,2.1,-7.4,3.0,0.0,0.0
2018,1,15,7,30,63.0,6.0,2.2,-7.2,6.0,5.72,0.0
2018,1,15,7,45,228.5,17.5,2.3,-7.0,34.0,110.05,0.0
2018,1,15,8,0,394.0,29.0,2.4,-6.8,62.0,232.0,172.16
2018,1,15,8,15,491.5,36.5,2.35,-6.4,103.0,298.27,252.68
2018,1,15,8,30,589.0,44.0,2.3,-6.0,144.0,367.3,318.26
2018,1,15,8,45,647.5,49.0,2.3,-5.6,188.0,412.45,360.96
2018,1,15,9,0,706.0,54.0,2.3,-5.2,232.0,462.86,406.13
2018,1,15,9,15,746.0,58.0,2.2,-4.7,275.0,501.61,439.23
2018,1,15,9,30,786.0,62.0,2.1,-4.2,318.0,539.1,469.88
2018,1,15,9,45,813.0,64.5,2.05,-3.75,356.5,565.59,490.64
2018,1,15,10,0,840.0,67.0,2.0,-3.3,395.0,589.8,508.88
2018,1,15,10,15,859.5,68.5,1.9,-2.85,428.0,605.8,519.66
2018,1,15,10,30,879.0,70.0,1.8,-2.4,461.0,618.97,527.79
2018,1,15,10,45,893.0,71.0,1.7,-1.95,488.0,622.19,527.82
2018,1,15,11,0,907.0,72.0,1.6,-1.5,515.0,625.63,527.79
2018,1,15,11,15,918.0,72.5,1.5,-1.1,535.5,623.53,523.29
2018,1,15,11,30,929.0,73.0,1.4,-0.7,556.0,618.17,516.11
2018,1,15,11,45,936.5,73.5,1.3,-0.3,569.0,607.5,504.63
2018,1,15,12,0,944.0,74.0,1.2,0.1,582.0,593.58,490.45
2018,1,15,12,15,946.5,73.5,1.05,0.35,586.0,572.77,470.56
2018,1,15,12,30,949.0,73.0,0.9,0.6,590.0,548.98,448.09
2018,1,15,12,45,949.0,72.5,0.75,0.85,586.0,521.11,422.06
2018,1,15,13,0,949.0,72.0,0.6,1.1,582.0,490.58,393.51
2018,1,15,13,15,944.5,71.5,0.55,1.2,570.0,455.66,362.03
2018,1,15,13,30,940.0,71.0,0.5,1.3,558.0,418.62,328.2
2018,1,15,13,45,932.0,70.0,0.45,1.45,538.0,378.02,290.79
2018,1,15,14,0,924.0,69.0,0.4,1.6,518.0,335.94,251.55
2018,1,15,14,15,910.0,68.0,0.45,1.55,490.5,291.06,210.37
2018,1,15,14,30,896.0,67.0,0.5,1.5,463.0,245.61,168.69
2018,1,15,14,45,875.5,65.0,0.55,1.4,428.5,197.94,126.57
2018,1,15,15,0,855.0,63.0,0.6,1.3,394.0,146.28,84.14
2018,1,15,15,15,827.5,60.5,0.55,1.0,355.0,98.88,52.15
2018,1,15,15,30,800.0,58.0,0.5,0.7,316.0,53.3,33.93
2018,1,15,15,45,759.0,55.0,0.45,0.4,273.0,41.55,33.56
2018,1,15,16,0,718.0,52.0,0.4,0.1,230.0,40.5,32.57
2018,1,15,16,15,654.0,47.5,0.3,-0.25,185.5,38.14,30.23
2018,1,15,16,30,590.0,43.0,0.2,-0.6,141.0,35.89,27.83
2018,1,15,16,45,482.0,35.5,0.15,-0.95,99.5,27.96,19.88
2018,1,15,17,0,374.0,28.0,0.1,-1.3,58.0,23.11,12.28
2018,1,15,17,15,214.5,17.0,0.15,-1.35,31.5,16.2,0.0
2018,1,15,17,30,55.0,6.0,0.2,-1.4,5.0,0.0,0.0
2018,1,15,17,45,27.5,3.0,0.3,-1.5,2.5,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.4,-1.6,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.4,-1.6,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.4,-1.6,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.5,-1.75,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,-1.9,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.65,-1.95,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.7,-2.05,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,-2.1,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.75,-2.1,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.8,-2.15,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,-2.25,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,-2.45,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.8,-2.55,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,-2.6,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.7,-2.6,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.7,-2.65,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.65,-2.7,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.6,-2.7,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.6,-2.8,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.6,-2.9,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.6,-3.1,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.65,-3.3,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.75,-3.7,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.85,-4.05,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.9,-4.35,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.9,-4.55,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,-4.6,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.9,-4.65,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.9,-4.7,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.9,-4.75,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.85,-4.85,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,1,16,7,15,33.0,3.0,0.8,-4.5,3.0,0.0,0.0
2018,1,16,7,30,66.0,6.0,0.8,-4.1,6.0,5.72,0.0
2018,1,16,7,45,232.5,17.0,0.8,-3.7,34.0,111.56,0.0
2018,1,16,8,0,399.0,28.0,0.8,-3.3,62.0,234.54,172.44
2018,1,16,8,15,497.0,35.0,0.9,-2.7,103.0,300.06,249.06
2018,1,16,8,30,595.0,42.0,1.0,-2.1,144.0,364.52,308.96
2018,1,16,8,45,653.0,47.0,1.05,-1.55,188.0,414.54,354.08
2018,1,16,9,0,711.0,52.0,1.1,-1.0,232.0,464.88,397.53
2018,1,16,9,15,748.0,55.5,1.35,-0.1,274.0,501.54,428.83
2018,1,16,9,30,785.0,59.0,1.6,0.8,316.0,536.89,457.94
2018,1,16,9,45,802.5,63.0,1.8,1.7,352.5,559.64,475.66
2018,1,16,10,0,820.0,67.0,2.0,2.6,389.0,579.96,490.89
2018,1,16,10,15,742.0,88.5,2.1,3.1,398.0,561.58,474.17
2018,1,16,10,30,664.0,110.0,2.2,3.6,407.0,537.16,452.73
2018,1,16,10,45,611.0,130.0,2.25,4.05,415.5,522.69,439.19
2018,1,16,11,0,558.0,150.0,2.3,4.5,424.0,502.29,420.86
2018,1,16,11,15,538.5,161.5,2.3,4.75,434.0,495.04,413.51
2018,1,16,11,30,519.0,173.0,2.3,5.0,444.0,485.97,404.58
2018,1,16,11,45,460.5,193.0,2.35,5.25,437.0,461.65,383.26
2018,1,16,12,0,402.0,213.0,2.4,5.5,430.0,432.4,358.18
2018,1,16,12,15,378.0,219.5,2.4,5.65,425.0,414.2,342.28
2018,1,16,12,30,354.0,226.0,2.4,5.8,420.0,395.7,326.06
2018,1,16,12,45,345.5,226.0,2.4,5.9,414.0,378.43,310.93
2018,1,16,13,0,337.0,226.0,2.4,6.0,408.0,360.63,295.22
2018,1,16,13,15,305.5,225.0,2.35,5.95,387.5,332.06,270.94
2018,1,16,13,30,274.0,224.0,2.3,5.9,367.0,304.8,247.77
2018,1,16,13,45,314.5,208.0,2.25,5.85,366.5,290.55,233.97
2018,1,16,14,0,355.0,192.0,2.2,5.8,366.0,272.87,216.58
2018,1,16,14,15,385.0,176.5,1.95,5.55,356.0,249.26,193.96
2018,1,16,14,30,415.0,161.0,1.7,5.3,346.0,220.03,166.36
2018,1,16,14,45,342.5,159.0,1.5,5.0,304.0,186.83,140.29
2018,1,16,15,0,270.0,157.0,1.3,4.7,262.0,156.85,118.48
2018,1,16,15,15,242.5,142.5,1.25,4.15,230.0,127.13,96.79
2018,1,16,15,30,215.0,128.0,1.2,3.6,198.0,100.04,79.92
2018,1,16,15,45,189.5,113.0,1.15,3.05,168.5,85.28,73.42
2018,1,16,16,0,164.0,98.0,1.1,2.5,139.0,78.47,67.22
2018,1,16,16,15,117.0,71.5,1.1,2.15,98.0,59.14,49.24
2018,1,16,16,30,70.0,45.0,1.1,1.8,57.0,38.77,30.12
2018,1,16,16,45,53.0,34.0,1.15,1.45,41.5,29.6,21.13
2018,1,16,17,0,36.0,23.0,1.2,1.1,26.0,20.26,10.39
2018,1,16,17,15,27.5,13.0,1.2,1.0,14.5,12.39,0.0
2018,1,16,17,30,19.0,3.0,1.2,0.9,3.0,2.86,0.0
2018,1,16,17,45,9.5,1.5,1.2,0.85,1.5,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.15,0.7,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.05,0.55,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.0,0.45,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.95,0.35,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.85,0.3,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.75,0.25,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.7,0.15,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.65,0.1,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.6,0.1,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.6,0.05,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.65,-0.05,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.7,-0.1,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.8,-0.15,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.5,-0.45,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.85,-0.55,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,2.0,-0.6,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,2.2,-0.7,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,2.4,-0.8,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,2.5,-0.9,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,2.75,-1.1,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,2.9,-1.2,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,2.9,-1.25,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,2.95,-1.4,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,3.0,-1.5,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,3.05,-1.6,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,3.1,-1.7,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,3.15,-1.75,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,3.2,-1.8,0.0,0.0,0.0
2018,1,17,7,15,1.0,1.5,3.25,-1.85,1.5,0.0,0.0
2018,1,17,7,30,2.0,3.0,3.3,-1.9,3.0,2.86,0.0
2018,1,17,7,45,1.0,10.0,3.4,-1.9,10.0,9.94,0.0
2018,1,17,8,0,0.0,17.0,3.5,-1.9,17.0,15.77,6.74
2018,1,17,8,15,0.0,24.5,3.55,-1.85,24.5,22.73,14.28
2018,1,17,8,30,0.0,32.0,3.6,-1.8,32.0,29.71,20.92
2018,1,17,8,45,0.0,36.0,3.6,-1.75,36.0,33.42,24.52
2018,1,17,9,0,0.0,40.0,3.6,-1.7,40.0,37.14,28.01
2018,1,17,9,15,0.5,43.0,3.65,-1.7,43.0,40.22,30.85
2018,1,17,9,30,1.0,46.0,3.7,-1.7,46.0,43.31,33.64
2018,1,17,9,45,0.5,48.5,3.7,-1.65,48.5,45.36,35.43
2018,1,17,10,0,0.0,51.0,3.7,-1.6,51.0,47.4,37.17
2018,1,17,10,15,0.0,72.5,3.75,-1.6,72.5,67.47,55.07
2018,1,17,10,30,0.0,94.0,3.8,-1.6,94.0,88.05,73.27
2018,1,17,10,45,0.0,93.5,3.85,-1.65,93.5,87.4,72.56
2018,1,17,11,0,0.0,93.0,3.9,-1.7,93.0,86.82,71.94
2018,1,17,11,15,0.0,104.5,3.95,-1.7,104.5,97.74,81.49
2018,1,17,11,30,0.0,116.0,4.0,-1.7,116.0,108.6,90.96
2018,1,17,11,45,0.0,111.5,4.05,-1.75,111.5,104.18,87.0
2018,1,17,12,0,0.0,107.0,4.1,-1.8,107.0,99.84,83.15
2018,1,17,12,15,2.0,125.0,4.15,-1.8,126.0,117.7,98.84
2018,1,17,12,30,4.0,143.0,4.2,-1.8,145.0,135.28,114.21
2018,1,17,12,45,3.5,135.5,4.25,-1.85,137.5,127.71,107.58
2018,1,17,13,0,3.0,128.0,4.3,-1.9,130.0,120.24,101.09
2018,1,17,13,15,2.0,120.0,4.3,-1.95,121.5,112.2,94.11
2018,1,17,13,30,1.0,112.0,4.3,-2.0,113.0,104.29,87.24
2018,1,17,13,45,1.5,114.0,4.3,-2.0,115.0,106.05,88.89
2018,1,17,14,0,2.0,116.0,4.3,-2.0,117.0,107.69,90.43
2018,1,17,14,15,2.0,107.0,4.25,-2.1,108.0,99.3,83.16
2018,1,17,14,30,2.0,98.0,4.2,-2.2,99.0,90.96,75.92
2018,1,17,14,45,1.0,83.0,4.2,-2.25,83.5,77.2,63.84
2018,1,17,15,0,0.0,68.0,4.2,-2.3,68.0,63.26,51.53
2018,1,17,15,15,0.0,58.0,4.15,-2.4,58.0,53.92,43.23
2018,1,17,15,30,0.0,48.0,4.1,-2.5,48.0,44.59,34.88
2018,1,17,15,45,0.0,41.5,4.05,-2.6,41.5,38.54,31.01
2018,1,17,16,0,0.0,35.0,4.0,-2.7,35.0,32.48,25.24
2018,1,17,16,15,0.0,28.5,3.95,-2.8,28.5,26.44,19.4
2018,1,17,16,30,0.0,22.0,3.9,-2.9,22.0,20.4,13.5
2018,1,17,16,45,0.0,16.0,3.8,-3.05,16.0,14.82,7.99
2018,1,17,17,0,0.0,10.0,3.7,-3.2,10.0,9.26,1.97
2018,1,17,17,15,0.0,5.5,3.75,-3.25,5.5,5.24,0.0
2018,1,17,17,30,0.0,1.0,3.8,-3.3,1.0,0.95,0.0
2018,1,17,17,45,0.0,0.5,3.85,-3.4,0.5,0.0,0.0
2018,1,17,18,0,0.0,0.0,3.9,-3.5,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,3.9,-3.5,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,3.9,-3.5,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,4.25,-3.8,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,4.6,-4.1,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,4.65,-4.45,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,4.7,-4.8,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,4.8,-5.15,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,4.9,-5.5,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,4.9,-5.8,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,4.9,-6.1,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,4.9,-6.4,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,4.9,-6.7,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,4.85,-6.9,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,4.8,-7.1,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,4.75,-7.3,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,4.7,-7.5,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,4.6,-7.6,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,4.5,-7.7,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,4.45,-7.8,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,4.4,-7.9,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,4.3,-8.05,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,4.2,-8.2,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,4.1,-8.35,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,4.0,-8.5,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,3.85,-8.75,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,3.7,-9.0,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,3.55,-9.25,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,3.4,-9.5,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,3.3,-9.7,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,3.2,-9.9,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,3.1,-10.1,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,3.0,-10.3,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,2.95,-10.45,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,2.9,-10.6,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,2.8,-10.8,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,2.7,-11.0,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,2.55,-11.15,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,2.4,-11.3,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,2.3,-11.45,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,2.2,-11.6,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,2.1,-11.7,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.0,-11.8,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.9,-11.85,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.8,-11.9,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.7,-11.95,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.6,-12.0,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.55,-12.0,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.5,-12.0,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.5,-11.95,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.5,-11.9,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.55,-11.8,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.6,-11.7,0.0,0.0,0.0
2018,1,18,7,15,37.0,3.5,1.85,-10.95,3.5,0.0,0.0
2018,1,18,7,30,74.0,7.0,2.1,-10.2,7.0,35.04,0.0
2018,1,18,7,45,151.5,11.5,2.35,-9.45,21.5,73.62,0.0
2018,1,18,8,0,229.0,16.0,2.6,-8.7,36.0,143.97,109.89
2018,1,18,8,15,358.5,29.5,2.8,-7.95,82.0,229.01,196.74
2018,1,18,8,30,488.0,43.0,3.0,-7.2,128.0,318.98,280.1
2018,1,18,8,45,634.0,48.5,3.15,-6.4,191.0,409.14,361.68
2018,1,18,9,0,780.0,54.0,3.3,-5.6,254.0,508.39,448.45
2018,1,18,9,15,814.5,58.5,3.25,-4.95,299.0,546.42,480.74
2018,1,18,9,30,849.0,63.0,3.2,-4.3,344.0,582.83,510.54
2018,1,18,9,45,873.0,66.5,3.2,-3.65,384.5,609.86,531.65
2018,1,18,10,0,897.0,70.0,3.2,-3.0,425.0,634.35,549.98
2018,1,18,10,15,914.0,72.0,3.15,-2.4,459.5,650.05,560.56
2018,1,18,10,30,931.0,74.0,3.1,-1.8,494.0,659.29,565.72
2018,1,18,10,45,943.5,75.5,3.05,-1.2,522.0,665.65,568.25
2018,1,18,11,0,956.0,77.0,3.0,-0.6,550.0,668.72,567.97
2018,1,18,11,15,964.0,78.5,3.0,-0.1,571.0,665.7,563.13
2018,1,18,11,30,972.0,80.0,3.0,0.4,592.0,659.27,555.47
2018,1,18,11,45,976.5,80.5,3.0,0.9,604.5,646.35,542.56
2018,1,18,12,0,981.0,81.0,3.0,1.4,617.0,630.14,526.87
2018,1,18,12,15,980.0,83.0,3.0,1.75,621.5,609.23,507.45
2018,1,18,12,30,979.0,85.0,3.0,2.1,626.0,585.29,485.29
2018,1,18,12,45,975.0,86.0,3.0,2.45,622.0,556.03,458.5
2018,1,18,13,0,971.0,87.0,3.0,2.8,618.0,524.19,429.12
2018,1,18,13,15,967.0,86.0,3.0,3.0,605.5,488.04,395.89
2018,1,18,13,30,963.0,85.0,3.0,3.2,593.0,449.68,360.12
2018,1,18,13,45,956.5,83.0,3.05,3.45,572.5,407.52,320.53
2018,1,18,14,0,950.0,81.0,3.1,3.7,552.0,363.71,278.85
2018,1,18,14,15,938.5,79.0,3.0,3.7,524.0,313.81,231.87
2018,1,18,14,30,927.0,77.0,2.9,3.7,496.0,266.07,186.78
2018,1,18,14,45,911.0,73.5,2.8,3.7,461.0,215.73,140.87
2018,1,18,15,0,895.0,70.0,2.7,3.7,426.0,165.56,98.2
2018,1,18,15,15,872.0,66.5,2.45,3.15,385.5,115.28,62.21
2018,1,18,15,30,849.0,63.0,2.2,2.6,345.0,66.36,38.91
2018,1,18,15,45,814.5,58.5,1.9,2.05,300.0,44.28,35.82
2018,1,18,16,0,780.0,54.0,1.6,1.5,255.0,41.98,33.72
2018,1,18,16,15,713.5,48.0,1.6,0.7,205.5,38.23,30.17
2018,1,18,16,30,647.0,42.0,1.6,-0.1,156.0,34.45,26.43
2018,1,18,16,45,563.0,35.5,1.65,-0.9,113.5,30.15,21.96
2018,1,18,17,0,479.0,29.0,1.7,-1.7,71.0,25.89,16.03
2018,1,18,17,15,283.5,18.5,1.8,-1.7,39.5,15.49,0.0
2018,1,18,17,30,88.0,8.0,1.9,-1.7,8.0,7.63,0.0
2018,1,18,17,45,44.0,4.0,2.0,-1.75,4.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.1,-1.8,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.1,-1.8,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.1,-1.8,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.15,-1.85,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.2,-1.9,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.1,-2.1,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.1,-2.2,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.1,-2.3,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.05,-2.4,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,1.95,-2.6,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,1.9,-2.7,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,1.8,-2.85,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,1.6,-3.1,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,1.5,-3.2,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.45,-3.25,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.3,-3.4,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.15,-3.65,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.05,-3.9,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.0,-4.4,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.0,-4.45,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.0,-4.5,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.0,-4.6,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.0,-4.9,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.0,-5.1,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.05,-5.25,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.1,-5.4,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.1,-5.6,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.1,-5.8,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.1,-5.9,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.1,-6.1,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.1,-6.2,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.1,-6.3,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.1,-6.4,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.2,-6.6,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.2,-6.6,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.2,-6.6,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.2,-6.55,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,-6.5,0.0,0.0,0.0
2018,1,19,7,15,43.0,4.0,1.35,-5.65,4.0,0.0,0.0
2018,1,19,7,30,86.0,8.0,1.5,-4.8,8.0,40.71,0.0
2018,1,19,7,45,282.0,19.0,1.7,-4.0,40.0,152.17,0.0
2018,1,19,8,0,478.0,30.0,1.9,-3.2,72.0,266.29,202.4
2018,1,19,8,15,575.5,37.0,1.85,-2.5,117.5,336.91,282.05
2018,1,19,8,30,673.0,44.0,1.8,-1.8,163.0,409.97,349.13
2018,1,19,8,45,728.5,49.5,1.75,-1.1,210.5,461.81,395.53
2018,1,19,9,0,784.0,55.0,1.7,-0.4,258.0,513.64,439.58
2018,1,19,9,15,816.5,60.0,1.65,0.35,303.0,551.35,470.03
2018,1,19,9,30,849.0,65.0,1.6,1.1,348.0,587.37,497.71
2018,1,19,9,45,869.5,70.0,1.5,1.9,389.0,614.15,516.45
2018,1,19,10,0,890.0,75.0,1.4,2.7,430.0,638.29,532.3
2018,1,19,10,15,907.0,78.5,1.45,3.45,465.5,655.75,543.78
2018,1,19,10,30,924.0,82.0,1.5,4.2,501.0,670.1,552.6
2018,1,19,10,45,935.5,84.5,1.55,4.95,529.5,676.72,555.32
2018,1,19,11,0,947.0,87.0,1.6,5.7,558.0,679.97,555.4
2018,1,19,11,15,954.5,88.5,1.6,6.15,579.0,676.29,550.34
2018,1,19,11,30,962.0,90.0,1.6,6.6,600.0,669.2,542.63
2018,1,19,11,45,966.5,90.5,1.6,7.1,612.5,654.11,528.77
2018,1,19,12,0,971.0,91.0,1.6,7.6,625.0,637.96,513.92
2018,1,19,12,15,972.5,91.5,1.7,7.9,629.5,616.95,496.16
2018,1,19,12,30,974.0,92.0,1.8,8.2,634.0,592.88,475.62
2018,1,19,12,45,973.0,91.5,1.85,8.45,630.0,563.65,450.44
2018,1,19,13,0,972.0,91.0,1.9,8.7,626.0,531.71,422.56
2018,1,19,13,15,967.5,90.5,1.95,8.8,613.5,495.72,391.05
2018,1,19,13,30,963.0,90.0,2.0,8.9,601.0,455.74,355.6
2018,1,19,13,45,955.5,88.5,2.05,9.0,580.5,413.08,317.19
2018,1,19,14,0,948.0,87.0,2.1,9.1,560.0,368.89,276.7
2018,1,19,14,15,937.0,84.5,1.9,8.75,532.0,321.54,233.22
2018,1,19,14,30,926.0,82.0,1.7,8.4,504.0,273.41,189.08
2018,1,19,14,45,909.5,78.5,1.55,8.1,468.5,222.9,144.19
2018,1,19,15,0,893.0,75.0,1.4,7.8,433.0,172.6,102.25
2018,1,19,15,15,868.0,71.5,1.4,6.8,392.0,122.13,66.55
2018,1,19,15,30,843.0,68.0,1.4,5.8,351.0,73.23,42.84
2018,1,19,15,45,806.5,63.5,1.4,4.75,305.5,48.48,39.31
2018,1,19,16,0,770.0,59.0,1.4,3.7,260.0,46.34,37.47
2018,1,19,16,15,705.0,53.0,1.5,2.85,211.0,42.77,34.12
2018,1,19,16,30,640.0,47.0,1.6,2.0,162.0,39.2,30.6
2018,1,19,16,45,552.0,39.0,1.65,1.1,118.0,30.61,22.26
2018,1,19,17,0,464.0,31.0,1.7,0.2,74.0,25.38,15.83
2018,1,19,17,15,288.0,20.0,1.7,0.0,42.0,16.86,0.0
2018,1,19,17,30,112.0,9.0,1.7,-0.2,10.0,8.58,0.0
2018,1,19,17,45,56.0,4.5,1.7,-0.35,5.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.7,-0.65,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.7,-0.8,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.65,-0.85,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.6,-0.95,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.6,-1.05,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.6,-1.15,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.55,-1.25,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,-1.3,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.5,-1.35,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.45,-1.45,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.4,-1.55,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.4,-1.65,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.35,-1.7,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.3,-1.75,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.3,-1.85,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.3,-1.95,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.3,-2.05,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.3,-2.15,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.3,-2.25,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.3,-2.35,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.3,-2.45,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,1,20,7,15,43.0,4.0,1.4,-1.3,4.0,0.0,0.0
2018,1,20,7,30,86.0,8.0,1.5,-0.5,8.0,40.84,0.0
2018,1,20,7,45,278.5,19.5,1.6,0.35,40.5,152.11,0.0
2018,1,20,8,0,471.0,31.0,1.7,1.2,73.0,274.07,206.77
2018,1,20,8,15,565.0,38.5,1.7,1.75,118.0,334.44,276.07
2018,1,20,8,30,659.0,46.0,1.7,2.3,163.0,406.43,341.38
2018,1,20,8,45,714.0,52.0,1.7,2.85,210.5,458.57,387.56
2018,1,20,9,0,769.0,58.0,1.7,3.4,258.0,510.66,431.55
2018,1,20,9,15,801.0,63.0,1.75,4.1,302.5,548.02,461.88
2018,1,20,9,30,833.0,68.0,1.8,4.8,347.0,583.67,489.62
2018,1,20,9,45,855.5,71.5,1.9,5.5,387.0,609.89,509.3
2018,1,20,10,0,878.0,75.0,2.0,6.2,427.0,633.56,526.41
2018,1,20,10,15,895.0,78.5,2.1,6.9,462.5,651.07,538.27
2018,1,20,10,30,912.0,82.0,2.2,7.6,498.0,665.51,547.49
2018,1,20,10,45,922.5,84.0,2.35,8.25,525.5,671.08,550.11
2018,1,20,11,0,933.0,86.0,2.5,8.9,553.0,673.34,550.09
2018,1,20,11,15,939.0,87.5,2.55,9.4,572.5,668.95,544.66
2018,1,20,11,30,945.0,89.0,2.6,9.9,592.0,661.23,536.59
2018,1,20,11,45,949.5,90.0,2.6,10.35,605.0,646.98,523.36
2018,1,20,12,0,954.0,91.0,2.6,10.8,618.0,631.7,509.13
2018,1,20,12,15,953.5,92.0,2.65,11.1,622.0,610.51,490.64
2018,1,20,12,30,953.0,93.0,2.7,11.4,626.0,586.72,469.82
2018,1,20,12,45,947.0,94.0,2.7,11.7,620.5,556.57,443.55
2018,1,20,13,0,941.0,95.0,2.7,12.0,615.0,524.03,414.94
2018,1,20,13,15,937.0,94.0,2.7,12.1,603.0,488.2,383.49
2018,1,20,13,30,933.0,93.0,2.7,12.2,591.0,450.25,349.64
2018,1,20,13,45,926.0,90.5,2.65,12.3,570.5,407.92,311.53
2018,1,20,14,0,919.0,88.0,2.6,12.4,550.0,364.09,271.52
2018,1,20,14,15,908.0,85.5,2.35,12.05,522.5,317.9,229.41
2018,1,20,14,30,897.0,83.0,2.1,11.7,495.0,270.98,186.67
2018,1,20,14,45,878.5,80.0,1.85,11.4,460.0,221.79,143.25
2018,1,20,15,0,860.0,77.0,1.6,11.1,425.0,173.04,102.79
2018,1,20,15,15,835.5,73.0,1.55,10.0,384.5,123.65,67.67
2018,1,20,15,30,811.0,69.0,1.5,8.9,344.0,75.84,43.63
2018,1,20,15,45,776.5,63.5,1.45,7.85,299.5,48.22,38.57
2018,1,20,16,0,742.0,58.0,1.4,6.8,255.0,45.17,35.94
2018,1,20,16,15,678.5,53.0,1.45,5.9,207.5,42.52,33.49
2018,1,20,16,30,615.0,48.0,1.5,5.0,160.0,36.41,27.72
2018,1,20,16,45,510.5,40.0,1.55,4.15,115.5,31.31,22.65
2018,1,20,17,0,406.0,32.0,1.6,3.3,71.0,26.12,16.53
2018,1,20,17,15,254.0,20.5,1.6,3.15,40.5,17.17,0.0
2018,1,20,17,30,102.0,9.0,1.6,3.0,10.0,8.58,0.0
2018,1,20,17,45,51.0,4.5,1.6,2.9,5.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.6,2.55,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.6,2.15,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.55,1.85,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.45,1.25,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.4,0.95,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.35,0.7,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.3,0.25,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.25,-0.05,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.2,-0.05,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,1,21,7,15,35.5,4.0,1.35,1.4,4.0,0.0,0.0
2018,1,21,7,30,71.0,8.0,1.5,2.3,8.0,35.17,0.0
2018,1,21,7,45,222.5,19.5,1.6,3.2,36.5,129.78,0.0
2018,1,21,8,0,374.0,31.0,1.7,4.1,65.0,231.42,174.52
2018,1,21,8,15,468.0,38.0,1.7,4.65,105.5,294.98,242.08
2018,1,21,8,30,562.0,45.0,1.7,5.2,146.0,362.59,302.92
2018,1,21,8,45,618.0,50.5,1.7,5.8,189.5,411.35,345.91
2018,1,21,9,0,674.0,56.0,1.7,6.4,233.0,457.65,385.12
2018,1,21,9,15,710.0,60.0,1.55,7.0,274.5,494.48,414.36
2018,1,21,9,30,746.0,64.0,1.4,7.6,316.0,530.06,441.17
2018,1,21,9,45,770.0,67.5,1.2,8.25,353.5,556.22,458.96
2018,1,21,10,0,794.0,71.0,1.0,8.9,391.0,580.19,474.07
2018,1,21,10,15,800.0,75.5,1.0,9.65,420.5,591.7,480.53
2018,1,21,10,30,806.0,80.0,1.0,10.4,450.0,600.39,484.72
2018,1,21,10,45,812.0,83.5,1.0,11.1,474.5,605.06,485.87
2018,1,21,11,0,818.0,87.0,1.0,11.8,499.0,606.78,484.74
2018,1,21,11,15,831.0,87.5,1.05,12.5,519.5,606.55,482.64
2018,1,21,11,30,844.0,88.0,1.1,13.2,540.0,603.23,478.13
2018,1,21,11,45,866.5,84.0,1.2,13.95,557.0,597.51,472.16
2018,1,21,12,0,889.0,80.0,1.3,14.7,574.0,587.17,462.53
2018,1,21,12,15,891.0,80.0,1.35,14.95,578.0,567.93,446.39
2018,1,21,12,30,893.0,80.0,1.4,15.2,582.0,545.85,427.82
2018,1,21,12,45,867.5,86.5,1.5,15.5,572.0,513.56,401.33
2018,1,21,13,0,842.0,93.0,1.6,15.8,562.0,479.89,373.33
2018,1,21,13,15,761.0,113.5,1.65,15.85,531.0,433.09,335.26
2018,1,21,13,30,680.0,134.0,1.7,15.9,500.0,390.37,300.17
2018,1,21,13,45,625.0,143.0,1.7,15.9,470.0,350.15,266.57
2018,1,21,14,0,570.0,152.0,1.7,15.9,440.0,311.29,234.0
2018,1,21,14,15,632.0,128.0,1.6,15.65,432.5,280.79,204.91
2018,1,21,14,30,694.0,104.0,1.5,15.4,425.0,242.97,168.99
2018,1,21,14,45,660.0,103.5,1.4,15.15,391.5,201.76,134.1
2018,1,21,15,0,626.0,103.0,1.3,14.9,358.0,162.78,102.97
2018,1,21,15,15,574.0,100.0,1.25,14.2,317.0,122.72,75.43
2018,1,21,15,30,522.0,97.0,1.2,13.5,276.0,87.33,57.42
2018,1,21,15,45,551.0,81.0,1.2,12.75,248.5,57.27,45.88
2018,1,21,16,0,580.0,65.0,1.2,12.0,221.0,46.33,36.22
2018,1,21,16,15,550.5,56.5,1.25,11.3,183.0,41.29,31.67
2018,1,21,16,30,521.0,48.0,1.3,10.6,145.0,36.07,26.8
2018,1,21,16,45,468.0,39.0,1.35,9.9,108.0,30.14,21.12
2018,1,21,17,0,415.0,30.0,1.4,9.2,71.0,23.99,14.54
2018,1,21,17,15,257.5,20.0,1.45,8.95,41.0,16.49,0.0
2018,1,21,17,30,100.0,10.0,1.5,8.7,11.0,9.53,0.0
2018,1,21,17,45,50.0,5.0,1.5,8.5,5.5,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
