Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,4,30,0.0,0.0,2.4,-2.1,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,2.45,-2.1,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,2.6,-1.95,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,2.7,-1.8,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,2.8,-1.65,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2018,2,1,7,15,23.0,5.5,2.95,-0.95,6.0,0.0,0.0
2018,2,1,7,30,46.0,11.0,3.0,-0.4,12.0,29.51,0.0
2018,2,1,7,45,128.5,25.5,3.1,0.15,38.5,109.05,61.08
2018,2,1,8,0,211.0,40.0,3.2,0.7,65.0,174.59,143.0
2018,2,1,8,15,247.5,55.5,3.2,1.45,97.5,216.07,183.51
2018,2,1,8,30,284.0,71.0,3.2,2.2,130.0,259.12,223.12
2018,2,1,8,45,332.5,84.0,3.2,2.9,169.0,306.92,265.6
2018,2,1,9,0,381.0,97.0,3.2,3.6,208.0,355.96,307.79
2018,2,1,9,15,405.0,109.5,3.45,4.4,244.0,390.13,336.25
2018,2,1,9,30,429.0,122.0,3.7,5.2,280.0,423.61,363.38
2018,2,1,9,45,403.5,142.0,3.95,6.0,303.5,432.83,369.17
2018,2,1,10,0,378.0,162.0,4.2,6.8,327.0,429.69,364.94
2018,2,1,10,15,351.5,180.5,4.35,7.4,343.0,432.27,365.21
2018,2,1,10,30,325.0,199.0,4.5,8.0,359.0,432.88,363.76
2018,2,1,10,45,345.5,209.5,4.6,8.6,388.0,454.04,379.71
2018,2,1,11,0,366.0,220.0,4.7,9.2,417.0,473.67,394.16
2018,2,1,11,15,365.0,228.5,4.85,9.65,431.5,475.54,394.3
2018,2,1,11,30,364.0,237.0,5.0,10.1,446.0,475.96,393.31
2018,2,1,11,45,336.0,249.5,5.1,10.6,445.5,462.18,380.42
2018,2,1,12,0,308.0,262.0,5.2,11.1,445.0,447.76,367.12
2018,2,1,12,15,290.5,267.5,5.3,11.35,441.0,432.34,353.63
2018,2,1,12,30,273.0,273.0,5.4,11.6,437.0,416.58,339.89
2018,2,1,12,45,288.5,268.5,5.45,11.9,441.5,408.9,332.79
2018,2,1,13,0,304.0,264.0,5.5,12.2,446.0,399.59,324.18
2018,2,1,13,15,295.5,260.0,5.5,12.3,434.0,377.8,305.53
2018,2,1,13,30,287.0,256.0,5.5,12.4,422.0,355.86,286.66
2018,2,1,13,45,225.5,249.0,5.5,12.55,377.0,311.26,249.9
2018,2,1,14,0,164.0,242.0,5.5,12.7,332.0,271.01,217.06
2018,2,1,14,15,111.0,226.5,5.4,12.7,286.0,231.34,185.09
2018,2,1,14,30,58.0,211.0,5.3,12.7,240.0,199.26,159.87
2018,2,1,14,45,56.0,197.5,5.2,12.65,224.0,182.56,146.09
2018,2,1,15,0,54.0,184.0,5.1,12.6,208.0,166.06,132.5
2018,2,1,15,15,52.0,167.5,4.95,12.4,189.0,147.58,117.48
2018,2,1,15,30,50.0,151.0,4.8,12.2,170.0,129.41,103.01
2018,2,1,15,45,43.5,128.0,4.65,12.0,143.0,107.14,85.7
2018,2,1,16,0,37.0,105.0,4.5,11.8,116.0,88.69,74.17
2018,2,1,16,15,102.5,94.0,4.4,11.45,118.5,76.13,63.01
2018,2,1,16,30,168.0,83.0,4.3,11.1,121.0,64.49,52.45
2018,2,1,16,45,150.5,66.5,4.2,10.75,94.5,52.53,41.38
2018,2,1,17,0,133.0,50.0,4.1,10.4,68.0,40.17,29.73
2018,2,1,17,15,77.5,32.5,4.15,10.2,42.0,26.62,15.96
2018,2,1,17,30,22.0,15.0,4.2,10.0,16.0,13.29,0.0
2018,2,1,17,45,11.0,7.5,4.25,9.85,8.0,7.15,0.0
2018,2,1,18,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,4.1,9.35,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,3.85,8.85,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,3.6,8.35,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,3.05,8.05,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.95,8.1,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,3.15,8.05,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,3.6,7.35,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,3.85,6.45,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,3.9,5.9,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,3.95,5.3,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,4.0,4.7,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,3.75,4.25,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,3.25,3.4,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,2.6,2.4,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,2.4,2.1,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.35,0.9,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.35,0.3,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.45,-0.25,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2018,2,2,7,15,10.5,4.0,2.7,-0.1,4.5,0.0,0.0
2018,2,2,7,30,21.0,8.0,3.1,0.3,9.0,16.37,0.0
2018,2,2,7,45,32.0,24.0,3.45,0.7,27.0,47.78,25.72
2018,2,2,8,0,43.0,40.0,3.8,1.1,45.0,74.49,58.36
2018,2,2,8,15,62.0,57.5,4.05,1.35,68.5,104.77,86.86
2018,2,2,8,30,81.0,75.0,4.3,1.6,92.0,135.36,115.11
2018,2,2,8,45,99.0,95.5,4.5,1.8,121.0,169.85,146.33
2018,2,2,9,0,117.0,116.0,4.7,2.0,150.0,204.3,176.99
2018,2,2,9,15,168.5,132.5,4.8,2.3,190.5,254.21,221.05
2018,2,2,9,30,220.0,149.0,4.9,2.6,231.0,314.86,273.44
2018,2,2,9,45,425.5,130.5,4.95,2.85,310.0,435.55,378.46
2018,2,2,10,0,631.0,112.0,5.0,3.1,389.0,555.44,479.7
2018,2,2,10,15,682.0,112.5,5.05,3.25,433.0,591.31,508.21
2018,2,2,10,30,733.0,113.0,5.1,3.4,477.0,625.08,534.93
2018,2,2,10,45,783.5,107.5,5.2,3.55,516.0,649.32,553.98
2018,2,2,11,0,834.0,102.0,5.3,3.7,555.0,669.21,569.37
2018,2,2,11,15,921.0,83.0,5.3,3.75,600.5,693.77,588.82
2018,2,2,11,30,1008.0,64.0,5.3,3.8,646.0,717.09,606.77
2018,2,2,11,45,1011.5,65.0,5.35,3.85,659.5,704.5,595.06
2018,2,2,12,0,1015.0,66.0,5.4,3.9,673.0,688.42,580.54
2018,2,2,12,15,1015.5,67.0,5.4,3.85,678.5,667.13,561.62
2018,2,2,12,30,1016.0,68.0,5.4,3.8,684.0,642.6,539.76
2018,2,2,12,45,1014.0,68.0,5.4,3.8,680.5,612.57,512.98
2018,2,2,13,0,1012.0,68.0,5.4,3.8,677.0,579.69,483.34
2018,2,2,13,15,1008.5,68.0,5.4,3.65,665.5,543.38,450.5
2018,2,2,13,30,1005.0,68.0,5.4,3.5,654.0,504.62,414.82
2018,2,2,13,45,1002.5,67.5,5.35,3.4,636.5,463.5,376.13
2018,2,2,14,0,1000.0,67.0,5.3,3.3,619.0,420.21,334.7
2018,2,2,14,15,994.0,65.5,5.2,3.05,593.0,372.94,289.28
2018,2,2,14,30,988.0,64.0,5.1,2.8,567.0,324.2,242.0
2018,2,2,14,45,974.0,62.5,5.05,2.55,532.0,272.43,192.47
2018,2,2,15,0,960.0,61.0,5.0,2.3,497.0,220.37,143.96
2018,2,2,15,15,941.5,59.0,4.85,1.9,456.0,167.28,98.29
2018,2,2,15,30,923.0,57.0,4.7,1.5,415.0,114.83,60.42
2018,2,2,15,45,895.5,54.5,4.55,1.1,369.5,62.65,36.58
2018,2,2,16,0,868.0,52.0,4.4,0.7,324.0,43.19,34.95
2018,2,2,16,15,826.5,48.0,4.0,0.0,274.5,40.24,32.27
2018,2,2,16,30,785.0,44.0,3.6,-0.7,225.0,34.23,26.6
2018,2,2,16,45,716.0,39.5,3.2,-1.4,175.5,31.73,24.09
2018,2,2,17,0,647.0,35.0,2.8,-2.1,126.0,29.33,21.44
2018,2,2,17,15,503.0,28.0,2.6,-2.65,82.0,24.45,15.47
2018,2,2,17,30,359.0,21.0,2.4,-3.2,38.0,19.65,0.0
2018,2,2,17,45,179.5,10.5,2.15,-3.75,19.0,10.01,0.0
2018,2,2,18,0,0.0,0.0,1.9,-4.3,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.9,-4.3,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.9,-4.3,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.75,-4.9,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.6,-5.5,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.55,-5.7,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.5,-5.9,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.5,-6.15,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.5,-6.4,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.45,-6.5,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.4,-6.6,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.4,-6.7,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.4,-6.8,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.35,-6.85,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,-6.9,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.3,-6.95,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.3,-7.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.25,-7.0,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.2,-7.05,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.2,-7.05,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.15,-7.0,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.1,-6.95,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.1,-6.9,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.2,-6.75,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.3,-6.6,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.4,-6.45,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.5,-6.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.45,-6.25,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.4,-6.2,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.35,-6.15,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.3,-6.1,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.15,-6.25,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.0,-6.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,0.9,-6.55,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,0.8,-6.7,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,0.75,-6.7,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,0.7,-6.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,0.7,-6.7,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,0.7,-6.7,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.85,-6.55,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.0,-6.4,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.1,-6.25,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.2,-6.1,0.0,0.0,0.0
2018,2,3,7,15,85.5,7.5,1.35,-5.65,10.0,0.0,0.0
2018,2,3,7,30,171.0,15.0,1.5,-5.2,20.0,86.03,0.0
2018,2,3,7,45,348.0,25.0,1.6,-4.75,59.5,211.35,140.9
2018,2,3,8,0,525.0,35.0,1.7,-4.3,99.0,317.37,266.05
2018,2,3,8,15,607.0,40.5,1.65,-3.8,146.0,383.51,329.57
2018,2,3,8,30,689.0,46.0,1.6,-3.3,193.0,451.86,391.12
2018,2,3,8,45,737.0,50.5,1.6,-2.8,241.0,501.61,434.71
2018,2,3,9,0,785.0,55.0,1.6,-2.3,289.0,551.22,476.17
2018,2,3,9,15,814.5,58.5,1.5,-1.85,333.5,587.63,504.65
2018,2,3,9,30,844.0,62.0,1.4,-1.4,378.0,622.33,530.52
2018,2,3,9,45,866.0,64.5,1.35,-0.9,419.0,644.5,546.04
2018,2,3,10,0,888.0,67.0,1.3,-0.4,460.0,668.72,562.53
2018,2,3,10,15,902.5,69.0,1.25,0.05,495.0,684.66,572.23
2018,2,3,10,30,917.0,71.0,1.2,0.5,530.0,697.61,579.44
2018,2,3,10,45,926.5,73.0,1.2,0.95,558.5,704.04,582.09
2018,2,3,11,0,936.0,75.0,1.2,1.4,587.0,707.17,582.22
2018,2,3,11,15,926.5,81.0,1.25,1.75,603.5,698.82,574.22
2018,2,3,11,30,917.0,87.0,1.3,2.1,620.0,687.23,563.84
2018,2,3,11,45,902.5,93.5,1.35,2.45,627.5,669.93,549.02
2018,2,3,12,0,888.0,100.0,1.4,2.8,635.0,651.67,533.32
2018,2,3,12,15,911.0,93.5,1.45,3.05,646.0,636.44,520.43
2018,2,3,12,30,934.0,87.0,1.5,3.3,657.0,619.28,505.58
2018,2,3,12,45,939.0,85.0,1.6,3.55,656.0,592.96,483.47
2018,2,3,13,0,944.0,83.0,1.7,3.8,655.0,563.65,458.45
2018,2,3,13,15,939.5,83.0,1.75,3.9,643.5,528.82,428.35
2018,2,3,13,30,935.0,83.0,1.8,4.0,632.0,491.78,395.71
2018,2,3,13,45,927.5,82.0,1.85,4.1,612.5,450.58,358.9
2018,2,3,14,0,920.0,81.0,1.9,4.2,593.0,407.79,319.84
2018,2,3,14,15,908.5,80.0,1.95,4.15,566.0,362.33,277.94
2018,2,3,14,30,897.0,79.0,2.0,4.1,539.0,316.02,234.63
2018,2,3,14,45,879.5,77.0,2.05,4.1,504.5,262.58,185.42
2018,2,3,15,0,862.0,75.0,2.1,4.1,470.0,213.34,140.6
2018,2,3,15,15,838.0,73.0,1.9,3.7,430.0,163.81,98.72
2018,2,3,15,30,814.0,71.0,1.7,3.3,390.0,115.73,64.07
2018,2,3,15,45,781.0,68.0,1.5,2.9,346.0,68.3,41.35
2018,2,3,16,0,748.0,65.0,1.3,2.5,302.0,48.72,39.88
2018,2,3,16,15,582.0,63.0,1.25,1.6,230.0,44.24,35.86
2018,2,3,16,30,416.0,61.0,1.2,0.7,158.0,44.55,36.16
2018,2,3,16,45,216.5,44.0,1.15,-0.2,93.5,32.56,24.82
2018,2,3,17,0,17.0,27.0,1.1,-1.1,29.0,25.34,17.77
2018,2,3,17,15,17.5,17.5,1.1,-1.15,19.0,15.89,8.22
2018,2,3,17,30,18.0,8.0,1.1,-1.2,9.0,7.46,0.0
2018,2,3,17,45,9.0,4.0,1.15,-1.25,4.5,3.81,0.0
2018,2,3,18,0,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.3,-1.15,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.4,-1.15,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.45,-1.45,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.5,-1.6,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.55,-1.6,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.6,-1.55,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.5,-1.6,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.35,-1.85,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,-2.05,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.15,-2.05,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.05,-2.05,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.95,-2.2,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.85,-2.45,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,-2.55,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.75,-2.35,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.05,-1.85,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.15,-1.6,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,2,4,7,15,0.0,1.5,1.7,-0.35,1.5,0.0,0.0
2018,2,4,7,30,0.0,3.0,1.8,-0.1,3.0,2.86,0.0
2018,2,4,7,45,0.0,6.5,1.9,0.15,6.5,6.01,0.0
2018,2,4,8,0,0.0,10.0,2.0,0.4,10.0,9.26,2.38
2018,2,4,8,15,0.0,13.0,1.95,0.6,13.0,12.04,5.05
2018,2,4,8,30,0.0,16.0,1.9,0.8,16.0,14.82,7.66
2018,2,4,8,45,0.0,17.5,1.9,0.95,17.5,16.22,8.97
2018,2,4,9,0,0.0,19.0,1.9,1.1,19.0,17.61,10.24
2018,2,4,9,15,0.0,19.5,1.8,1.25,19.5,18.08,10.64
2018,2,4,9,30,0.0,20.0,1.7,1.4,20.0,18.55,11.03
2018,2,4,9,45,0.0,24.0,1.55,1.5,24.0,22.27,14.32
2018,2,4,10,0,0.0,28.0,1.4,1.6,28.0,26.0,17.6
2018,2,4,10,15,0.0,28.0,1.45,1.9,28.0,26.0,17.53
2018,2,4,10,30,0.0,28.0,1.5,2.2,28.0,26.01,17.46
2018,2,4,10,45,0.0,29.5,1.6,2.5,29.5,27.41,18.63
2018,2,4,11,0,0.0,31.0,1.7,2.8,31.0,28.81,19.79
2018,2,4,11,15,0.0,32.5,1.85,3.05,32.5,30.21,20.96
2018,2,4,11,30,0.0,34.0,2.0,3.3,34.0,31.61,22.13
2018,2,4,11,45,0.0,35.5,2.15,3.6,35.5,33.01,23.3
2018,2,4,12,0,0.0,37.0,2.3,3.9,37.0,34.42,24.47
2018,2,4,12,15,0.0,38.0,2.3,4.05,38.0,35.35,25.25
2018,2,4,12,30,0.0,39.0,2.3,4.2,39.0,36.28,26.04
2018,2,4,12,45,0.0,38.5,2.3,4.3,38.5,35.82,25.63
2018,2,4,13,0,0.0,38.0,2.3,4.4,38.0,35.35,25.22
2018,2,4,13,15,0.0,37.5,2.2,4.35,37.5,34.88,24.83
2018,2,4,13,30,0.0,37.0,2.1,4.3,37.0,34.41,24.46
2018,2,4,13,45,0.0,45.0,2.05,4.25,45.0,41.86,30.99
2018,2,4,14,0,0.0,53.0,2.0,4.2,53.0,49.31,37.53
2018,2,4,14,15,0.0,41.5,2.1,4.1,41.5,38.58,28.24
2018,2,4,14,30,0.0,30.0,2.2,4.0,30.0,27.87,18.91
2018,2,4,14,45,0.0,63.0,2.3,3.85,63.0,58.61,45.96
2018,2,4,15,0,0.0,96.0,2.4,3.7,96.0,88.74,72.37
2018,2,4,15,15,0.0,91.0,2.35,3.5,91.0,84.04,68.45
2018,2,4,15,30,0.0,86.0,2.3,3.3,86.0,79.3,64.51
2018,2,4,15,45,2.0,81.5,2.25,3.1,82.0,74.96,60.85
2018,2,4,16,0,4.0,77.0,2.2,2.9,78.0,70.49,59.93
2018,2,4,16,15,131.5,68.5,1.9,2.35,100.0,53.66,44.47
2018,2,4,16,30,259.0,60.0,1.6,1.8,122.0,43.62,35.13
2018,2,4,16,45,330.5,50.0,1.35,1.3,111.0,37.27,29.05
2018,2,4,17,0,402.0,40.0,1.1,0.8,100.0,30.7,22.57
2018,2,4,17,15,296.5,30.5,1.15,0.6,65.5,24.19,15.52
2018,2,4,17,30,191.0,21.0,1.2,0.4,31.0,17.39,0.0
2018,2,4,17,45,95.5,10.5,1.25,0.2,15.5,10.01,0.0
2018,2,4,18,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.75,0.2,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,2.25,0.45,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,2.15,0.45,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,2.3,0.4,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,2.4,0.4,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,2.5,0.4,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,2.5,0.35,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,2.5,0.3,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,2.5,0.25,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,2.45,0.15,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,2.4,0.1,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,2.35,0.05,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,2.25,-0.05,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,2.2,-0.1,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,2.2,-0.1,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,2.2,-0.1,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,2.2,-0.15,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,2.2,-0.2,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,2.3,-0.2,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,2.4,-0.2,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,2.55,-0.2,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,2.7,-0.2,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,2.75,-0.35,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,2.8,-0.5,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,2.8,-0.65,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,2.8,-0.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,2.7,-1.1,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,2.6,-1.4,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,2.55,-1.7,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,2.55,-2.05,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,2.6,-2.1,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,2.65,-2.2,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,2.7,-2.3,0.0,0.0,0.0
2018,2,5,7,15,106.0,9.5,2.95,-1.8,13.0,0.0,0.0
2018,2,5,7,30,212.0,19.0,3.2,-1.3,26.0,108.33,0.0
2018,2,5,7,45,376.0,28.5,3.45,-0.8,66.5,232.28,166.38
2018,2,5,8,0,540.0,38.0,3.7,-0.3,107.0,338.61,283.64
2018,2,5,8,15,623.5,44.5,3.8,0.1,156.5,400.7,344.07
2018,2,5,8,30,707.0,51.0,3.9,0.5,206.0,472.44,409.34
2018,2,5,8,45,759.5,54.5,3.95,0.9,255.5,524.81,455.9
2018,2,5,9,0,812.0,58.0,4.0,1.3,305.0,577.0,500.39
2018,2,5,9,15,846.0,61.0,3.95,1.6,352.5,616.47,532.59
2018,2,5,9,30,880.0,64.0,3.9,1.9,400.0,654.28,562.31
2018,2,5,9,45,904.5,65.5,3.85,2.25,442.5,677.51,579.61
2018,2,5,10,0,929.0,67.0,3.8,2.6,485.0,702.8,597.93
2018,2,5,10,15,924.5,73.0,3.75,2.85,515.5,711.09,602.29
2018,2,5,10,30,920.0,79.0,3.7,3.1,546.0,715.92,604.08
2018,2,5,10,45,883.5,92.0,3.6,3.35,560.5,707.32,594.47
2018,2,5,11,0,847.0,105.0,3.5,3.6,575.0,691.11,579.1
2018,2,5,11,15,909.5,92.5,3.4,3.8,614.0,710.4,592.95
2018,2,5,11,30,972.0,80.0,3.3,4.0,653.0,722.89,601.02
2018,2,5,11,45,989.0,77.0,3.2,4.25,670.5,714.95,592.46
2018,2,5,12,0,1006.0,74.0,3.1,4.5,688.0,703.27,580.99
2018,2,5,12,15,1008.0,74.0,2.95,4.65,693.5,681.87,561.7
2018,2,5,12,30,1010.0,74.0,2.8,4.8,699.0,657.2,539.69
2018,2,5,12,45,1009.5,74.0,2.65,5.0,696.0,627.97,513.73
2018,2,5,13,0,1009.0,74.0,2.5,5.2,693.0,595.79,485.06
2018,2,5,13,15,1006.0,73.5,2.3,5.3,681.5,559.11,452.32
2018,2,5,13,30,1003.0,73.0,2.1,5.4,670.0,519.95,416.99
2018,2,5,13,45,996.5,71.5,1.95,5.5,649.5,476.12,377.45
2018,2,5,14,0,990.0,70.0,1.8,5.6,629.0,430.48,335.62
2018,2,5,14,15,976.0,69.0,1.6,5.6,599.0,381.23,290.2
2018,2,5,14,30,962.0,68.0,1.4,5.6,569.0,331.23,243.61
2018,2,5,14,45,948.5,66.0,1.25,5.6,534.5,279.98,195.99
2018,2,5,15,0,935.0,64.0,1.1,5.6,500.0,228.45,148.99
2018,2,5,15,15,916.0,62.0,1.0,5.35,459.5,176.13,104.44
2018,2,5,15,30,897.0,60.0,0.9,5.1,419.0,124.52,66.4
2018,2,5,15,45,869.0,57.5,0.8,4.85,373.5,73.17,40.29
2018,2,5,16,0,841.0,55.0,0.7,4.6,328.0,40.23,31.73
2018,2,5,16,15,799.5,51.5,0.7,4.1,279.5,38.73,30.45
2018,2,5,16,30,758.0,48.0,0.7,3.6,231.0,37.27,29.08
2018,2,5,16,45,690.5,42.5,0.7,3.1,181.5,34.0,25.89
2018,2,5,17,0,623.0,37.0,0.7,2.6,132.0,30.74,22.51
2018,2,5,17,15,486.0,30.5,0.7,2.35,88.0,26.46,17.58
2018,2,5,17,30,349.0,24.0,0.7,2.1,44.0,20.35,0.66
2018,2,5,17,45,174.5,12.0,0.75,1.8,22.0,11.44,0.0
2018,2,5,18,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.85,1.15,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,0.6,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.95,-0.15,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.05,-0.6,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.15,-1.2,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.2,-2.55,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.2,-2.85,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.35,-3.05,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.4,-3.05,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.4,-3.05,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.35,-3.15,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.3,-3.2,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.3,-3.25,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.3,-3.3,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.25,-3.4,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.15,-3.5,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.1,-3.55,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.1,-3.6,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.1,-3.4,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.1,-3.35,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.1,-3.05,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,2,6,7,15,52.5,8.5,1.2,-1.1,10.5,0.0,0.0
2018,2,6,7,30,105.0,17.0,1.3,-0.4,21.0,61.22,0.0
2018,2,6,7,45,219.5,30.0,1.4,0.3,54.0,164.38,119.67
2018,2,6,8,0,334.0,43.0,1.5,1.0,87.0,242.83,202.18
2018,2,6,8,15,218.0,52.0,1.5,1.65,85.5,198.94,169.08
2018,2,6,8,30,102.0,61.0,1.5,2.3,84.0,128.09,108.72
2018,2,6,8,45,191.0,85.0,1.55,2.95,139.5,219.65,189.66
2018,2,6,9,0,280.0,109.0,1.6,3.6,195.0,304.95,262.66
2018,2,6,9,15,345.0,118.0,1.7,4.3,240.0,369.84,316.45
2018,2,6,9,30,410.0,127.0,1.8,5.0,285.0,425.23,361.35
2018,2,6,9,45,599.5,107.0,1.9,5.7,365.0,535.14,450.58
2018,2,6,10,0,789.0,87.0,2.0,6.4,445.0,640.33,532.71
2018,2,6,10,15,814.5,87.5,2.05,7.05,481.5,661.3,546.19
2018,2,6,10,30,840.0,88.0,2.1,7.7,518.0,679.55,558.07
2018,2,6,10,45,851.0,90.0,2.15,8.3,546.0,686.66,561.33
2018,2,6,11,0,862.0,92.0,2.2,8.9,574.0,690.64,562.23
2018,2,6,11,15,833.5,105.0,2.25,9.4,584.5,676.83,549.35
2018,2,6,11,30,805.0,118.0,2.3,9.9,595.0,660.07,534.39
2018,2,6,11,45,650.0,165.0,2.35,10.4,555.5,595.25,481.3
2018,2,6,12,0,495.0,212.0,2.4,10.9,516.0,526.85,425.54
2018,2,6,12,15,525.0,202.0,2.4,11.15,527.0,520.77,420.32
2018,2,6,12,30,555.0,192.0,2.4,11.4,538.0,511.88,412.29
2018,2,6,12,45,338.0,222.0,2.4,11.7,432.5,398.66,321.22
2018,2,6,13,0,121.0,252.0,2.4,12.0,327.0,298.32,239.78
2018,2,6,13,15,84.5,243.5,2.3,12.1,295.5,265.07,212.97
2018,2,6,13,30,48.0,235.0,2.2,12.2,264.0,235.95,189.35
2018,2,6,13,45,78.0,240.5,2.1,12.3,285.5,248.99,199.48
2018,2,6,14,0,108.0,246.0,2.0,12.4,307.0,258.98,206.62
2018,2,6,14,15,122.5,232.0,1.85,12.4,298.5,242.43,192.43
2018,2,6,14,30,137.0,218.0,1.7,12.4,290.0,226.25,178.35
2018,2,6,14,45,74.5,190.5,1.6,12.35,229.5,183.48,145.19
2018,2,6,15,0,12.0,163.0,1.5,12.3,169.0,147.96,118.56
2018,2,6,15,15,15.0,152.5,1.25,12.05,159.0,137.58,110.19
2018,2,6,15,30,18.0,142.0,1.0,11.8,149.0,126.81,101.47
2018,2,6,15,45,14.5,122.0,0.8,11.55,127.5,108.15,86.5
2018,2,6,16,0,11.0,102.0,0.6,11.3,106.0,90.59,75.76
2018,2,6,16,15,10.5,88.5,0.55,10.95,91.5,78.92,65.55
2018,2,6,16,30,10.0,75.0,0.5,10.6,77.0,67.13,55.01
2018,2,6,16,45,5.0,49.5,0.5,10.2,50.5,45.57,35.5
2018,2,6,17,0,0.0,24.0,0.5,9.8,24.0,22.26,14.29
2018,2,6,17,15,21.5,18.5,0.65,9.4,20.0,16.8,8.86
2018,2,6,17,30,43.0,13.0,0.8,9.0,16.0,11.09,0.0
2018,2,6,17,45,21.5,6.5,0.9,8.65,8.0,6.2,0.0
2018,2,6,18,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.25,5.45,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.05,5.6,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.3,5.75,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.7,6.05,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,3.25,6.6,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,2,7,7,15,0.0,1.5,3.6,7.3,1.5,0.0,0.0
2018,2,7,7,30,0.0,3.0,3.7,7.7,3.0,2.86,0.0
2018,2,7,7,45,0.0,4.5,3.8,8.15,4.5,4.16,0.0
2018,2,7,8,0,0.0,6.0,3.9,8.6,6.0,5.55,0.0
2018,2,7,8,15,0.0,7.5,4.15,9.15,7.5,6.94,0.34
2018,2,7,8,30,0.0,9.0,4.4,9.7,9.0,8.33,1.59
2018,2,7,8,45,0.0,11.0,4.7,10.2,11.0,10.19,3.23
2018,2,7,9,0,0.0,13.0,5.0,10.7,13.0,12.05,4.83
2018,2,7,9,15,0.0,15.0,5.2,11.15,15.0,13.91,6.42
2018,2,7,9,30,0.0,17.0,5.4,11.6,17.0,15.77,7.98
2018,2,7,9,45,0.0,20.0,5.6,12.05,20.0,18.56,10.33
2018,2,7,10,0,0.0,23.0,5.8,12.5,23.0,21.35,12.66
2018,2,7,10,15,0.0,24.5,5.9,12.8,24.5,22.75,13.8
2018,2,7,10,30,0.0,26.0,6.0,13.1,26.0,24.15,14.93
2018,2,7,10,45,0.0,28.5,6.15,13.45,28.5,26.48,16.84
2018,2,7,11,0,0.0,31.0,6.3,13.8,31.0,28.81,18.75
2018,2,7,11,15,0.0,33.5,6.35,14.0,33.5,31.15,20.66
2018,2,7,11,30,0.0,36.0,6.4,14.2,36.0,33.48,22.58
2018,2,7,11,45,0.0,38.0,6.4,14.4,38.0,35.35,24.1
2018,2,7,12,0,0.0,40.0,6.4,14.6,40.0,37.21,25.62
2018,2,7,12,15,0.0,43.5,6.35,14.75,43.5,40.48,28.33
2018,2,7,12,30,0.0,47.0,6.3,14.9,47.0,43.74,31.03
2018,2,7,12,45,0.0,47.5,6.25,15.05,47.5,44.21,31.4
2018,2,7,13,0,0.0,48.0,6.2,15.2,48.0,44.67,31.78
2018,2,7,13,15,0.0,47.0,6.0,15.25,47.0,43.74,31.01
2018,2,7,13,30,0.0,46.0,5.8,15.3,46.0,42.8,30.25
2018,2,7,13,45,0.0,53.5,5.55,15.35,53.5,49.79,36.13
2018,2,7,14,0,0.0,61.0,5.3,15.4,61.0,56.78,42.01
2018,2,7,14,15,0.0,57.5,4.85,15.3,57.5,53.5,39.36
2018,2,7,14,30,0.0,54.0,4.4,15.2,54.0,50.23,36.71
2018,2,7,14,45,0.0,48.0,3.95,15.05,48.0,44.63,32.11
2018,2,7,15,0,0.0,42.0,3.5,14.9,42.0,39.03,27.48
2018,2,7,15,15,8.0,60.0,3.3,14.7,63.5,56.93,42.38
2018,2,7,15,30,16.0,78.0,3.1,14.5,85.0,72.18,55.11
2018,2,7,15,45,16.0,79.5,2.9,14.3,85.5,71.87,55.28
2018,2,7,16,0,16.0,81.0,2.7,14.1,86.0,71.61,58.36
2018,2,7,16,15,8.0,54.0,2.75,13.85,56.5,50.22,39.41
2018,2,7,16,30,0.0,27.0,2.8,13.6,27.0,25.04,16.86
2018,2,7,16,45,0.0,21.0,2.85,13.3,21.0,19.46,11.78
2018,2,7,17,0,0.0,15.0,2.9,13.0,15.0,13.89,6.64
2018,2,7,17,15,5.0,11.0,3.0,12.5,11.5,10.33,3.19
2018,2,7,17,30,10.0,7.0,3.1,12.0,8.0,6.58,0.0
2018,2,7,17,45,10.0,4.5,3.25,11.55,5.0,4.29,0.0
2018,2,7,18,0,10.0,2.0,3.4,11.1,2.0,0.0,0.0
2018,2,7,18,15,5.0,1.0,3.4,11.1,1.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,3.45,8.25,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,3.3,7.15,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,3.1,6.25,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,2.7,4.85,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,2.55,4.4,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,2.35,3.65,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,2.35,2.85,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,2.45,2.75,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,2.5,2.7,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,2.55,2.6,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,2.55,2.4,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,2.5,2.15,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,2.4,1.85,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,2.2,1.55,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,2.1,1.4,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,2.0,1.15,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.9,0.9,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.75,0.7,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.55,0.25,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.45,-0.2,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.6,-0.4,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,2,8,7,15,47.0,7.5,2.15,0.05,9.5,7.15,0.0
2018,2,8,7,30,94.0,15.0,2.5,0.5,19.0,55.23,0.0
2018,2,8,7,45,190.5,28.0,2.85,0.9,50.0,148.99,113.13
2018,2,8,8,0,287.0,41.0,3.2,1.3,81.0,217.36,182.73
2018,2,8,8,15,389.0,51.0,3.2,1.75,127.5,294.55,253.28
2018,2,8,8,30,491.0,61.0,3.2,2.2,174.0,374.28,324.2
2018,2,8,8,45,620.5,63.0,3.25,2.65,238.0,464.88,402.45
2018,2,8,9,0,750.0,65.0,3.3,3.1,302.0,556.36,478.92
2018,2,8,9,15,795.0,68.0,3.15,3.5,351.5,602.19,515.06
2018,2,8,9,30,840.0,71.0,3.0,3.9,401.0,646.85,549.16
2018,2,8,9,45,862.0,73.0,2.8,4.3,442.0,673.37,567.58
2018,2,8,10,0,884.0,75.0,2.6,4.7,483.0,697.33,583.36
2018,2,8,10,15,900.5,76.0,2.45,5.05,518.5,709.22,589.43
2018,2,8,10,30,917.0,77.0,2.3,5.4,554.0,722.66,596.7
2018,2,8,10,45,929.5,78.0,2.15,5.75,583.5,730.19,599.39
2018,2,8,11,0,942.0,79.0,2.0,6.1,613.0,734.41,599.64
2018,2,8,11,15,949.5,79.5,1.9,6.45,634.5,731.27,594.89
2018,2,8,11,30,957.0,80.0,1.8,6.8,656.0,724.71,587.27
2018,2,8,11,45,961.5,80.5,1.75,7.1,669.5,712.75,576.0
2018,2,8,12,0,966.0,81.0,1.7,7.4,683.0,697.43,562.17
2018,2,8,12,15,965.0,81.0,1.6,7.65,686.5,674.9,542.56
2018,2,8,12,30,964.0,81.0,1.5,7.9,690.0,649.35,520.54
2018,2,8,12,45,962.5,81.5,1.45,8.15,687.0,621.11,496.58
2018,2,8,13,0,961.0,82.0,1.4,8.4,684.0,590.09,470.12
2018,2,8,13,15,957.5,81.5,1.4,8.6,672.5,554.48,440.09
2018,2,8,13,30,954.0,81.0,1.4,8.8,661.0,516.55,407.56
2018,2,8,13,45,948.0,79.5,1.45,8.95,641.5,474.49,371.31
2018,2,8,14,0,942.0,78.0,1.5,9.1,622.0,430.67,332.66
2018,2,8,14,15,932.0,77.0,1.45,9.15,595.0,384.39,290.92
2018,2,8,14,30,922.0,76.0,1.4,9.2,568.0,337.09,247.61
2018,2,8,14,45,908.0,74.0,1.4,9.25,534.0,287.15,202.04
2018,2,8,15,0,894.0,72.0,1.4,9.3,500.0,237.03,156.78
2018,2,8,15,15,874.0,70.0,1.25,9.15,460.0,180.98,108.91
2018,2,8,15,30,854.0,68.0,1.1,9.0,420.0,130.75,70.8
2018,2,8,15,45,825.5,64.5,1.0,8.85,375.0,80.18,42.31
2018,2,8,16,0,797.0,61.0,0.9,8.7,330.0,44.55,35.09
2018,2,8,16,15,755.0,57.0,0.85,8.15,282.0,42.83,33.67
2018,2,8,16,30,713.0,53.0,0.8,7.6,234.0,41.14,32.15
2018,2,8,16,45,643.5,47.5,0.7,7.1,185.0,38.07,29.22
2018,2,8,17,0,574.0,42.0,0.6,6.6,136.0,35.05,26.15
2018,2,8,17,15,456.5,34.0,0.6,6.35,92.5,26.9,18.06
2018,2,8,17,30,339.0,26.0,0.6,6.1,49.0,21.73,7.61
2018,2,8,17,45,182.0,14.5,0.65,5.85,25.5,13.82,0.0
2018,2,8,18,0,25.0,3.0,0.7,5.6,2.0,0.0,0.0
2018,2,8,18,15,12.5,1.5,0.7,5.6,1.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,0.65,5.25,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.55,4.7,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.45,4.3,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.4,4.1,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.35,3.9,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.3,3.7,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.3,3.3,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.3,3.15,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.25,2.8,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.2,2.6,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.25,2.35,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.3,2.1,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.35,1.85,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.4,1.6,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.45,1.3,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.55,0.65,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.6,0.3,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.65,0.05,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.7,-0.2,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.75,-0.45,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.85,-0.95,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,-1.45,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.95,-1.9,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.0,-2.55,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.0,-2.75,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.95,-2.65,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.9,-2.55,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.85,-2.45,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.75,-2.15,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,0.6,-1.6,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,0.5,-1.3,0.0,0.0,0.0
2018,2,9,7,15,107.5,10.5,0.45,-0.75,15.5,53.45,0.0
2018,2,9,7,30,215.0,21.0,0.4,-0.2,31.0,132.58,0.0
2018,2,9,7,45,362.5,31.0,0.35,0.4,72.0,236.71,182.38
2018,2,9,8,0,510.0,41.0,0.3,1.0,113.0,334.76,276.1
2018,2,9,8,15,588.5,47.0,0.55,1.85,161.0,399.44,334.68
2018,2,9,8,30,667.0,53.0,0.8,2.7,209.0,462.84,390.14
2018,2,9,8,45,716.5,57.5,1.0,3.5,257.5,514.39,433.56
2018,2,9,9,0,766.0,62.0,1.2,4.3,306.0,565.84,475.24
2018,2,9,9,15,798.0,64.5,1.5,5.2,351.5,603.2,505.06
2018,2,9,9,30,830.0,67.0,1.8,6.1,397.0,638.94,532.73
2018,2,9,9,45,852.5,69.5,2.05,6.95,438.5,666.35,552.97
2018,2,9,10,0,875.0,72.0,2.3,7.8,480.0,686.73,567.0
2018,2,9,10,15,891.0,73.5,2.35,8.4,515.5,703.45,577.35
2018,2,9,10,30,907.0,75.0,2.4,9.0,551.0,717.22,585.45
2018,2,9,10,45,919.5,77.0,2.45,9.55,581.0,725.97,589.95
2018,2,9,11,0,932.0,79.0,2.5,10.1,611.0,731.4,592.11
2018,2,9,11,15,940.0,80.0,2.5,10.45,633.0,729.25,588.89
2018,2,9,11,30,948.0,81.0,2.5,10.8,655.0,723.68,582.98
2018,2,9,11,45,952.5,81.5,2.5,11.15,668.5,711.84,572.1
2018,2,9,12,0,957.0,82.0,2.5,11.5,682.0,696.66,558.67
2018,2,9,12,15,959.0,82.0,2.5,11.7,687.5,676.11,541.4
2018,2,9,12,30,961.0,82.0,2.5,11.9,693.0,652.44,521.56
2018,2,9,12,45,960.0,81.5,2.5,12.15,689.5,623.52,497.35
2018,2,9,13,0,959.0,81.0,2.5,12.4,686.0,591.83,470.6
2018,2,9,13,15,941.5,84.0,2.55,12.45,669.5,552.6,438.04
2018,2,9,13,30,924.0,87.0,2.6,12.5,653.0,511.93,403.66
2018,2,9,13,45,909.0,88.5,2.65,12.6,631.5,469.78,367.26
2018,2,9,14,0,894.0,90.0,2.7,12.7,610.0,426.57,329.17
2018,2,9,14,15,838.0,99.5,2.65,12.6,570.0,372.52,282.6
2018,2,9,14,30,782.0,109.0,2.6,12.5,530.0,324.44,240.56
2018,2,9,14,45,809.5,95.5,2.6,12.45,508.0,280.3,199.17
2018,2,9,15,0,837.0,82.0,2.6,12.4,486.0,232.56,154.71
2018,2,9,15,15,844.0,74.0,2.35,12.05,453.5,182.89,111.08
2018,2,9,15,30,851.0,66.0,2.1,11.7,421.0,131.69,70.7
2018,2,9,15,45,823.0,63.5,1.9,11.35,376.5,81.98,42.26
2018,2,9,16,0,795.0,61.0,1.7,11.0,332.0,44.38,34.58
2018,2,9,16,15,712.5,56.5,1.6,9.9,273.0,42.11,32.75
2018,2,9,16,30,630.0,52.0,1.5,8.8,214.0,39.87,30.81
2018,2,9,16,45,602.5,47.0,1.4,7.7,176.0,37.34,28.47
2018,2,9,17,0,575.0,42.0,1.3,6.6,138.0,34.85,25.96
2018,2,9,17,15,453.5,34.0,1.35,6.2,94.0,26.71,17.97
2018,2,9,17,30,332.0,26.0,1.4,5.8,50.0,21.5,8.74
2018,2,9,17,45,178.5,14.5,1.45,5.4,26.0,13.82,0.0
2018,2,9,18,0,25.0,3.0,1.5,5.0,2.0,0.0,0.0
2018,2,9,18,15,12.5,1.5,1.5,5.0,1.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.65,4.55,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.45,3.75,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,0.85,4.8,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,0.75,5.2,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.75,5.9,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,0.85,6.1,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,10,7,15,0.0,1.5,1.05,6.65,1.5,1.43,0.0
2018,2,10,7,30,0.0,3.0,1.2,7.1,3.0,2.77,0.0
2018,2,10,7,45,0.0,7.0,1.4,7.5,7.0,6.48,0.0
2018,2,10,8,0,0.0,11.0,1.6,7.9,11.0,10.18,3.08
2018,2,10,8,15,0.0,18.5,1.75,8.3,18.5,17.14,9.27
2018,2,10,8,30,0.0,26.0,1.9,8.7,26.0,24.11,15.45
2018,2,10,8,45,0.0,26.5,2.05,9.1,26.5,24.58,15.88
2018,2,10,9,0,0.0,27.0,2.2,9.5,27.0,25.05,16.26
2018,2,10,9,15,0.0,26.0,2.15,9.85,26.0,24.12,15.4
2018,2,10,9,30,0.0,25.0,2.1,10.2,25.0,23.2,14.53
2018,2,10,9,45,0.0,31.5,2.0,10.55,31.5,29.25,19.69
2018,2,10,10,0,0.0,38.0,1.9,10.9,38.0,35.3,24.81
2018,2,10,10,15,0.0,61.5,1.95,11.2,61.5,57.21,43.41
2018,2,10,10,30,0.0,85.0,2.0,11.5,85.0,79.18,61.81
2018,2,10,10,45,0.0,94.5,2.05,11.8,94.5,88.18,69.15
2018,2,10,11,0,0.0,104.0,2.1,12.1,104.0,97.21,76.49
2018,2,10,11,15,0.0,109.5,2.2,12.35,109.5,102.39,80.61
2018,2,10,11,30,0.0,115.0,2.3,12.6,115.0,107.55,84.71
2018,2,10,11,45,0.0,120.0,2.4,12.8,120.0,112.2,88.41
2018,2,10,12,0,0.0,125.0,2.5,13.0,125.0,116.82,92.09
2018,2,10,12,15,0.0,95.0,2.6,13.25,95.0,88.58,68.62
2018,2,10,12,30,0.0,65.0,2.7,13.5,65.0,60.54,45.24
2018,2,10,12,45,1.0,102.5,2.8,13.75,103.0,96.12,74.8
2018,2,10,13,0,2.0,140.0,2.9,14.0,141.0,131.3,103.69
2018,2,10,13,15,1.5,120.5,2.9,14.1,121.5,112.85,88.48
2018,2,10,13,30,1.0,101.0,2.9,14.2,102.0,94.53,73.41
2018,2,10,13,45,0.5,84.0,2.85,14.3,84.5,78.49,60.17
2018,2,10,14,0,0.0,67.0,2.8,14.4,67.0,62.38,46.82
2018,2,10,14,15,0.0,90.0,2.75,14.45,90.0,83.87,64.82
2018,2,10,14,30,0.0,113.0,2.7,14.5,113.0,104.5,82.06
2018,2,10,14,45,0.0,96.5,2.6,14.55,96.5,89.56,69.76
2018,2,10,15,0,0.0,80.0,2.5,14.6,80.0,74.49,57.31
2018,2,10,15,15,0.0,68.5,2.3,14.55,68.5,63.74,48.44
2018,2,10,15,30,0.0,57.0,2.1,14.5,57.0,53.0,39.51
2018,2,10,15,45,0.0,44.5,1.85,14.4,44.5,41.34,29.72
2018,2,10,16,0,0.0,32.0,1.6,14.3,32.0,29.7,21.02
2018,2,10,16,15,0.0,21.0,1.5,13.9,21.0,19.47,11.9
2018,2,10,16,30,0.0,10.0,1.4,13.5,10.0,9.26,2.71
2018,2,10,16,45,0.0,8.5,1.3,13.05,8.5,7.87,1.43
2018,2,10,17,0,0.0,7.0,1.2,12.6,7.0,6.48,0.12
2018,2,10,17,15,0.0,5.5,1.4,12.7,5.5,5.09,0.0
2018,2,10,17,30,0.0,4.0,1.6,12.8,4.0,3.7,0.0
2018,2,10,17,45,0.0,2.0,1.8,12.95,2.0,1.91,0.0
2018,2,10,18,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,4.25,15.85,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,4.9,16.25,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,5.0,16.3,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,5.15,16.35,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,5.3,16.4,0.0,0.0,0.0
2018,2,11,7,15,4.5,3.5,5.35,16.5,3.5,5.18,0.0
2018,2,11,7,30,9.0,7.0,5.4,16.6,7.0,11.71,0.0
2018,2,11,7,45,4.5,9.5,5.4,16.7,9.5,11.09,3.1
2018,2,11,8,0,0.0,12.0,5.4,16.8,12.0,11.11,3.57
2018,2,11,8,15,0.0,16.0,5.4,16.95,16.0,14.82,6.84
2018,2,11,8,30,0.0,20.0,5.4,17.1,20.0,18.54,10.07
2018,2,11,8,45,0.0,41.0,5.35,17.2,41.0,38.07,26.66
2018,2,11,9,0,0.0,62.0,5.3,17.3,62.0,57.66,43.18
2018,2,11,9,15,0.0,51.5,5.4,17.45,51.5,47.86,34.83
2018,2,11,9,30,0.0,41.0,5.5,17.6,41.0,38.08,26.5
2018,2,11,9,45,0.0,37.5,5.6,17.8,37.5,34.83,23.67
2018,2,11,10,0,0.0,34.0,5.7,18.0,34.0,31.58,20.86
2018,2,11,10,15,0.0,50.5,5.75,18.1,50.5,46.96,33.62
2018,2,11,10,30,0.0,67.0,5.8,18.2,67.0,62.36,46.3
2018,2,11,10,45,2.0,98.0,5.8,18.35,99.0,92.92,71.42
2018,2,11,11,0,4.0,129.0,5.8,18.5,131.0,124.04,96.74
2018,2,11,11,15,16.5,167.5,5.75,18.65,177.5,169.59,133.81
2018,2,11,11,30,29.0,206.0,5.7,18.8,224.0,219.83,174.13
2018,2,11,11,45,15.5,184.0,5.65,18.9,193.5,183.43,144.32
2018,2,11,12,0,2.0,162.0,5.6,19.0,163.0,153.08,119.45
2018,2,11,12,15,2.0,160.0,5.5,19.05,161.0,150.84,117.58
2018,2,11,12,30,2.0,158.0,5.4,19.1,159.0,148.63,115.74
2018,2,11,12,45,1.0,154.5,5.3,19.15,155.0,144.47,112.34
2018,2,11,13,0,0.0,151.0,5.2,19.2,151.0,140.4,109.05
2018,2,11,13,15,0.0,152.0,5.1,19.2,152.0,141.05,109.63
2018,2,11,13,30,0.0,153.0,5.0,19.2,153.0,141.66,110.19
2018,2,11,13,45,0.0,137.0,4.9,19.2,137.0,126.84,98.32
2018,2,11,14,0,0.0,121.0,4.8,19.2,121.0,112.13,86.52
2018,2,11,14,15,0.0,108.0,4.85,19.2,108.0,100.22,76.95
2018,2,11,14,30,0.0,95.0,4.9,19.2,95.0,88.36,67.4
2018,2,11,14,45,0.0,100.0,4.9,19.2,100.0,92.71,71.12
2018,2,11,15,0,0.0,105.0,4.9,19.2,105.0,96.88,74.71
2018,2,11,15,15,0.0,87.5,4.9,19.05,87.5,81.2,62.0
2018,2,11,15,30,0.0,70.0,4.9,18.9,70.0,65.13,48.86
2018,2,11,15,45,0.0,65.5,4.85,18.8,65.5,60.93,45.5
2018,2,11,16,0,0.0,61.0,4.8,18.7,61.0,56.72,44.27
2018,2,11,16,15,0.0,61.5,4.75,18.55,61.5,57.2,44.76
2018,2,11,16,30,0.0,62.0,4.7,18.4,62.0,57.09,44.65
2018,2,11,16,45,0.0,53.0,4.65,18.2,53.0,48.82,37.24
2018,2,11,17,0,0.0,44.0,4.6,18.0,44.0,40.48,29.6
2018,2,11,17,15,0.0,31.0,4.5,17.9,31.0,28.76,18.84
2018,2,11,17,30,0.0,18.0,4.4,17.8,18.0,16.7,6.33
