Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,2,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,2,22,6,45,26.0,3.0,2.3,15.7,3.0,0.0,0.0
2018,2,22,7,0,52.0,6.0,2.5,16.1,6.0,5.72,0.0
2018,2,22,7,15,113.5,10.5,2.7,16.65,19.0,77.86,0.0
2018,2,22,7,30,175.0,15.0,2.9,17.2,32.0,126.86,92.43
2018,2,22,7,45,116.0,15.0,3.1,17.7,29.0,96.02,74.49
2018,2,22,8,0,57.0,15.0,3.3,18.2,26.0,58.19,43.97
2018,2,22,8,15,28.5,19.0,3.55,18.75,24.5,37.24,26.33
2018,2,22,8,30,0.0,23.0,3.8,19.3,23.0,21.33,12.34
2018,2,22,8,45,0.0,34.5,4.05,19.85,34.5,32.02,21.28
2018,2,22,9,0,0.0,46.0,4.3,20.4,46.0,42.73,30.12
2018,2,22,9,15,0.0,62.0,4.4,20.8,62.0,57.66,42.35
2018,2,22,9,30,0.0,78.0,4.5,21.2,78.0,72.61,54.45
2018,2,22,9,45,0.0,82.0,4.55,21.6,82.0,76.36,57.26
2018,2,22,10,0,0.0,86.0,4.6,22.0,86.0,80.11,60.07
2018,2,22,10,15,0.0,103.5,4.6,22.3,103.5,96.92,73.45
2018,2,22,10,30,0.0,121.0,4.6,22.6,121.0,113.75,86.72
2018,2,22,10,45,0.5,134.0,4.65,22.85,134.5,126.53,96.69
2018,2,22,11,0,1.0,147.0,4.7,23.1,148.0,139.23,106.54
2018,2,22,11,15,5.0,176.5,4.65,23.3,180.0,170.37,131.03
2018,2,22,11,30,9.0,206.0,4.6,23.5,212.0,201.23,155.01
2018,2,22,11,45,6.5,193.5,4.6,23.65,198.0,186.7,143.31
2018,2,22,12,0,4.0,181.0,4.6,23.8,184.0,172.5,131.96
2018,2,22,12,15,26.5,231.0,4.55,23.85,249.5,237.48,183.0
2018,2,22,12,30,49.0,281.0,4.5,23.9,315.0,296.93,228.83
2018,2,22,12,45,127.5,302.0,4.5,23.95,390.0,363.48,280.44
2018,2,22,13,0,206.0,323.0,4.5,24.0,465.0,420.51,323.69
2018,2,22,13,15,221.0,318.0,4.4,24.0,468.0,413.14,317.43
2018,2,22,13,30,236.0,313.0,4.3,24.0,471.0,404.16,309.99
2018,2,22,13,45,228.5,304.0,4.25,24.0,453.5,379.46,290.58
2018,2,22,14,0,221.0,295.0,4.2,24.0,436.0,354.96,271.22
2018,2,22,14,15,388.5,236.0,4.1,23.85,471.5,354.58,268.39
2018,2,22,14,30,556.0,177.0,4.0,23.7,507.0,338.09,250.73
2018,2,22,14,45,675.5,135.5,3.9,23.6,514.0,307.99,221.0
2018,2,22,15,0,795.0,94.0,3.8,23.5,521.0,269.82,183.07
2018,2,22,15,15,696.5,104.5,3.5,23.3,458.5,212.59,137.67
2018,2,22,15,30,598.0,115.0,3.2,23.1,396.0,168.35,105.23
2018,2,22,15,45,651.5,98.0,2.95,22.85,376.5,124.79,71.22
2018,2,22,16,0,705.0,81.0,2.7,22.6,357.0,75.56,42.42
2018,2,22,16,15,677.5,74.5,2.35,22.0,312.0,49.72,37.6
2018,2,22,16,30,650.0,68.0,2.0,21.4,267.0,46.88,35.29
2018,2,22,16,45,594.5,62.0,1.7,20.75,219.0,44.27,33.08
2018,2,22,17,0,539.0,56.0,1.4,20.1,171.0,41.62,30.69
2018,2,22,17,15,450.0,47.0,1.4,19.6,125.5,36.18,25.65
2018,2,22,17,30,361.0,38.0,1.4,19.1,80.0,30.58,20.06
2018,2,22,17,45,228.0,25.0,1.35,18.6,47.0,20.69,6.07
2018,2,22,18,0,95.0,12.0,1.3,18.1,14.0,11.44,0.0
2018,2,22,18,15,47.5,6.0,1.3,18.1,7.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,1.35,17.85,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,23,6,45,18.0,4.0,0.95,13.55,4.0,0.0,0.0
2018,2,23,7,0,36.0,8.0,1.0,13.8,8.0,22.63,0.0
2018,2,23,7,15,123.5,20.0,1.15,14.3,30.5,96.4,0.0
2018,2,23,7,30,211.0,32.0,1.3,14.8,53.0,169.8,127.55
2018,2,23,7,45,280.5,43.0,1.5,15.25,88.0,224.56,180.42
2018,2,23,8,0,350.0,54.0,1.7,15.7,123.0,284.78,233.22
2018,2,23,8,15,212.0,38.5,1.75,16.1,84.0,187.21,154.63
2018,2,23,8,30,74.0,23.0,1.8,16.5,45.0,81.47,65.11
2018,2,23,8,45,37.0,36.0,1.85,16.95,47.0,62.66,48.49
2018,2,23,9,0,0.0,49.0,1.9,17.4,49.0,45.53,32.87
2018,2,23,9,15,0.0,65.5,1.9,17.7,65.5,60.93,45.63
2018,2,23,9,30,0.0,82.0,1.9,18.0,82.0,76.37,58.25
2018,2,23,9,45,0.5,102.5,1.9,18.35,103.0,96.71,74.74
2018,2,23,10,0,1.0,123.0,1.9,18.7,124.0,117.06,91.01
2018,2,23,10,15,1.0,120.5,2.0,19.05,121.5,114.24,88.35
2018,2,23,10,30,1.0,118.0,2.1,19.4,119.0,111.57,85.89
2018,2,23,10,45,1.0,128.5,2.2,19.75,129.5,121.55,93.66
2018,2,23,11,0,1.0,139.0,2.3,20.1,140.0,131.48,101.32
2018,2,23,11,15,1.5,154.0,2.35,20.35,155.0,146.04,112.69
2018,2,23,11,30,2.0,169.0,2.4,20.6,170.0,160.49,123.89
2018,2,23,11,45,6.0,192.0,2.5,20.9,196.0,184.92,142.98
2018,2,23,12,0,10.0,215.0,2.6,21.2,222.0,208.96,161.59
2018,2,23,12,15,13.5,230.5,2.65,21.4,240.0,225.09,173.96
2018,2,23,12,30,17.0,246.0,2.7,21.6,258.0,240.76,185.94
2018,2,23,12,45,24.5,263.0,2.8,21.8,280.0,259.76,200.54
2018,2,23,13,0,32.0,280.0,2.9,22.0,302.0,278.69,214.99
2018,2,23,13,15,32.5,272.0,2.9,22.15,294.0,268.31,206.86
2018,2,23,13,30,33.0,264.0,2.9,22.3,286.0,257.96,198.84
2018,2,23,13,45,104.0,279.0,2.95,22.4,346.0,301.01,232.03
2018,2,23,14,0,175.0,294.0,3.0,22.5,406.0,335.07,257.16
2018,2,23,14,15,418.0,225.0,2.95,22.5,478.5,356.0,269.78
2018,2,23,14,30,661.0,156.0,2.9,22.5,551.0,358.41,264.85
2018,2,23,14,45,716.5,133.5,2.85,22.45,540.0,320.67,230.2
2018,2,23,15,0,772.0,111.0,2.8,22.4,529.0,277.04,189.97
2018,2,23,15,15,751.0,107.5,2.55,22.15,489.5,227.92,148.07
2018,2,23,15,30,730.0,104.0,2.3,21.9,450.0,180.15,109.28
2018,2,23,15,45,701.0,100.0,2.1,21.65,406.0,132.85,75.67
2018,2,23,16,0,672.0,96.0,1.9,21.4,362.0,88.25,52.61
2018,2,23,16,15,635.0,89.0,1.7,20.8,315.0,60.77,47.35
2018,2,23,16,30,598.0,82.0,1.5,20.2,268.0,57.98,45.14
2018,2,23,16,45,544.5,73.5,1.3,19.6,220.0,53.76,41.53
2018,2,23,17,0,491.0,65.0,1.1,19.0,172.0,49.39,37.63
2018,2,23,17,15,405.0,54.5,1.15,18.55,127.0,42.95,31.66
2018,2,23,17,30,319.0,44.0,1.2,18.1,82.0,34.29,23.38
2018,2,23,17,45,200.0,28.5,1.25,17.6,48.5,22.61,8.52
2018,2,23,18,0,81.0,13.0,1.3,17.1,15.0,12.39,0.0
2018,2,23,18,15,40.5,6.5,1.3,17.1,7.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,2,24,6,45,29.5,4.5,2.0,13.15,4.5,0.0,0.0
2018,2,24,7,0,59.0,9.0,2.2,13.5,9.0,33.39,0.0
2018,2,24,7,15,172.0,22.5,2.35,13.9,37.5,123.99,5.59
2018,2,24,7,30,285.0,36.0,2.5,14.3,66.0,212.57,163.12
2018,2,24,7,45,384.0,46.0,2.65,14.65,110.0,287.78,233.27
2018,2,24,8,0,483.0,56.0,2.8,15.0,154.0,368.94,303.68
2018,2,24,8,15,548.5,62.5,3.05,15.65,202.5,430.92,356.26
2018,2,24,8,30,614.0,69.0,3.3,16.3,251.0,495.09,408.65
2018,2,24,8,45,604.0,82.5,3.55,16.9,287.5,519.41,427.38
2018,2,24,9,0,594.0,96.0,3.8,17.5,324.0,540.87,443.11
2018,2,24,9,15,667.5,92.5,3.9,18.1,378.0,598.72,487.27
2018,2,24,9,30,741.0,89.0,4.0,18.7,432.0,653.71,527.41
2018,2,24,9,45,608.5,118.5,4.1,19.25,416.5,601.3,484.04
2018,2,24,10,0,476.0,148.0,4.2,19.8,401.0,533.33,428.52
2018,2,24,10,15,359.5,198.0,4.3,20.25,396.5,489.79,391.32
2018,2,24,10,30,243.0,248.0,4.4,20.7,392.0,454.3,359.86
2018,2,24,10,45,158.5,247.5,4.45,21.1,343.0,376.53,297.38
2018,2,24,11,0,74.0,247.0,4.5,21.5,294.0,300.37,235.6
2018,2,24,11,15,69.5,244.5,4.55,21.7,290.0,291.68,228.41
2018,2,24,11,30,65.0,242.0,4.6,21.9,286.0,283.09,221.2
2018,2,24,11,45,79.5,263.5,4.65,22.1,318.0,311.91,243.37
2018,2,24,12,0,94.0,285.0,4.7,22.3,350.0,339.43,264.26
2018,2,24,12,15,203.0,273.0,4.7,22.45,415.5,401.56,313.53
2018,2,24,12,30,312.0,261.0,4.7,22.6,481.0,456.12,355.84
2018,2,24,12,45,304.0,273.5,4.75,22.75,487.0,450.11,350.03
2018,2,24,13,0,296.0,286.0,4.8,22.9,493.0,443.17,343.71
2018,2,24,13,15,500.0,220.0,4.8,23.05,562.5,483.81,375.39
2018,2,24,13,30,704.0,154.0,4.8,23.2,632.0,508.45,393.03
2018,2,24,13,45,745.0,136.0,4.8,23.3,629.0,480.61,369.24
2018,2,24,14,0,786.0,118.0,4.8,23.4,626.0,450.78,343.1
2018,2,24,14,15,706.5,137.5,4.75,23.35,580.0,396.26,298.33
2018,2,24,14,30,627.0,157.0,4.7,23.3,534.0,349.68,259.76
2018,2,24,14,45,398.5,190.0,4.65,23.25,425.0,275.06,203.55
2018,2,24,15,0,170.0,223.0,4.6,23.2,316.0,229.31,172.68
2018,2,24,15,15,186.0,204.5,4.4,23.0,299.0,205.98,153.11
2018,2,24,15,30,202.0,186.0,4.2,22.8,282.0,181.08,132.52
2018,2,24,15,45,360.5,142.0,4.0,22.6,294.0,136.88,91.91
2018,2,24,16,0,519.0,98.0,3.8,22.4,306.0,85.97,53.14
2018,2,24,16,15,566.5,84.5,3.5,21.9,285.0,56.68,43.61
2018,2,24,16,30,614.0,71.0,3.2,21.4,264.0,48.76,36.91
2018,2,24,16,45,503.5,66.5,2.9,20.9,206.5,47.39,35.78
2018,2,24,17,0,393.0,62.0,2.6,20.4,149.0,45.87,34.36
2018,2,24,17,15,196.5,45.0,2.5,20.0,88.5,33.65,23.47
2018,2,24,17,30,0.0,28.0,2.4,19.6,28.0,26.0,16.32
2018,2,24,17,45,1.0,15.5,2.3,19.2,15.5,14.38,3.95
2018,2,24,18,0,2.0,3.0,2.2,18.8,3.0,2.86,0.0
2018,2,24,18,15,1.0,1.5,2.2,18.8,1.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.45,18.55,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.55,18.45,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.55,18.15,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.7,17.65,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.85,17.55,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.9,17.45,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.9,17.35,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,3.2,17.05,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,3.4,16.95,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,3.65,16.85,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,3.8,16.75,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,3.8,16.65,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,3.85,16.55,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.95,16.45,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,3.95,16.3,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,3.85,16.1,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,2,25,6,45,35.5,4.5,4.15,16.1,5.0,0.0,0.0
2018,2,25,7,0,71.0,9.0,4.3,16.3,10.0,38.7,0.0
2018,2,25,7,15,213.0,22.5,4.4,16.65,42.0,144.05,35.45
2018,2,25,7,30,355.0,36.0,4.5,17.0,74.0,249.42,192.45
2018,2,25,7,45,450.0,43.5,4.65,17.4,119.0,322.53,260.8
2018,2,25,8,0,545.0,51.0,4.8,17.8,164.0,400.92,329.1
2018,2,25,8,15,316.5,44.0,4.9,18.2,113.5,267.56,221.94
2018,2,25,8,30,88.0,37.0,5.0,18.6,63.0,102.16,82.3
2018,2,25,8,45,44.0,39.0,5.15,19.0,52.0,70.91,55.19
2018,2,25,9,0,0.0,41.0,5.3,19.4,41.0,38.08,26.31
2018,2,25,9,15,0.0,41.5,5.35,19.75,41.5,38.55,26.59
2018,2,25,9,30,0.0,42.0,5.4,20.1,42.0,39.03,26.86
2018,2,25,9,45,0.0,51.5,5.45,20.5,51.5,47.89,34.04
2018,2,25,10,0,0.0,61.0,5.5,20.9,61.0,56.76,41.17
2018,2,25,10,15,0.0,64.0,5.4,21.1,64.0,59.57,43.33
2018,2,25,10,30,0.0,67.0,5.3,21.3,67.0,62.39,45.48
2018,2,25,10,45,1.0,95.5,5.15,21.55,96.0,89.84,67.63
2018,2,25,11,0,2.0,124.0,5.0,21.8,125.0,117.79,89.93
2018,2,25,11,15,1.0,102.0,4.85,21.85,102.5,95.99,72.23
2018,2,25,11,30,0.0,80.0,4.7,21.9,80.0,74.58,54.9
2018,2,25,11,45,3.0,120.5,4.5,21.95,122.5,114.82,87.21
2018,2,25,12,0,6.0,161.0,4.3,22.0,165.0,155.0,119.06
2018,2,25,12,15,3.5,133.0,4.1,21.95,135.5,126.62,96.4
2018,2,25,12,30,1.0,105.0,3.9,21.9,106.0,98.63,74.04
2018,2,25,12,45,0.5,98.5,3.65,21.85,99.0,92.2,68.92
2018,2,25,13,0,0.0,92.0,3.4,21.8,92.0,85.83,63.83
2018,2,25,13,15,1.5,100.0,3.25,21.75,101.0,94.09,70.53
2018,2,25,13,30,3.0,108.0,3.1,21.7,110.0,102.17,77.07
2018,2,25,13,45,1.5,85.5,2.9,21.65,86.5,80.44,59.69
2018,2,25,14,0,0.0,63.0,2.7,21.6,63.0,58.68,42.2
2018,2,25,14,15,0.0,81.5,2.55,21.45,81.5,75.95,56.31
2018,2,25,14,30,0.0,100.0,2.4,21.3,100.0,93.04,70.24
2018,2,25,14,45,0.0,80.0,2.3,21.15,80.0,74.52,55.41
2018,2,25,15,0,0.0,60.0,2.2,21.0,60.0,55.83,40.34
2018,2,25,15,15,0.0,62.0,2.1,20.75,62.0,57.69,42.03
2018,2,25,15,30,0.0,64.0,2.0,20.5,64.0,59.54,43.73
2018,2,25,15,45,0.0,62.0,1.9,20.3,62.0,57.67,42.35
2018,2,25,16,0,0.0,60.0,1.8,20.1,60.0,55.79,40.96
2018,2,25,16,15,0.0,42.5,1.65,19.65,42.5,39.47,29.03
2018,2,25,16,30,0.0,25.0,1.5,19.2,25.0,23.19,14.83
2018,2,25,16,45,0.0,20.5,1.3,18.75,20.5,19.0,11.17
2018,2,25,17,0,0.0,16.0,1.1,18.3,16.0,14.82,7.45
2018,2,25,17,15,0.0,12.0,1.2,18.0,12.0,11.11,4.08
2018,2,25,17,30,0.0,8.0,1.3,17.7,8.0,7.4,0.68
2018,2,25,17,45,0.0,5.0,1.4,17.45,5.0,4.62,0.0
2018,2,25,18,0,0.0,2.0,1.5,17.2,2.0,1.91,0.0
2018,2,25,18,15,0.0,1.0,1.5,17.2,1.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.0,1.05,12.35,1.0,0.0,0.0
2018,2,26,7,0,0.0,2.0,1.1,12.4,2.0,1.91,0.0
2018,2,26,7,15,0.0,6.0,1.25,12.6,6.0,5.55,0.0
2018,2,26,7,30,0.0,10.0,1.4,12.8,10.0,9.26,1.94
2018,2,26,7,45,0.0,15.0,1.5,12.95,15.0,13.89,6.14
2018,2,26,8,0,0.0,20.0,1.6,13.1,20.0,18.54,10.28
2018,2,26,8,15,2.0,40.0,1.7,13.2,40.5,38.37,27.46
2018,2,26,8,30,4.0,60.0,1.8,13.3,61.0,58.37,44.65
2018,2,26,8,45,2.0,62.5,1.85,13.4,63.0,59.47,45.45
2018,2,26,9,0,0.0,65.0,1.9,13.5,65.0,60.46,46.1
2018,2,26,9,15,0.0,78.5,2.0,13.45,78.5,73.08,56.65
2018,2,26,9,30,0.0,92.0,2.1,13.4,92.0,86.15,67.48
2018,2,26,9,45,2.0,103.5,2.25,13.4,104.5,98.73,77.86
2018,2,26,10,0,4.0,115.0,2.4,13.4,117.0,111.31,88.18
2018,2,26,10,15,5.0,133.5,2.6,13.3,136.5,129.99,103.5
2018,2,26,10,30,6.0,152.0,2.8,13.2,156.0,148.59,118.64
2018,2,26,10,45,3.0,114.0,3.0,13.15,116.0,109.07,85.78
2018,2,26,11,0,0.0,76.0,3.2,13.1,76.0,70.82,53.85
2018,2,26,11,15,0.0,67.0,3.25,13.0,67.0,62.43,46.82
2018,2,26,11,30,0.0,58.0,3.3,12.9,58.0,54.03,39.78
2018,2,26,11,45,0.0,61.0,3.4,12.8,61.0,56.84,42.11
2018,2,26,12,0,0.0,64.0,3.5,12.7,64.0,59.65,44.44
2018,2,26,12,15,0.0,73.0,3.5,12.65,73.0,68.06,51.44
2018,2,26,12,30,0.0,82.0,3.5,12.6,82.0,76.48,58.44
2018,2,26,12,45,0.5,107.5,3.5,12.55,108.0,100.59,78.45
2018,2,26,13,0,1.0,133.0,3.5,12.5,134.0,124.48,98.18
2018,2,26,13,15,1.5,127.5,3.5,12.5,128.5,119.52,94.12
2018,2,26,13,30,2.0,122.0,3.5,12.5,123.0,114.55,90.1
2018,2,26,13,45,1.5,98.0,3.5,12.5,99.0,92.09,71.59
2018,2,26,14,0,1.0,74.0,3.5,12.5,75.0,69.4,52.78
2018,2,26,14,15,0.5,63.5,3.5,12.5,64.0,59.34,44.45
2018,2,26,14,30,0.0,53.0,3.5,12.5,53.0,49.33,36.12
2018,2,26,14,45,0.0,44.5,3.5,12.5,44.5,41.39,29.5
2018,2,26,15,0,0.0,36.0,3.5,12.5,36.0,33.47,22.85
2018,2,26,15,15,0.0,40.5,3.5,12.3,40.5,37.65,26.51
2018,2,26,15,30,0.0,45.0,3.5,12.1,45.0,41.83,30.18
2018,2,26,15,45,0.0,50.0,3.45,11.85,50.0,46.48,34.29
2018,2,26,16,0,0.0,55.0,3.4,11.6,55.0,51.13,38.42
2018,2,26,16,15,0.0,43.0,3.25,11.25,43.0,39.94,30.51
2018,2,26,16,30,0.0,31.0,3.1,10.9,31.0,28.76,20.5
2018,2,26,16,45,0.0,24.5,2.95,10.5,24.5,22.72,15.04
2018,2,26,17,0,0.0,18.0,2.8,10.1,18.0,16.68,9.51
2018,2,26,17,15,0.0,12.5,2.55,9.65,12.5,11.57,4.79
2018,2,26,17,30,0.0,7.0,2.3,9.2,7.0,6.48,0.07
2018,2,26,17,45,0.0,4.5,2.1,8.75,4.5,4.16,0.0
2018,2,26,18,0,0.0,2.0,1.9,8.3,2.0,1.91,0.0
2018,2,26,18,15,0.0,1.0,1.9,8.3,1.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,0.85,4.8,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,0.8,4.55,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,0.85,4.1,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,0.95,3.7,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.05,3.45,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.15,3.2,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.35,1.95,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.45,1.4,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.5,1.15,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.5,0.85,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.5,0.65,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,2,27,6,45,61.5,7.0,1.95,2.0,8.0,0.0,0.0
2018,2,27,7,0,123.0,14.0,2.1,2.5,16.0,66.53,0.0
2018,2,27,7,15,286.0,26.0,2.1,3.25,53.5,187.03,98.68
2018,2,27,7,30,449.0,38.0,2.1,4.0,91.0,303.13,247.47
2018,2,27,7,45,546.0,45.5,2.15,4.7,141.5,381.75,321.07
2018,2,27,8,0,643.0,53.0,2.2,5.4,192.0,465.6,394.51
2018,2,27,8,15,700.5,58.0,2.25,6.45,245.0,522.3,442.35
2018,2,27,8,30,758.0,63.0,2.3,7.5,298.0,585.41,492.72
2018,2,27,8,45,796.0,67.0,2.35,8.55,350.0,634.8,530.02
2018,2,27,9,0,834.0,71.0,2.4,9.6,402.0,683.33,564.18
2018,2,27,9,15,858.5,74.5,2.45,10.2,450.5,720.32,589.4
2018,2,27,9,30,883.0,78.0,2.5,10.8,499.0,755.17,612.57
2018,2,27,9,45,900.0,81.0,2.5,11.45,542.0,781.37,628.53
2018,2,27,10,0,917.0,84.0,2.5,12.1,585.0,799.35,638.37
2018,2,27,10,15,930.0,85.5,2.4,12.4,621.5,814.96,646.63
2018,2,27,10,30,943.0,87.0,2.3,12.7,658.0,827.34,652.55
2018,2,27,10,45,952.0,88.5,2.15,13.0,688.0,833.27,653.49
2018,2,27,11,0,961.0,90.0,2.0,13.3,718.0,835.7,652.05
2018,2,27,11,15,967.0,91.5,1.95,13.55,740.0,832.28,647.7
2018,2,27,11,30,973.0,93.0,1.9,13.8,762.0,825.28,641.06
2018,2,27,11,45,976.5,93.5,1.8,14.0,775.5,811.85,629.72
2018,2,27,12,0,980.0,94.0,1.7,14.2,789.0,794.95,616.18
2018,2,27,12,15,980.5,94.0,1.65,14.3,793.5,772.07,599.31
2018,2,27,12,30,981.0,94.0,1.6,14.4,798.0,746.0,579.21
2018,2,27,12,45,978.5,94.5,1.55,14.55,794.0,715.42,555.24
2018,2,27,13,0,976.0,95.0,1.5,14.7,790.0,682.03,528.91
2018,2,27,13,15,972.5,95.0,1.45,14.7,778.0,644.95,499.74
2018,2,27,13,30,969.0,95.0,1.4,14.7,766.0,605.46,468.18
2018,2,27,13,45,962.5,94.0,1.35,14.75,745.0,561.36,432.39
2018,2,27,14,0,956.0,93.0,1.3,14.8,724.0,515.49,394.37
2018,2,27,14,15,944.5,92.0,1.25,14.7,694.0,466.02,352.88
2018,2,27,14,30,933.0,91.0,1.2,14.6,664.0,415.66,309.61
2018,2,27,14,45,918.5,89.0,1.2,14.55,627.5,362.86,263.63
2018,2,27,15,0,904.0,87.0,1.2,14.5,591.0,309.95,216.87
2018,2,27,15,15,886.0,84.5,1.2,14.3,549.0,250.72,165.43
2018,2,27,15,30,868.0,82.0,1.2,14.1,507.0,197.32,120.18
2018,2,27,15,45,843.0,79.0,1.15,13.9,459.5,143.89,79.6
2018,2,27,16,0,818.0,76.0,1.1,13.7,412.0,92.57,49.88
2018,2,27,16,15,781.5,72.0,1.05,13.05,361.0,52.11,41.13
2018,2,27,16,30,745.0,68.0,1.0,12.4,310.0,50.91,40.3
2018,2,27,16,45,690.0,62.5,0.9,11.7,257.0,43.97,34.18
2018,2,27,17,0,635.0,57.0,0.8,11.0,204.0,41.7,32.12
2018,2,27,17,15,544.5,49.5,0.85,10.5,153.5,37.6,28.17
2018,2,27,17,30,454.0,42.0,0.9,10.0,103.0,33.46,23.9
2018,2,27,17,45,303.0,30.5,1.0,9.5,63.5,25.25,14.09
2018,2,27,18,0,152.0,19.0,1.1,9.0,24.0,18.11,0.0
2018,2,27,18,15,76.0,9.5,1.1,9.0,12.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.6,5.55,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.65,5.25,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.8,4.95,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.55,4.95,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,28,6,45,3.5,1.0,1.15,5.25,1.0,0.0,0.0
2018,2,28,7,0,7.0,2.0,1.2,5.4,2.0,4.96,0.0
2018,2,28,7,15,3.5,5.0,1.35,5.7,5.0,6.36,0.0
2018,2,28,7,30,0.0,8.0,1.5,6.0,8.0,7.4,0.63
2018,2,28,7,45,0.0,10.5,1.65,6.3,10.5,9.72,2.82
2018,2,28,8,0,0.0,13.0,1.8,6.6,13.0,12.04,4.95
2018,2,28,8,15,0.0,15.5,1.85,6.85,15.5,14.36,7.04
2018,2,28,8,30,0.0,18.0,1.9,7.1,18.0,16.69,9.09
2018,2,28,8,45,0.0,32.0,1.95,7.35,32.0,29.7,20.5
2018,2,28,9,0,0.0,46.0,2.0,7.6,46.0,42.74,31.79
2018,2,28,9,15,0.0,66.5,2.0,7.95,66.5,61.87,48.2
2018,2,28,9,30,0.0,87.0,2.0,8.3,87.0,81.17,64.53
2018,2,28,9,45,0.0,92.0,2.0,8.65,92.0,85.91,68.26
2018,2,28,10,0,0.0,97.0,2.0,9.0,97.0,90.65,72.0
2018,2,28,10,15,1.0,112.5,2.15,9.5,113.0,106.34,84.93
2018,2,28,10,30,2.0,128.0,2.3,10.0,129.0,121.99,97.69
2018,2,28,10,45,2.5,145.5,2.4,10.45,147.0,139.13,111.56
2018,2,28,11,0,3.0,163.0,2.5,10.9,165.0,156.17,125.22
2018,2,28,11,15,1.5,151.0,2.55,11.2,152.0,143.12,114.11
2018,2,28,11,30,0.0,139.0,2.6,11.5,139.0,130.31,103.31
2018,2,28,11,45,0.0,132.0,2.65,11.85,132.0,123.54,97.53
2018,2,28,12,0,0.0,125.0,2.7,12.2,125.0,116.83,91.84
2018,2,28,12,15,4.5,155.0,2.75,12.4,158.0,148.01,117.43
2018,2,28,12,30,9.0,185.0,2.8,12.6,191.0,178.72,142.34
2018,2,28,12,45,12.5,215.0,2.85,12.85,223.5,208.15,165.93
2018,2,28,13,0,16.0,245.0,2.9,13.1,256.0,236.82,188.73
2018,2,28,13,15,11.0,219.5,2.9,13.15,227.0,209.32,166.58
2018,2,28,13,30,6.0,194.0,2.9,13.2,198.0,182.45,144.99
2018,2,28,13,45,8.0,199.5,2.95,13.25,205.0,187.57,149.3
2018,2,28,14,0,10.0,205.0,3.0,13.3,212.0,192.31,153.25
2018,2,28,14,15,10.5,191.5,2.85,13.15,198.5,179.37,142.95
2018,2,28,14,30,11.0,178.0,2.7,13.0,185.0,166.47,132.67
2018,2,28,14,45,5.5,139.5,2.6,12.85,143.0,129.89,103.03
2018,2,28,15,0,0.0,101.0,2.5,12.7,101.0,93.74,73.47
2018,2,28,15,15,2.0,110.0,2.4,12.5,111.0,101.89,80.49
2018,2,28,15,30,4.0,119.0,2.3,12.3,121.0,109.39,86.95
2018,2,28,15,45,8.0,124.0,2.15,12.05,127.5,112.91,90.05
2018,2,28,16,0,12.0,129.0,2.0,11.8,134.0,115.22,92.31
2018,2,28,16,15,9.0,96.0,2.0,11.55,99.5,86.96,72.45
2018,2,28,16,30,6.0,63.0,2.0,11.3,65.0,58.61,47.35
2018,2,28,16,45,3.0,42.0,2.0,11.05,43.0,39.01,29.76
2018,2,28,17,0,0.0,21.0,2.0,10.8,21.0,19.46,12.02
2018,2,28,17,15,0.0,16.0,1.95,10.6,16.0,14.82,7.71
2018,2,28,17,30,0.0,11.0,1.9,10.4,11.0,10.18,3.36
2018,2,28,17,45,3.0,7.5,1.9,10.15,7.5,7.04,0.0
2018,2,28,18,0,6.0,4.0,1.9,9.9,4.0,3.81,0.0
2018,2,28,18,15,3.0,2.0,1.9,9.9,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.0,0.7,9.35,1.0,0.0,0.0
2018,3,1,7,0,0.0,2.0,0.8,9.5,2.0,1.91,0.0
2018,3,1,7,15,0.0,4.0,0.9,9.65,4.0,3.7,0.0
2018,3,1,7,30,0.0,6.0,1.0,9.8,6.0,5.55,0.0
2018,3,1,7,45,0.0,7.5,1.1,9.95,7.5,6.94,0.34
2018,3,1,8,0,0.0,9.0,1.2,10.1,9.0,8.33,1.61
2018,3,1,8,15,3.5,28.0,1.3,10.45,29.0,28.17,19.02
2018,3,1,8,30,7.0,47.0,1.4,10.8,49.0,48.26,36.5
2018,3,1,8,45,3.5,38.5,1.5,11.15,39.5,38.14,27.54
2018,3,1,9,0,0.0,30.0,1.6,11.5,30.0,27.85,18.45
2018,3,1,9,15,0.0,41.5,1.65,11.85,41.5,38.56,27.55
2018,3,1,9,30,0.0,53.0,1.7,12.2,53.0,49.28,36.54
2018,3,1,9,45,0.0,47.0,1.8,12.5,47.0,43.7,31.64
2018,3,1,10,0,0.0,41.0,1.9,12.8,41.0,38.12,26.79
2018,3,1,10,15,0.0,45.0,1.95,13.1,45.0,41.86,29.83
2018,3,1,10,30,0.0,49.0,2.0,13.4,49.0,45.6,32.86
2018,3,1,10,45,0.0,43.0,2.05,13.7,43.0,40.02,28.07
2018,3,1,11,0,0.0,37.0,2.1,14.0,37.0,34.44,23.31
2018,3,1,11,15,0.0,40.0,2.25,14.3,40.0,37.24,25.58
2018,3,1,11,30,0.0,43.0,2.4,14.6,43.0,40.04,27.85
2018,3,1,11,45,0.0,49.5,2.5,14.95,49.5,46.11,32.82
2018,3,1,12,0,0.0,56.0,2.6,15.3,56.0,52.19,37.77
2018,3,1,12,15,0.0,56.0,2.7,15.55,56.0,52.19,37.71
2018,3,1,12,30,0.0,56.0,2.8,15.8,56.0,52.19,37.67
2018,3,1,12,45,0.0,60.5,2.9,16.0,60.5,56.39,41.1
2018,3,1,13,0,0.0,65.0,3.0,16.2,65.0,60.59,44.54
2018,3,1,13,15,0.0,61.5,2.95,16.25,61.5,57.32,41.85
2018,3,1,13,30,0.0,58.0,2.9,16.3,58.0,54.04,39.18
2018,3,1,13,45,0.0,57.0,2.85,16.35,57.0,53.1,38.44
2018,3,1,14,0,0.0,56.0,2.8,16.4,56.0,52.16,37.71
2018,3,1,14,15,0.0,75.5,2.85,16.5,75.5,70.36,52.79
2018,3,1,14,30,0.0,95.0,2.9,16.6,95.0,88.53,67.81
2018,3,1,14,45,0.5,87.5,3.0,16.75,88.0,81.7,62.26
2018,3,1,15,0,1.0,80.0,3.1,16.9,81.0,74.78,56.65
2018,3,1,15,15,0.5,62.0,3.2,17.05,62.5,57.8,42.69
2018,3,1,15,30,0.0,44.0,3.3,17.2,44.0,40.9,28.71
2018,3,1,15,45,0.0,43.5,3.4,17.35,43.5,40.42,28.39
2018,3,1,16,0,0.0,43.0,3.5,17.5,43.0,39.95,28.07
2018,3,1,16,15,0.0,41.0,3.55,17.4,41.0,38.08,28.05
2018,3,1,16,30,0.0,39.0,3.6,17.3,39.0,36.21,26.48
2018,3,1,16,45,0.0,26.5,3.7,17.2,26.5,24.58,16.19
2018,3,1,17,0,0.0,14.0,3.8,17.1,14.0,12.97,5.85
2018,3,1,17,15,0.0,12.0,3.65,16.85,12.0,11.11,4.14
2018,3,1,17,30,0.0,10.0,3.5,16.6,10.0,9.26,2.36
2018,3,1,17,45,0.0,6.5,3.4,16.3,6.5,6.01,0.0
2018,3,1,18,0,0.0,3.0,3.3,16.0,3.0,2.86,0.0
2018,3,1,18,15,0.0,1.5,3.3,16.0,1.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.05,11.6,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.6,11.3,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,5.8,11.1,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,6.05,10.85,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,6.3,10.1,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.3,9.6,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.3,9.15,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,6.3,8.7,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,6.2,8.25,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,6.1,7.8,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,6.0,7.3,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,5.9,6.8,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,5.85,6.45,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,5.8,6.1,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,5.75,5.75,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,5.7,5.4,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,5.65,5.2,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,5.55,4.75,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,5.5,4.5,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,5.5,4.4,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,5.5,4.3,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,5.45,4.15,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,5.4,4.0,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,5.4,3.9,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,5.4,3.8,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,5.45,3.7,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,5.5,3.6,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,5.5,3.55,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,5.5,3.5,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,5.5,3.4,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,5.5,3.3,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,5.6,3.55,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,5.7,3.8,0.0,0.0,0.0
2018,3,2,6,45,99.5,8.5,5.8,4.0,11.5,0.0,0.0
2018,3,2,7,0,199.0,17.0,5.9,4.2,23.0,104.68,0.0
2018,3,2,7,15,379.0,27.0,6.15,4.65,66.5,243.51,172.44
2018,3,2,7,30,559.0,37.0,6.4,5.1,110.0,359.12,300.15
2018,3,2,7,45,644.0,42.0,6.6,5.55,162.5,435.01,372.8
2018,3,2,8,0,729.0,47.0,6.8,6.0,215.0,514.09,444.78
2018,3,2,8,15,778.0,51.5,6.95,6.4,269.5,573.17,497.2
2018,3,2,8,30,827.0,56.0,7.1,6.8,324.0,632.83,547.96
2018,3,2,8,45,859.5,59.5,7.2,7.15,377.0,674.53,580.97
2018,3,2,9,0,892.0,63.0,7.3,7.5,430.0,720.33,616.3
2018,3,2,9,15,915.0,64.5,7.35,7.8,478.5,755.19,642.08
2018,3,2,9,30,938.0,66.0,7.4,8.1,527.0,787.86,665.76
2018,3,2,9,45,955.0,67.0,7.4,8.4,570.5,812.84,682.94
2018,3,2,10,0,972.0,68.0,7.4,8.7,614.0,834.88,697.75
2018,3,2,10,15,983.5,69.5,7.35,9.0,651.0,850.03,707.0
2018,3,2,10,30,995.0,71.0,7.3,9.3,688.0,861.74,713.65
2018,3,2,10,45,1003.5,72.0,7.25,9.55,718.0,866.94,715.52
2018,3,2,11,0,1012.0,73.0,7.2,9.8,748.0,868.46,714.74
2018,3,2,11,15,1017.5,73.5,7.2,10.0,770.0,863.39,709.39
2018,3,2,11,30,1023.0,74.0,7.2,10.2,792.0,854.6,701.38
2018,3,2,11,45,1026.5,74.0,7.15,10.4,805.5,840.07,688.97
2018,3,2,12,0,1030.0,74.0,7.1,10.6,819.0,821.92,673.96
2018,3,2,12,15,1031.0,74.0,7.1,10.75,824.0,798.44,655.28
2018,3,2,12,30,1032.0,74.0,7.1,10.9,829.0,771.57,634.09
2018,3,2,12,45,1031.5,73.5,7.05,11.0,825.0,739.95,607.78
2018,3,2,13,0,1031.0,73.0,7.0,11.1,821.0,705.28,578.32
2018,3,2,13,15,1028.5,72.5,6.95,11.1,808.5,666.53,545.37
2018,3,2,13,30,1026.0,72.0,6.9,11.1,796.0,625.16,509.69
2018,3,2,13,45,1021.0,71.5,6.85,11.1,775.0,580.1,470.29
2018,3,2,14,0,1016.0,71.0,6.8,11.1,754.0,532.99,428.32
2018,3,2,14,15,1008.5,69.5,6.75,11.0,725.0,482.12,382.49
2018,3,2,14,30,1001.0,68.0,6.7,10.9,696.0,429.88,334.46
2018,3,2,14,45,987.0,66.5,6.6,10.75,657.5,374.45,282.99
2018,3,2,15,0,973.0,65.0,6.5,10.6,619.0,318.75,230.75
2018,3,2,15,15,957.0,64.0,6.35,10.35,576.5,263.04,178.88
2018,3,2,15,30,941.0,63.0,6.2,10.1,534.0,207.76,129.22
2018,3,2,15,45,920.0,60.5,6.1,9.9,486.0,151.4,83.56
2018,3,2,16,0,899.0,58.0,6.0,9.7,438.0,96.52,48.71
2018,3,2,16,15,867.5,56.0,5.8,9.2,386.5,45.68,35.91
2018,3,2,16,30,836.0,54.0,5.6,8.7,335.0,44.44,34.96
2018,3,2,16,45,788.0,50.5,5.4,8.25,281.0,37.65,28.84
2018,3,2,17,0,740.0,47.0,5.2,7.8,227.0,36.31,27.59
2018,3,2,17,15,662.0,42.0,5.0,7.3,174.0,33.64,24.98
2018,3,2,17,30,584.0,37.0,4.8,6.8,121.0,31.08,22.21
2018,3,2,17,45,420.5,29.0,4.65,6.3,76.5,23.27,13.78
2018,3,2,18,0,257.0,21.0,4.5,5.8,32.0,18.1,0.0
2018,3,2,18,15,128.5,10.5,4.5,5.8,16.0,10.01,0.0
2018,3,2,18,30,0.0,0.0,4.5,5.8,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,4.4,5.25,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,4.3,4.7,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,4.2,4.3,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,4.15,4.05,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,4.1,3.8,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,4.0,3.6,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.9,3.4,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.85,3.2,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,3.8,2.85,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,3.8,2.7,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,3.8,2.55,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,3.8,2.4,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,3.8,2.25,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,3.8,2.1,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,3.85,1.9,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,3.9,1.7,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.85,1.55,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.8,1.4,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.8,1.25,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.8,1.1,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.8,0.95,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.8,0.8,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.75,0.6,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.7,0.4,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.7,0.3,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.7,0.2,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.7,0.05,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.7,-0.1,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.7,-0.2,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.7,-0.3,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.7,-0.4,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.7,-0.5,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.7,-0.6,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.7,-0.7,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.7,-0.75,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.7,-0.8,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.7,-0.9,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.7,-1.05,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.7,-1.1,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.7,-1.2,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.7,-1.3,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.7,-1.35,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.7,-1.4,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,3.9,-1.05,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,4.1,-0.7,0.0,0.0,0.0
2018,3,3,6,45,132.5,10.0,4.25,-0.4,14.5,0.0,0.0
2018,3,3,7,0,265.0,20.0,4.4,-0.1,29.0,138.02,0.0
2018,3,3,7,15,437.5,28.0,4.55,0.5,74.0,267.94,200.82
2018,3,3,7,30,610.0,36.0,4.7,1.1,119.0,388.37,328.75
2018,3,3,7,45,690.5,41.5,4.9,1.7,173.5,463.93,400.98
2018,3,3,8,0,771.0,47.0,5.1,2.3,228.0,542.77,472.42
2018,3,3,8,15,818.5,50.5,5.25,2.9,283.5,601.19,523.67
2018,3,3,8,30,866.0,54.0,5.4,3.5,339.0,654.63,568.25
2018,3,3,8,45,896.5,57.5,5.5,4.1,393.0,701.33,604.29
2018,3,3,9,0,927.0,61.0,5.6,4.7,447.0,746.76,638.29
2018,3,3,9,15,946.0,62.5,5.65,5.35,495.0,779.51,661.1
2018,3,3,9,30,965.0,64.0,5.7,6.0,543.0,809.82,681.63
2018,3,3,9,45,974.5,66.5,5.7,6.6,584.5,831.3,694.92
2018,3,3,10,0,984.0,69.0,5.7,7.2,626.0,849.53,705.66
2018,3,3,10,15,995.0,70.0,5.7,7.7,663.0,863.77,713.61
2018,3,3,10,30,1006.0,71.0,5.7,8.2,700.0,874.53,719.0
2018,3,3,10,45,1013.5,72.5,5.65,8.7,730.0,879.49,719.84
2018,3,3,11,0,1021.0,74.0,5.6,9.2,760.0,880.72,718.04
2018,3,3,11,15,1026.5,75.0,5.55,9.6,782.5,876.06,712.27
2018,3,3,11,30,1032.0,76.0,5.5,10.0,805.0,867.63,703.88
2018,3,3,11,45,1034.5,76.5,5.45,10.35,818.5,852.66,690.93
2018,3,3,12,0,1037.0,77.0,5.4,10.7,832.0,834.06,675.46
2018,3,3,12,15,1035.5,77.0,5.35,10.95,835.0,808.56,655.22
2018,3,3,12,30,1034.0,77.0,5.3,11.2,838.0,779.77,632.64
2018,3,3,12,45,1029.5,77.5,5.25,11.45,832.0,746.37,605.29
2018,3,3,13,0,1025.0,78.0,5.2,11.7,826.0,710.13,574.94
2018,3,3,13,15,1022.0,78.0,5.2,11.8,813.5,671.62,542.87
2018,3,3,13,30,1019.0,78.0,5.2,11.9,801.0,630.53,508.13
2018,3,3,13,45,1013.5,77.5,5.15,12.0,780.0,585.32,469.26
2018,3,3,14,0,1008.0,77.0,5.1,12.1,759.0,538.13,427.92
2018,3,3,14,15,1000.0,76.0,5.05,12.0,730.0,487.68,383.31
2018,3,3,14,30,992.0,75.0,5.0,11.9,701.0,435.91,336.53
2018,3,3,14,45,981.0,73.5,4.95,11.85,664.5,381.66,286.73
2018,3,3,15,0,970.0,72.0,4.9,11.8,628.0,326.87,235.82
2018,3,3,15,15,955.0,70.0,4.85,11.55,585.5,270.49,184.01
2018,3,3,15,30,940.0,68.0,4.8,11.3,543.0,214.46,134.08
2018,3,3,15,45,919.0,65.5,4.7,11.05,494.5,157.95,88.37
2018,3,3,16,0,898.0,63.0,4.6,10.8,446.0,102.91,52.99
2018,3,3,16,15,867.5,60.5,4.35,10.2,394.0,49.5,39.21
2018,3,3,16,30,837.0,58.0,4.1,9.6,342.0,42.11,32.73
2018,3,3,16,45,791.5,53.5,3.9,9.0,287.5,40.04,30.95
2018,3,3,17,0,746.0,49.0,3.7,8.4,233.0,37.96,29.05
2018,3,3,17,15,670.0,43.5,3.6,7.7,179.5,34.91,26.13
2018,3,3,17,30,594.0,38.0,3.5,7.0,126.0,31.92,23.01
2018,3,3,17,45,431.5,29.5,3.35,6.3,80.0,23.59,14.29
2018,3,3,18,0,269.0,21.0,3.2,5.6,34.0,17.89,0.0
2018,3,3,18,15,134.5,10.5,3.2,5.6,17.0,10.01,0.0
2018,3,3,18,30,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.35,5.15,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.45,4.4,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.3,3.8,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.05,3.15,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.7,2.45,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.45,1.9,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.4,1.7,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,2.35,1.45,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,2.3,1.2,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,2.25,1.05,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,2.2,0.9,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.2,0.7,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.15,0.35,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.1,0.2,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.1,-0.2,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.05,-0.35,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.95,-0.65,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.9,-0.8,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.9,-0.95,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.9,-1.1,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.85,-1.25,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.8,-1.4,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.8,-1.55,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.8,-1.7,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.8,-1.8,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.8,-1.9,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.8,-2.05,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.8,-2.2,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.75,-2.3,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.7,-2.4,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.7,-2.5,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.7,-2.6,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.75,-2.7,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.8,-2.8,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.8,-2.9,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.8,-3.05,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,1.8,-3.1,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,2.1,-2.55,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2018,3,4,6,45,118.5,10.0,2.7,-1.45,15.0,0.0,0.0
2018,3,4,7,0,237.0,20.0,3.0,-0.9,30.0,126.47,0.0
2018,3,4,7,15,399.0,29.5,3.2,-0.15,74.0,262.27,202.45
2018,3,4,7,30,561.0,39.0,3.4,0.6,118.0,367.75,311.71
2018,3,4,7,45,642.0,45.5,3.6,1.35,171.5,443.7,382.64
2018,3,4,8,0,723.0,52.0,3.8,2.1,225.0,522.95,452.96
2018,3,4,8,15,772.0,56.0,3.9,2.85,279.5,581.84,503.25
2018,3,4,8,30,821.0,60.0,4.0,3.6,334.0,641.18,551.58
2018,3,4,8,45,854.0,63.0,4.1,4.35,387.0,688.17,586.9
2018,3,4,9,0,887.0,66.0,4.2,5.1,440.0,728.29,615.8
2018,3,4,9,15,912.5,68.5,4.2,5.7,490.5,766.25,642.11
2018,3,4,9,30,938.0,71.0,4.2,6.3,541.0,802.07,666.23
2018,3,4,9,45,957.5,72.5,4.2,6.9,586.5,829.57,683.65
2018,3,4,10,0,977.0,74.0,4.2,7.5,632.0,854.14,698.74
2018,3,4,10,15,988.5,75.0,4.15,8.0,669.0,868.65,706.13
2018,3,4,10,30,1000.0,76.0,4.1,8.5,706.0,879.69,711.07
2018,3,4,10,45,1008.0,77.0,4.1,9.0,736.0,884.37,711.86
2018,3,4,11,0,1016.0,78.0,4.1,9.5,766.0,885.36,710.24
2018,3,4,11,15,1018.0,79.0,4.05,9.9,786.0,877.92,702.61
2018,3,4,11,30,1020.0,80.0,4.0,10.3,806.0,866.81,692.55
