Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,11,45,1021.0,80.5,3.95,10.7,818.0,850.79,679.1
2018,3,4,12,0,1022.0,81.0,3.9,11.1,830.0,831.22,663.26
2018,3,4,12,15,1023.0,81.0,3.85,11.4,834.5,807.68,644.92
2018,3,4,12,30,1024.0,81.0,3.8,11.7,839.0,780.77,624.23
2018,3,4,12,45,1023.0,81.0,3.75,12.0,835.0,749.31,599.02
2018,3,4,13,0,1022.0,81.0,3.7,12.3,831.0,714.82,570.69
2018,3,4,13,15,1019.0,80.5,3.6,12.5,818.5,675.81,538.55
2018,3,4,13,30,1016.0,80.0,3.5,12.7,806.0,634.26,503.88
2018,3,4,13,45,1007.5,79.5,3.4,12.9,782.5,587.53,464.56
2018,3,4,14,0,999.0,79.0,3.3,13.1,759.0,539.09,423.05
2018,3,4,14,15,989.5,78.0,3.25,13.15,729.0,488.29,379.07
2018,3,4,14,30,980.0,77.0,3.2,13.2,699.0,436.34,333.05
2018,3,4,14,45,968.0,76.0,3.1,13.25,663.0,382.66,284.6
2018,3,4,15,0,956.0,75.0,3.0,13.3,627.0,328.54,235.13
2018,3,4,15,15,936.5,73.5,2.8,13.15,582.5,272.14,184.2
2018,3,4,15,30,917.0,72.0,2.6,13.0,538.0,216.57,135.43
2018,3,4,15,45,893.5,69.5,2.4,12.85,489.5,160.83,90.72
2018,3,4,16,0,870.0,67.0,2.2,12.7,441.0,106.84,55.84
2018,3,4,16,15,838.0,64.0,1.9,11.9,389.5,48.11,37.69
2018,3,4,16,30,806.0,61.0,1.6,11.1,338.0,44.32,34.54
2018,3,4,16,45,755.0,56.5,1.35,10.3,283.0,42.35,32.92
2018,3,4,17,0,704.0,52.0,1.1,9.5,228.0,40.39,31.19
2018,3,4,17,15,626.0,46.0,1.15,8.75,175.5,37.03,28.0
2018,3,4,17,30,548.0,40.0,1.2,8.0,123.0,30.77,21.97
2018,3,4,17,45,403.5,31.0,1.3,7.3,79.0,24.83,15.51
2018,3,4,18,0,259.0,22.0,1.4,6.6,35.0,18.74,0.0
2018,3,4,18,15,129.5,11.0,1.4,6.6,17.5,10.48,0.0
2018,3,4,18,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.8,5.05,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.1,3.95,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.15,3.15,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.0,2.35,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.8,1.85,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.65,1.45,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.55,1.1,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.5,0.35,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.4,-0.35,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.35,-0.65,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.3,-0.95,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-1.55,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.3,-2.05,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.5,-1.85,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.7,-1.1,0.0,0.0,0.0
2018,3,5,6,45,95.0,10.0,1.9,-0.4,14.0,9.53,0.0
2018,3,5,7,0,190.0,20.0,2.1,0.3,28.0,124.74,0.0
2018,3,5,7,15,291.0,32.5,2.2,1.1,65.0,212.93,166.72
2018,3,5,7,30,392.0,45.0,2.3,1.9,102.0,292.73,247.38
2018,3,5,7,45,542.0,49.5,2.35,2.7,162.5,398.99,342.1
2018,3,5,8,0,692.0,54.0,2.4,3.5,223.0,509.56,436.83
2018,3,5,8,15,741.0,58.5,2.4,4.15,277.0,568.32,485.4
2018,3,5,8,30,790.0,63.0,2.4,4.8,331.0,627.59,532.27
2018,3,5,8,45,736.0,80.0,2.45,5.45,359.5,633.21,534.18
2018,3,5,9,0,682.0,97.0,2.5,6.1,388.0,629.86,529.01
2018,3,5,9,15,587.5,132.5,2.4,6.5,402.5,611.43,510.36
2018,3,5,9,30,493.0,168.0,2.3,6.9,417.0,582.19,483.35
2018,3,5,9,45,476.5,189.5,2.25,7.35,446.5,596.94,492.14
2018,3,5,10,0,460.0,211.0,2.2,7.8,476.0,608.9,498.31
2018,3,5,10,15,530.5,202.0,2.1,8.1,525.0,654.33,532.02
2018,3,5,10,30,601.0,193.0,2.0,8.4,574.0,702.39,566.51
2018,3,5,10,45,644.0,187.5,1.9,8.7,612.0,726.89,582.5
2018,3,5,11,0,687.0,182.0,1.8,9.0,650.0,748.49,596.29
2018,3,5,11,15,587.0,225.5,1.65,9.3,634.0,701.84,556.89
2018,3,5,11,30,487.0,269.0,1.5,9.6,618.0,657.64,519.94
2018,3,5,11,45,534.5,256.0,1.35,9.85,645.0,668.21,526.62
2018,3,5,12,0,582.0,243.0,1.2,10.1,672.0,675.48,530.04
2018,3,5,12,15,729.5,187.5,1.1,10.3,728.5,711.34,556.22
2018,3,5,12,30,877.0,132.0,1.0,10.5,785.0,735.38,572.71
2018,3,5,12,45,785.5,167.5,0.95,10.7,750.0,681.0,529.93
2018,3,5,13,0,694.0,203.0,0.9,10.9,715.0,628.09,488.91
2018,3,5,13,15,708.0,193.0,0.75,11.0,708.5,598.77,465.29
2018,3,5,13,30,722.0,183.0,0.6,11.1,702.0,566.78,438.98
2018,3,5,13,45,682.5,189.0,0.5,11.15,669.0,519.07,401.02
2018,3,5,14,0,643.0,195.0,0.4,11.2,636.0,472.94,363.96
2018,3,5,14,15,639.5,184.0,0.35,11.25,608.0,429.28,328.57
2018,3,5,14,30,636.0,173.0,0.3,11.3,580.0,384.97,291.76
2018,3,5,14,45,752.5,135.0,0.2,11.3,591.0,356.67,263.66
2018,3,5,15,0,869.0,97.0,0.1,11.3,602.0,320.62,227.28
2018,3,5,15,15,696.5,130.5,0.25,11.3,517.0,257.69,179.3
2018,3,5,15,30,524.0,164.0,0.4,11.3,432.0,215.19,150.12
2018,3,5,15,45,522.5,146.5,0.5,11.25,393.5,169.92,113.92
2018,3,5,16,0,521.0,129.0,0.6,11.2,355.0,124.83,82.23
2018,3,5,16,15,611.0,101.5,0.65,10.55,336.0,72.44,59.61
2018,3,5,16,30,701.0,74.0,0.7,9.9,317.0,49.61,39.49
2018,3,5,16,45,679.5,66.0,0.75,9.25,270.5,45.69,36.11
2018,3,5,17,0,658.0,58.0,0.8,8.6,224.0,41.53,32.36
2018,3,5,17,15,580.0,51.0,0.9,7.7,172.5,37.89,28.94
2018,3,5,17,30,502.0,44.0,1.0,6.8,121.0,34.19,25.21
2018,3,5,17,45,364.5,33.5,1.1,5.85,78.0,27.03,17.69
2018,3,5,18,0,227.0,23.0,1.2,4.9,35.0,19.56,0.0
2018,3,5,18,15,113.5,11.5,1.2,4.9,17.5,10.96,0.0
2018,3,5,18,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.65,3.25,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.7,2.95,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.7,2.65,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.65,2.35,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.6,2.05,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.55,1.8,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.45,1.05,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.45,0.65,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.45,-0.1,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.35,0.15,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.3,0.65,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.05,1.05,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,3,6,6,15,0.0,0.0,1.5,1.35,0.0,0.0,0.0
2018,3,6,6,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,3,6,6,45,0.0,2.5,1.65,1.7,2.5,2.38,0.0
2018,3,6,7,0,0.0,5.0,1.7,1.9,5.0,4.62,0.0
2018,3,6,7,15,0.0,14.5,1.7,2.2,14.5,13.44,5.47
2018,3,6,7,30,0.0,24.0,1.7,2.5,24.0,22.26,13.84
2018,3,6,7,45,0.0,38.5,1.65,2.8,38.5,35.76,26.08
2018,3,6,8,0,0.0,53.0,1.6,3.1,53.0,49.28,38.25
2018,3,6,8,15,0.0,55.5,1.65,3.4,55.5,51.6,40.33
2018,3,6,8,30,0.0,58.0,1.7,3.7,58.0,53.92,42.3
2018,3,6,8,45,0.0,54.0,1.75,4.0,54.0,50.19,38.86
2018,3,6,9,0,0.0,50.0,1.8,4.3,50.0,46.47,35.43
2018,3,6,9,15,0.0,61.5,1.8,4.45,61.5,57.21,44.68
2018,3,6,9,30,0.0,73.0,1.8,4.6,73.0,67.95,53.84
2018,3,6,9,45,2.5,106.5,1.8,4.75,108.0,101.92,82.99
2018,3,6,10,0,5.0,140.0,1.8,4.9,143.0,136.68,112.33
2018,3,6,10,15,4.0,145.0,1.85,4.95,147.5,140.42,115.09
2018,3,6,10,30,3.0,150.0,1.9,5.0,152.0,144.17,117.94
2018,3,6,10,45,3.5,158.0,1.9,5.0,160.5,152.02,124.32
2018,3,6,11,0,4.0,166.0,1.9,5.0,169.0,159.81,130.63
2018,3,6,11,15,2.0,116.0,1.9,5.05,117.5,110.1,88.65
2018,3,6,11,30,0.0,66.0,1.9,5.1,66.0,61.53,47.32
2018,3,6,11,45,0.0,66.0,1.85,5.15,66.0,61.54,47.32
2018,3,6,12,0,0.0,66.0,1.8,5.2,66.0,61.54,47.29
2018,3,6,12,15,0.0,72.5,1.6,5.15,72.5,67.62,52.47
2018,3,6,12,30,0.0,79.0,1.4,5.1,79.0,73.7,57.64
2018,3,6,12,45,0.0,81.5,1.25,5.05,81.5,76.04,59.63
2018,3,6,13,0,0.0,84.0,1.1,5.0,84.0,78.37,61.63
2018,3,6,13,15,0.0,70.0,0.95,5.0,70.0,65.28,50.52
2018,3,6,13,30,0.0,56.0,0.8,5.0,56.0,52.19,39.4
2018,3,6,13,45,0.0,58.0,0.65,4.95,58.0,54.05,41.07
2018,3,6,14,0,0.0,60.0,0.5,4.9,60.0,55.9,42.74
2018,3,6,14,15,0.0,61.5,0.4,4.85,61.5,57.29,44.01
2018,3,6,14,30,0.0,63.0,0.3,4.8,63.0,58.68,45.3
2018,3,6,14,45,0.0,60.0,0.2,4.8,60.0,55.86,42.98
2018,3,6,15,0,0.0,57.0,0.1,4.8,57.0,53.05,40.69
2018,3,6,15,15,0.0,47.0,0.15,4.75,47.0,43.71,32.7
2018,3,6,15,30,0.0,37.0,0.2,4.7,37.0,34.39,24.66
2018,3,6,15,45,0.0,36.5,0.25,4.65,36.5,33.91,24.34
2018,3,6,16,0,0.0,36.0,0.3,4.6,36.0,33.44,24.01
2018,3,6,16,15,1.0,41.5,0.35,4.5,42.0,38.56,28.62
2018,3,6,16,30,2.0,47.0,0.4,4.4,48.0,43.67,34.98
2018,3,6,16,45,2.0,40.0,0.5,4.3,41.0,37.15,28.98
2018,3,6,17,0,2.0,33.0,0.6,4.2,34.0,30.63,22.9
2018,3,6,17,15,1.0,23.0,0.65,4.1,23.5,21.32,14.14
2018,3,6,17,30,0.0,13.0,0.7,4.0,13.0,12.04,5.38
2018,3,6,17,45,0.0,8.0,0.75,3.85,8.0,7.4,0.85
2018,3,6,18,0,0.0,3.0,0.8,3.7,3.0,2.77,0.0
2018,3,6,18,15,0.0,1.5,0.8,3.7,1.5,1.43,0.0
2018,3,6,18,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.15,3.1,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,1.05,2.45,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,2.3,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,2.15,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,1.05,2.2,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.15,2.45,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,0.85,2.75,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,3,7,6,45,2.5,2.5,1.15,3.25,2.5,3.45,0.0
2018,3,7,7,0,5.0,5.0,1.3,3.5,5.0,7.02,0.0
2018,3,7,7,15,2.5,9.5,1.5,3.8,9.5,10.06,2.76
2018,3,7,7,30,0.0,14.0,1.7,4.1,14.0,12.97,5.67
2018,3,7,7,45,0.0,31.5,1.95,4.45,31.5,29.23,20.18
2018,3,7,8,0,0.0,49.0,2.2,4.8,49.0,45.54,34.71
2018,3,7,8,15,0.0,38.5,2.5,5.25,38.5,35.74,26.05
2018,3,7,8,30,0.0,28.0,2.8,5.7,28.0,25.98,17.35
2018,3,7,8,45,1.5,63.5,3.05,6.15,64.0,60.12,47.25
2018,3,7,9,0,3.0,99.0,3.3,6.6,100.0,95.84,77.98
2018,3,7,9,15,17.0,117.0,3.6,7.1,125.5,124.13,102.3
2018,3,7,9,30,31.0,135.0,3.9,7.6,151.0,159.27,132.11
2018,3,7,9,45,88.5,149.0,4.25,8.05,199.5,228.0,191.18
2018,3,7,10,0,146.0,163.0,4.6,8.5,248.0,287.97,241.94
2018,3,7,10,15,278.0,187.0,4.65,8.8,361.5,428.48,358.83
2018,3,7,10,30,410.0,211.0,4.7,9.1,475.0,569.62,471.84
2018,3,7,10,45,424.0,211.5,4.8,9.4,495.0,577.17,476.38
2018,3,7,11,0,438.0,212.0,4.9,9.7,515.0,582.98,480.14
2018,3,7,11,15,432.0,215.5,4.9,9.8,521.5,574.28,472.21
2018,3,7,11,30,426.0,219.0,4.9,9.9,528.0,563.97,463.13
2018,3,7,11,45,464.5,202.5,4.9,10.05,544.5,565.82,464.73
2018,3,7,12,0,503.0,186.0,4.9,10.2,561.0,568.28,466.58
2018,3,7,12,15,725.0,146.0,4.95,10.25,690.5,671.94,549.85
2018,3,7,12,30,947.0,106.0,5.0,10.3,820.0,763.17,620.74
2018,3,7,12,45,840.0,142.5,5.05,10.35,773.5,698.97,568.22
2018,3,7,13,0,733.0,179.0,5.1,10.4,727.0,635.19,516.39
2018,3,7,13,15,853.0,137.0,5.15,10.35,764.5,639.51,519.89
2018,3,7,13,30,973.0,95.0,5.2,10.3,802.0,634.39,514.65
2018,3,7,13,45,968.5,93.5,5.25,10.25,781.5,590.07,477.02
2018,3,7,14,0,964.0,92.0,5.3,10.2,761.0,543.84,437.01
2018,3,7,14,15,956.5,90.5,5.25,10.0,732.0,494.58,393.56
2018,3,7,14,30,949.0,89.0,5.2,9.8,703.0,444.08,347.98
2018,3,7,14,45,938.5,86.5,5.15,9.65,667.0,390.7,299.01
2018,3,7,15,0,928.0,84.0,5.1,9.5,631.0,336.83,248.85
2018,3,7,15,15,912.5,82.0,5.0,9.2,588.5,281.95,197.98
2018,3,7,15,30,897.0,80.0,4.9,8.9,546.0,227.53,148.68
2018,3,7,15,45,879.0,76.5,4.75,8.6,499.5,166.22,97.19
2018,3,7,16,0,861.0,73.0,4.6,8.3,453.0,112.15,59.44
2018,3,7,16,15,830.0,69.5,4.3,7.8,401.0,59.47,38.03
2018,3,7,16,30,799.0,66.0,4.0,7.3,349.0,47.95,38.34
2018,3,7,16,45,751.5,61.5,3.7,6.8,294.5,46.18,36.86
2018,3,7,17,0,704.0,57.0,3.4,6.3,240.0,44.44,35.29
2018,3,7,17,15,626.5,51.0,3.05,5.5,186.5,37.64,28.97
2018,3,7,17,30,549.0,45.0,2.7,4.7,133.0,34.81,26.04
2018,3,7,17,45,407.0,35.0,2.35,3.95,87.0,28.15,19.08
2018,3,7,18,0,265.0,25.0,2.0,3.2,41.0,21.26,2.1
2018,3,7,18,15,132.5,12.5,2.0,3.2,20.5,11.91,0.0
2018,3,7,18,30,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.95,2.7,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,2.0,1.25,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,2.0,0.95,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,2.0,0.8,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.95,0.6,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.9,0.4,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.8,0.2,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.65,-0.25,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.5,-0.75,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.35,-1.2,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,-1.65,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.1,-2.05,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.05,-2.35,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,-2.65,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,-3.1,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.0,-3.45,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.05,-3.75,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.15,-3.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.2,-3.55,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.0,1.45,-2.7,0.0,0.0,0.0
2018,3,8,6,30,0.0,0.0,1.7,-1.9,0.0,0.0,0.0
2018,3,8,6,45,0.0,5.0,1.95,-1.15,5.0,4.77,0.0
2018,3,8,7,0,0.0,10.0,2.2,-0.4,10.0,9.26,0.0
2018,3,8,7,15,0.0,23.0,2.3,0.35,23.0,21.35,12.5
2018,3,8,7,30,0.0,36.0,2.4,1.1,36.0,33.45,23.84
2018,3,8,7,45,0.5,56.0,2.5,1.85,56.0,54.43,42.78
2018,3,8,8,0,1.0,76.0,2.6,2.6,76.0,75.27,61.36
2018,3,8,8,15,33.0,108.0,2.65,3.05,119.5,138.42,117.56
2018,3,8,8,30,65.0,140.0,2.7,3.5,163.0,197.2,168.77
2018,3,8,8,45,194.0,154.0,2.8,3.9,237.0,314.39,270.87
2018,3,8,9,0,323.0,168.0,2.9,4.3,311.0,438.73,375.11
2018,3,8,9,15,583.5,133.0,2.9,4.5,424.0,616.95,521.63
2018,3,8,9,30,844.0,98.0,2.9,4.7,537.0,782.98,648.69
2018,3,8,9,45,810.0,113.5,2.95,4.9,562.0,782.57,645.04
2018,3,8,10,0,776.0,129.0,3.0,5.1,587.0,781.93,642.81
2018,3,8,10,15,563.5,145.0,3.05,5.35,488.0,630.82,524.37
2018,3,8,10,30,351.0,161.0,3.1,5.6,389.0,469.41,393.09
2018,3,8,10,45,262.0,220.0,3.15,5.8,394.0,446.76,371.85
2018,3,8,11,0,173.0,279.0,3.2,6.0,399.0,423.95,349.79
2018,3,8,11,15,151.5,305.0,3.3,6.1,412.5,428.88,352.38
2018,3,8,11,30,130.0,331.0,3.4,6.2,426.0,432.92,354.22
2018,3,8,11,45,101.0,310.0,3.45,6.3,384.5,383.94,314.22
2018,3,8,12,0,72.0,289.0,3.5,6.4,343.0,330.77,270.8
2018,3,8,12,15,64.5,286.0,3.6,6.55,334.5,318.62,260.71
2018,3,8,12,30,57.0,283.0,3.7,6.7,326.0,306.73,250.72
2018,3,8,12,45,33.5,250.5,3.75,6.85,276.0,257.07,209.78
2018,3,8,13,0,10.0,218.0,3.8,7.0,226.0,208.77,169.77
2018,3,8,13,15,33.0,244.5,3.9,7.05,269.0,245.59,200.52
2018,3,8,13,30,56.0,271.0,4.0,7.1,312.0,279.04,227.99
2018,3,8,13,45,99.0,289.0,4.05,7.15,359.0,311.21,254.25
2018,3,8,14,0,142.0,307.0,4.1,7.2,406.0,338.91,276.29
2018,3,8,14,15,324.5,266.0,4.1,7.2,480.5,370.38,300.31
2018,3,8,14,30,507.0,225.0,4.1,7.2,555.0,384.47,307.6
2018,3,8,14,45,324.5,224.0,4.1,7.15,431.0,297.22,237.16
2018,3,8,15,0,142.0,223.0,4.1,7.1,307.0,229.33,184.44
2018,3,8,15,15,106.5,201.5,4.05,7.0,262.0,193.72,155.54
2018,3,8,15,30,71.0,180.0,4.0,6.9,217.0,167.54,134.92
2018,3,8,15,45,149.5,175.5,3.95,6.8,244.5,161.59,126.67
2018,3,8,16,0,228.0,171.0,3.9,6.7,272.0,145.04,111.18
2018,3,8,16,15,199.5,155.0,3.65,6.35,236.0,123.39,99.36
2018,3,8,16,30,171.0,139.0,3.4,6.0,200.0,108.12,93.29
2018,3,8,16,45,136.0,119.5,3.2,5.7,163.5,94.27,80.96
2018,3,8,17,0,101.0,100.0,3.0,5.4,127.0,80.01,67.99
2018,3,8,17,15,69.0,78.0,2.95,4.9,94.5,63.64,52.84
2018,3,8,17,30,37.0,56.0,2.9,4.4,62.0,48.56,38.57
2018,3,8,17,45,30.5,37.0,2.9,3.9,41.0,32.75,23.24
2018,3,8,18,0,24.0,18.0,2.9,3.4,20.0,15.97,1.85
2018,3,8,18,15,12.0,9.0,2.9,3.4,10.0,8.58,0.0
2018,3,8,18,30,0.0,0.0,2.9,3.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,3.1,2.8,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,3.3,2.2,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,3.25,1.85,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,3.1,1.15,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,3.0,0.8,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.75,0.35,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.1,-0.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.95,-1.2,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.65,-1.85,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.5,-2.2,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.45,-2.4,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.35,-2.8,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.3,-3.15,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.3,-3.3,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.25,-3.45,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,-3.75,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,-3.9,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.1,-4.1,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.1,-4.15,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.1,-4.2,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.1,-4.25,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.1,-4.3,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.15,-4.3,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.25,-4.3,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.3,-4.25,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.3,-4.15,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.3,-4.1,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.0,1.55,-3.35,0.0,0.0,0.0
2018,3,9,6,30,0.0,0.0,1.8,-2.6,0.0,0.0,0.0
2018,3,9,6,45,135.0,13.0,2.05,-1.9,21.5,70.95,0.0
2018,3,9,7,0,270.0,26.0,2.3,-1.2,43.0,178.54,78.17
2018,3,9,7,15,408.5,36.5,2.55,-0.55,90.0,283.69,235.16
2018,3,9,7,30,547.0,47.0,2.8,0.1,137.0,389.06,333.72
2018,3,9,7,45,624.0,54.0,3.0,0.75,191.5,463.11,401.26
2018,3,9,8,0,701.0,61.0,3.2,1.4,246.0,540.86,468.97
2018,3,9,8,15,745.5,65.5,3.25,1.85,299.5,592.98,512.89
2018,3,9,8,30,790.0,70.0,3.3,2.3,353.0,650.15,558.33
2018,3,9,8,45,820.5,73.5,3.35,2.75,405.0,695.81,592.33
2018,3,9,9,0,851.0,77.0,3.4,3.2,457.0,740.13,624.43
2018,3,9,9,15,874.0,79.5,3.4,3.6,505.5,775.85,649.08
2018,3,9,9,30,897.0,82.0,3.4,4.0,554.0,803.34,667.09
2018,3,9,9,45,914.0,84.5,3.4,4.4,597.5,829.53,684.0
2018,3,9,10,0,931.0,87.0,3.4,4.8,641.0,852.82,698.62
2018,3,9,10,15,942.5,88.5,3.4,5.15,677.5,867.4,706.88
2018,3,9,10,30,954.0,90.0,3.4,5.5,714.0,878.64,712.82
2018,3,9,10,45,962.5,91.5,3.4,5.9,743.5,883.98,714.42
2018,3,9,11,0,971.0,93.0,3.4,6.3,773.0,885.74,713.61
2018,3,9,11,15,975.0,94.0,3.4,6.65,793.5,879.75,707.45
2018,3,9,11,30,979.0,95.0,3.4,7.0,814.0,870.18,698.91
2018,3,9,11,45,980.0,95.5,3.4,7.3,825.5,854.23,686.03
2018,3,9,12,0,981.0,96.0,3.4,7.6,837.0,834.89,670.84
2018,3,9,12,15,982.0,96.0,3.45,7.9,841.5,811.71,653.23
2018,3,9,12,30,983.0,96.0,3.5,8.2,846.0,785.31,633.31
2018,3,9,12,45,980.0,96.0,3.55,8.45,840.0,753.1,608.44
2018,3,9,13,0,977.0,96.0,3.6,8.7,834.0,718.14,580.22
2018,3,9,13,15,973.0,95.0,3.65,8.9,820.5,679.04,548.47
2018,3,9,13,30,969.0,94.0,3.7,9.1,807.0,637.62,514.26
2018,3,9,13,45,962.5,93.0,3.75,9.3,785.0,592.74,476.57
2018,3,9,14,0,956.0,92.0,3.8,9.5,763.0,546.11,436.57
2018,3,9,14,15,945.0,91.0,3.8,9.6,732.5,495.97,392.85
2018,3,9,14,30,934.0,90.0,3.8,9.7,702.0,444.93,347.31
2018,3,9,14,45,920.5,89.0,3.8,9.75,665.5,392.36,299.6
2018,3,9,15,0,907.0,88.0,3.8,9.8,629.0,339.59,250.94
2018,3,9,15,15,888.5,85.5,3.7,9.7,585.5,284.45,200.38
2018,3,9,15,30,870.0,83.0,3.6,9.6,542.0,224.28,146.65
2018,3,9,15,45,845.5,80.5,3.5,9.5,494.0,170.08,101.2
2018,3,9,16,0,821.0,78.0,3.4,9.4,446.0,117.98,64.3
2018,3,9,16,15,788.0,74.0,3.0,8.8,394.0,66.83,41.3
2018,3,9,16,30,755.0,70.0,2.6,8.2,342.0,50.79,40.79
2018,3,9,16,45,706.0,65.5,2.2,7.55,289.0,49.19,39.52
2018,3,9,17,0,657.0,61.0,1.8,6.9,236.0,43.32,34.23
2018,3,9,17,15,574.5,55.0,1.75,6.0,183.5,40.65,31.72
2018,3,9,17,30,492.0,49.0,1.7,5.1,131.0,38.04,29.02
2018,3,9,17,45,353.5,38.0,1.6,4.2,86.0,30.62,21.48
2018,3,9,18,0,215.0,27.0,1.5,3.3,41.0,21.48,6.25
2018,3,9,18,15,107.5,13.5,1.5,3.3,20.5,12.87,0.0
2018,3,9,18,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.05,2.45,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.0,1.95,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.95,1.75,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.9,1.65,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.9,1.55,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.9,1.35,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.9,1.25,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.95,1.1,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,0.85,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,10,6,15,2.0,0.5,1.0,1.1,0.5,0.0,0.0
2018,3,10,6,30,4.0,1.0,1.0,1.4,1.0,0.0,0.0
2018,3,10,6,45,4.0,8.0,1.0,1.75,8.0,9.38,0.0
2018,3,10,7,0,4.0,15.0,1.0,2.1,15.0,15.83,3.56
2018,3,10,7,15,2.0,25.5,1.1,2.45,25.5,24.72,15.56
2018,3,10,7,30,0.0,36.0,1.2,2.8,36.0,33.44,23.81
2018,3,10,7,45,0.0,44.5,1.35,3.2,44.5,41.35,31.1
2018,3,10,8,0,0.0,53.0,1.5,3.6,53.0,49.27,38.22
2018,3,10,8,15,0.0,69.5,1.4,4.05,69.5,65.28,52.29
2018,3,10,8,30,0.0,86.0,1.3,4.5,86.0,81.6,66.38
2018,3,10,8,45,8.0,118.5,1.2,5.0,122.0,120.63,100.03
2018,3,10,9,0,16.0,151.0,1.1,5.5,158.0,160.03,133.17
2018,3,10,9,15,10.5,142.5,1.15,6.25,147.5,145.41,119.8
2018,3,10,9,30,5.0,134.0,1.2,7.0,137.0,131.57,107.35
2018,3,10,9,45,2.5,126.0,1.25,7.8,127.5,121.09,97.89
2018,3,10,10,0,0.0,118.0,1.3,8.6,118.0,110.93,88.78
2018,3,10,10,15,4.5,159.5,1.4,9.25,162.5,155.06,125.2
2018,3,10,10,30,9.0,201.0,1.5,9.9,207.0,199.32,160.85
2018,3,10,10,45,12.5,204.5,1.6,10.5,213.0,204.84,164.71
2018,3,10,11,0,16.0,208.0,1.7,11.1,219.0,210.34,168.69
2018,3,10,11,15,15.5,221.5,1.9,11.6,232.5,222.28,177.8
2018,3,10,11,30,15.0,235.0,2.1,12.1,246.0,234.05,186.72
2018,3,10,11,45,15.5,242.0,2.3,12.6,253.5,240.17,191.17
2018,3,10,12,0,16.0,249.0,2.5,13.1,261.0,246.14,195.53
2018,3,10,12,15,72.0,307.0,2.65,13.35,362.0,344.58,274.07
2018,3,10,12,30,128.0,365.0,2.8,13.6,463.0,437.57,345.98
2018,3,10,12,45,116.0,358.0,2.9,13.9,446.5,414.79,327.48
2018,3,10,13,0,104.0,351.0,3.0,14.2,430.0,391.33,308.97
2018,3,10,13,15,136.5,352.5,3.1,14.35,454.5,405.54,320.28
2018,3,10,13,30,169.0,354.0,3.2,14.5,479.0,415.56,327.94
2018,3,10,13,45,183.0,343.0,3.3,14.65,475.0,402.11,317.23
2018,3,10,14,0,197.0,332.0,3.4,14.8,471.0,387.28,305.28
2018,3,10,14,15,146.0,315.0,3.35,14.75,416.0,337.55,266.19
2018,3,10,14,30,95.0,298.0,3.3,14.7,361.0,296.61,234.22
2018,3,10,14,45,152.0,281.0,3.25,14.65,375.0,289.77,227.67
2018,3,10,15,0,209.0,264.0,3.2,14.6,389.0,281.33,218.76
2018,3,10,15,15,231.5,246.5,2.95,14.3,376.5,258.31,198.61
2018,3,10,15,30,254.0,229.0,2.7,14.0,364.0,226.86,171.56
2018,3,10,15,45,200.0,207.0,2.5,13.7,307.5,191.64,145.38
2018,3,10,16,0,146.0,185.0,2.3,13.4,251.0,156.5,120.4
2018,3,10,16,15,73.0,141.5,2.0,12.85,174.5,119.45,94.64
2018,3,10,16,30,0.0,98.0,1.7,12.3,98.0,88.34,73.48
2018,3,10,16,45,2.0,81.0,1.4,11.75,81.5,73.68,60.74
2018,3,10,17,0,4.0,64.0,1.1,11.2,65.0,58.84,47.57
2018,3,10,17,15,6.0,53.0,1.1,10.85,54.0,48.84,38.46
2018,3,10,17,30,8.0,42.0,1.1,10.5,43.0,38.76,29.06
2018,3,10,17,45,5.0,28.5,1.1,10.1,29.0,26.48,17.44
2018,3,10,18,0,2.0,15.0,1.1,9.7,15.0,13.91,2.77
2018,3,10,18,15,2.0,8.0,1.1,9.7,8.0,7.63,0.0
2018,3,10,18,30,2.0,1.0,1.1,9.7,1.0,0.0,0.0
2018,3,10,18,45,1.0,0.5,1.05,9.6,0.5,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.5,8.45,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.65,6.4,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.75,6.2,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.8,6.05,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,3,11,6,15,0.5,0.5,2.95,5.95,0.5,0.0,0.0
2018,3,11,6,30,1.0,1.0,3.1,5.9,1.0,0.0,0.0
2018,3,11,6,45,1.0,6.5,3.2,5.85,6.5,6.64,0.0
2018,3,11,7,0,1.0,12.0,3.3,5.8,12.0,11.6,1.88
2018,3,11,7,15,0.5,20.0,3.3,5.8,20.0,18.81,10.34
2018,3,11,7,30,0.0,28.0,3.3,5.8,28.0,25.98,17.01
2018,3,11,7,45,0.0,37.0,3.35,5.8,37.0,34.35,24.62
2018,3,11,8,0,0.0,46.0,3.4,5.8,46.0,42.73,32.12
2018,3,11,8,15,0.0,47.5,3.45,5.8,47.5,44.13,33.35
2018,3,11,8,30,0.0,49.0,3.5,5.8,49.0,45.53,34.52
2018,3,11,8,45,0.0,55.5,3.55,5.85,55.5,51.6,39.72
2018,3,11,9,0,0.0,62.0,3.6,5.9,62.0,57.67,44.87
2018,3,11,9,15,0.0,72.5,3.65,5.95,72.5,67.48,53.21
2018,3,11,9,30,0.0,83.0,3.7,6.0,83.0,77.31,61.5
2018,3,11,9,45,0.0,93.5,3.7,6.05,93.5,87.23,69.82
2018,3,11,10,0,0.0,104.0,3.7,6.1,104.0,97.31,78.22
2018,3,11,10,15,0.0,109.5,3.7,6.1,109.5,102.54,82.47
2018,3,11,10,30,0.0,115.0,3.7,6.1,115.0,107.75,86.72
2018,3,11,10,45,0.0,99.5,3.65,6.15,99.5,92.91,73.96
2018,3,11,11,0,0.0,84.0,3.6,6.2,84.0,78.35,61.49
2018,3,11,11,15,0.0,92.0,3.6,6.25,92.0,85.85,67.77
2018,3,11,11,30,0.0,100.0,3.6,6.3,100.0,93.39,74.06
2018,3,11,11,45,0.0,106.0,3.55,6.35,106.0,99.03,78.74
2018,3,11,12,0,0.0,112.0,3.5,6.4,112.0,104.65,83.4
2018,3,11,12,15,0.5,123.0,3.5,6.45,123.5,115.28,92.3
2018,3,11,12,30,1.0,134.0,3.5,6.5,135.0,125.82,101.1
2018,3,11,12,45,0.5,119.5,3.45,6.55,120.0,111.84,89.35
2018,3,11,13,0,0.0,105.0,3.4,6.6,105.0,97.97,77.7
2018,3,11,13,15,0.0,95.0,3.35,6.6,95.0,88.66,69.91
2018,3,11,13,30,0.0,85.0,3.3,6.6,85.0,79.31,62.07
2018,3,11,13,45,0.0,83.5,3.25,6.55,83.5,77.89,60.95
2018,3,11,14,0,0.0,82.0,3.2,6.5,82.0,76.48,59.84
2018,3,11,14,15,0.0,72.0,3.15,6.45,72.0,67.11,51.98
2018,3,11,14,30,0.0,62.0,3.1,6.4,62.0,57.76,44.09
2018,3,11,14,45,0.0,57.5,3.05,6.35,57.5,53.54,40.59
2018,3,11,15,0,0.0,53.0,3.0,6.3,53.0,49.33,37.07
2018,3,11,15,15,0.0,48.5,2.9,6.2,48.5,45.12,33.56
2018,3,11,15,30,0.0,44.0,2.8,6.1,44.0,40.91,30.03
2018,3,11,15,45,0.0,37.5,2.65,6.0,37.5,34.85,24.86
2018,3,11,16,0,0.0,31.0,2.5,5.9,31.0,28.79,19.66
2018,3,11,16,15,0.0,25.5,2.5,5.8,25.5,23.67,15.23
2018,3,11,16,30,0.0,20.0,2.5,5.7,20.0,18.55,11.52
2018,3,11,16,45,0.0,15.5,2.45,5.6,15.5,14.37,7.68
2018,3,11,17,0,0.0,11.0,2.4,5.5,11.0,10.19,3.8
2018,3,11,17,15,0.0,9.0,2.45,5.4,9.0,8.33,2.05
2018,3,11,17,30,0.0,7.0,2.5,5.3,7.0,6.48,0.27
2018,3,11,17,45,0.0,6.0,2.5,5.2,6.0,5.55,0.0
2018,3,11,18,0,0.0,5.0,2.5,5.1,5.0,4.62,0.0
2018,3,11,18,15,0.0,3.0,2.5,5.1,3.0,2.86,0.0
2018,3,11,18,30,0.0,1.0,2.5,5.1,1.0,0.0,0.0
2018,3,11,18,45,0.0,0.5,2.55,5.0,0.5,0.0,0.0
2018,3,11,19,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,2.6,4.85,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,2.65,4.75,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,2.65,4.65,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,2.55,4.55,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.45,4.35,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.4,4.15,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.55,3.8,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.7,3.55,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.8,2.85,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.85,2.6,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.9,2.35,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,2.2,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,1.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.0,1.7,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.0,1.6,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.0,1.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.1,1.35,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.2,1.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.3,1.2,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.4,1.1,0.0,0.0,0.0
2018,3,12,6,15,0.0,0.0,3.45,1.1,0.0,0.0,0.0
2018,3,12,6,30,0.0,0.0,3.5,1.1,0.0,0.0,0.0
2018,3,12,6,45,0.0,2.0,3.6,1.05,2.0,1.91,0.0
2018,3,12,7,0,0.0,4.0,3.7,1.0,4.0,3.7,0.0
2018,3,12,7,15,0.0,5.5,3.8,1.0,5.5,5.09,0.0
2018,3,12,7,30,0.0,7.0,3.9,1.0,7.0,6.48,0.1
2018,3,12,7,45,0.0,9.5,3.95,1.0,9.5,8.79,2.24
2018,3,12,8,0,0.0,12.0,4.0,1.0,12.0,11.12,4.36
2018,3,12,8,15,0.0,17.5,4.05,1.05,17.5,16.22,8.96
2018,3,12,8,30,0.0,23.0,4.1,1.1,23.0,21.34,13.52
2018,3,12,8,45,0.0,25.5,4.2,1.15,25.5,23.67,15.54
2018,3,12,9,0,0.0,28.0,4.3,1.2,28.0,26.0,17.55
2018,3,12,9,15,0.0,37.5,4.35,1.25,37.5,34.85,25.33
2018,3,12,9,30,0.0,47.0,4.4,1.3,47.0,43.71,33.06
2018,3,12,9,45,0.0,55.0,4.45,1.35,55.0,51.18,39.51
2018,3,12,10,0,0.0,63.0,4.5,1.4,63.0,58.66,45.94
2018,3,12,10,15,0.0,58.5,4.5,1.45,58.5,54.48,42.16
2018,3,12,10,30,0.0,54.0,4.5,1.5,54.0,50.29,38.41
2018,3,12,10,45,1.5,94.0,4.55,1.55,95.0,88.92,71.91
2018,3,12,11,0,3.0,134.0,4.6,1.6,136.0,128.21,105.59
2018,3,12,11,15,1.5,101.5,4.6,1.65,102.5,96.02,77.73
2018,3,12,11,30,0.0,69.0,4.6,1.7,69.0,64.35,50.31
2018,3,12,11,45,0.0,69.0,4.6,1.8,69.0,64.36,50.27
2018,3,12,12,0,0.0,69.0,4.6,1.9,69.0,64.37,50.23
2018,3,12,12,15,0.0,74.0,4.6,1.95,74.0,69.05,54.24
2018,3,12,12,30,0.0,79.0,4.6,2.0,79.0,73.73,58.25
2018,3,12,12,45,0.0,84.0,4.6,2.05,84.0,78.4,62.26
2018,3,12,13,0,0.0,89.0,4.6,2.1,89.0,83.08,66.29
2018,3,12,13,15,0.0,84.0,4.55,2.15,84.0,78.39,62.28
2018,3,12,13,30,0.0,79.0,4.5,2.2,79.0,73.7,58.29
2018,3,12,13,45,0.0,77.0,4.45,2.25,77.0,71.82,56.72
2018,3,12,14,0,0.0,75.0,4.4,2.3,75.0,69.93,55.15
2018,3,12,14,15,0.0,73.5,4.25,2.3,73.5,68.52,54.02
2018,3,12,14,30,0.0,72.0,4.1,2.3,72.0,67.1,52.89
2018,3,12,14,45,0.0,75.0,4.0,2.3,75.0,69.88,55.42
2018,3,12,15,0,0.0,78.0,3.9,2.3,78.0,72.67,57.97
2018,3,12,15,15,0.0,85.0,3.7,2.35,85.0,79.19,63.8
2018,3,12,15,30,0.0,92.0,3.5,2.4,92.0,85.57,69.52
2018,3,12,15,45,1.0,85.5,3.3,2.45,86.0,79.77,64.6
2018,3,12,16,0,2.0,79.0,3.1,2.5,80.0,73.72,59.46
2018,3,12,16,15,1.0,53.0,2.85,2.55,53.5,49.29,38.17
2018,3,12,16,30,0.0,27.0,2.6,2.6,27.0,25.05,17.76
2018,3,12,16,45,0.0,29.5,2.4,2.6,29.5,27.37,19.98
2018,3,12,17,0,0.0,32.0,2.2,2.6,32.0,29.69,22.15
2018,3,12,17,15,0.0,26.0,2.1,2.3,26.0,24.11,16.87
2018,3,12,17,30,0.0,20.0,2.0,2.0,20.0,18.54,11.51
2018,3,12,17,45,0.0,12.0,1.9,1.65,12.0,11.11,4.4
2018,3,12,18,0,0.0,4.0,1.8,1.3,4.0,3.7,0.0
2018,3,12,18,15,0.0,2.0,1.8,1.3,2.0,1.91,0.0
2018,3,12,18,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.1,1.15,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.45,0.85,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.5,0.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.6,0.6,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.75,0.35,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.8,0.2,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.8,0.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.8,-0.1,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.8,-0.2,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.75,-0.3,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.7,-0.4,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.7,-0.45,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.65,-0.55,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.6,-0.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.55,-0.65,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,-0.7,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.45,-0.8,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.4,-0.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.35,-0.95,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.3,-1.1,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.35,-1.2,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.4,-1.2,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.4,-1.25,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.4,-1.35,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.4,-1.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.3,-1.55,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.2,-1.7,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.15,-1.8,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.1,-1.9,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.05,-2.05,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.0,-2.2,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.95,-2.35,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.9,-2.5,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.9,-2.55,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.9,-2.6,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.9,-2.65,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.9,-2.7,0.0,0.0,0.0
2018,3,13,6,15,11.5,2.0,2.05,-2.0,1.5,0.0,0.0
2018,3,13,6,30,23.0,4.0,2.2,-1.3,3.0,0.0,0.0
2018,3,13,6,45,171.5,19.0,2.4,-0.6,31.5,95.36,0.0
2018,3,13,7,0,320.0,34.0,2.6,0.1,60.0,222.85,162.28
2018,3,13,7,15,381.0,47.0,2.8,0.65,101.0,286.91,242.03
2018,3,13,7,30,442.0,60.0,3.0,1.2,142.0,352.66,304.32
2018,3,13,7,45,570.5,67.5,3.2,1.75,208.0,457.38,396.98
2018,3,13,8,0,699.0,75.0,3.4,2.3,274.0,569.08,491.94
2018,3,13,8,15,746.5,81.5,3.5,2.65,331.5,630.66,542.48
2018,3,13,8,30,794.0,88.0,3.6,3.0,389.0,692.65,591.27
2018,3,13,8,45,822.0,94.5,3.65,3.4,443.0,740.17,626.15
2018,3,13,9,0,850.0,101.0,3.7,3.8,497.0,781.75,655.64
2018,3,13,9,15,845.0,106.0,3.7,4.15,533.0,798.74,665.64
2018,3,13,9,30,840.0,111.0,3.7,4.5,569.0,812.37,673.2
2018,3,13,9,45,758.0,133.5,3.7,4.8,570.5,784.02,648.98
2018,3,13,10,0,676.0,156.0,3.7,5.1,572.0,746.16,617.94
2018,3,13,10,15,780.5,143.0,3.75,5.45,649.0,818.89,671.66
2018,3,13,10,30,885.0,130.0,3.8,5.8,726.0,886.27,719.56
2018,3,13,10,45,899.5,133.0,3.8,6.1,760.0,897.3,725.19
2018,3,13,11,0,914.0,136.0,3.8,6.4,794.0,904.79,728.8
2018,3,13,11,15,928.5,140.5,3.8,6.65,824.5,910.15,731.15
2018,3,13,11,30,943.0,145.0,3.8,6.9,855.0,911.69,730.88
2018,3,13,11,45,922.0,147.5,3.85,7.15,851.0,879.57,706.49
2018,3,13,12,0,901.0,150.0,3.9,7.4,847.0,844.92,680.48
2018,3,13,12,15,901.5,148.0,3.9,7.55,848.5,819.54,661.35
2018,3,13,12,30,902.0,146.0,3.9,7.7,850.0,791.24,639.46
2018,3,13,12,45,892.5,141.5,3.95,7.85,834.5,750.92,608.04
2018,3,13,13,0,883.0,137.0,4.0,8.0,819.0,708.63,574.71
2018,3,13,13,15,912.5,139.5,4.0,8.05,834.5,695.1,562.68
2018,3,13,13,30,942.0,142.0,4.0,8.1,850.0,676.89,546.34
2018,3,13,13,45,931.5,138.0,4.0,8.2,822.5,626.6,504.81
2018,3,13,14,0,921.0,134.0,4.0,8.3,795.0,575.12,461.6
2018,3,13,14,15,901.0,125.0,3.95,8.25,751.0,513.99,410.04
2018,3,13,14,30,881.0,116.0,3.9,8.2,707.0,453.14,357.49
2018,3,13,14,45,887.5,120.0,3.85,8.15,689.0,413.39,319.99
2018,3,13,15,0,894.0,124.0,3.8,8.1,671.0,371.6,279.85
2018,3,13,15,15,871.5,121.0,3.7,8.0,624.5,314.73,228.03
2018,3,13,15,30,849.0,118.0,3.6,7.9,578.0,259.36,178.19
2018,3,13,15,45,818.5,112.0,3.5,7.75,524.0,195.98,124.59
2018,3,13,16,0,788.0,106.0,3.4,7.6,470.0,141.13,83.71
2018,3,13,16,15,681.0,108.5,3.0,7.15,398.0,93.71,61.61
2018,3,13,16,30,574.0,111.0,2.6,6.7,326.0,77.24,65.06
2018,3,13,16,45,470.5,100.5,2.2,6.25,259.5,71.03,59.65
2018,3,13,17,0,367.0,90.0,1.8,5.8,193.0,65.01,54.26
2018,3,13,17,15,379.0,76.5,1.65,5.1,163.0,56.69,46.6
2018,3,13,17,30,391.0,63.0,1.5,4.4,133.0,47.9,38.23
2018,3,13,17,45,229.0,45.5,1.3,3.65,83.0,35.17,25.95
2018,3,13,18,0,67.0,28.0,1.1,2.9,33.0,23.06,11.62
2018,3,13,18,15,39.0,15.0,1.1,2.9,17.5,14.3,0.0
2018,3,13,18,30,11.0,2.0,1.1,2.9,2.0,0.0,0.0
2018,3,13,18,45,5.5,1.0,1.1,2.5,1.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.15,1.05,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.25,0.95,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.35,0.8,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.45,0.65,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.65,0.25,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.7,-0.25,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.65,-0.8,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.55,-1.2,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.5,-1.55,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.45,-1.85,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.4,-2.15,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.4,-2.3,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.4,-2.45,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.4,-2.65,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.4,-2.7,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.45,-2.75,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.5,-2.8,0.0,0.0,0.0
2018,3,14,6,15,7.0,2.0,1.7,-2.35,2.0,0.0,0.0
2018,3,14,6,30,14.0,4.0,1.9,-1.9,4.0,0.0,0.0
2018,3,14,6,45,64.5,18.5,2.15,-1.45,23.5,46.97,0.0
2018,3,14,7,0,115.0,33.0,2.4,-1.0,43.0,117.45,87.45
2018,3,14,7,15,212.0,48.0,2.7,-0.55,82.5,199.88,169.53
2018,3,14,7,30,309.0,63.0,3.0,-0.1,122.0,280.46,243.97
2018,3,14,7,45,427.5,73.5,3.3,0.4,182.0,375.51,329.35
2018,3,14,8,0,546.0,84.0,3.6,0.9,242.0,482.33,422.02
2018,3,14,8,15,667.0,81.5,3.8,1.2,311.5,579.42,504.28
2018,3,14,8,30,788.0,79.0,4.0,1.5,381.0,676.76,583.48
2018,3,14,8,45,821.5,82.0,4.2,1.75,434.5,724.57,620.16
2018,3,14,9,0,855.0,85.0,4.4,2.0,488.0,771.08,655.48
2018,3,14,9,15,878.5,87.0,4.5,2.2,536.5,806.93,681.51
2018,3,14,9,30,902.0,89.0,4.6,2.4,585.0,840.45,705.56
2018,3,14,9,45,857.5,105.0,4.65,2.55,605.0,832.15,697.0
2018,3,14,10,0,813.0,121.0,4.7,2.7,625.0,819.0,685.15
2018,3,14,10,15,643.5,178.5,4.8,2.85,591.0,746.95,627.15
2018,3,14,10,30,474.0,236.0,4.9,3.0,557.0,660.73,554.31
2018,3,14,10,45,584.5,212.0,4.95,3.1,624.0,726.04,607.76
2018,3,14,11,0,695.0,188.0,5.0,3.2,691.0,785.61,655.25
2018,3,14,11,15,748.5,175.0,5.0,3.35,730.5,805.64,669.65
2018,3,14,11,30,802.0,162.0,5.0,3.5,770.0,819.23,679.02
2018,3,14,11,45,808.0,166.5,5.05,3.6,787.0,812.17,673.06
2018,3,14,12,0,814.0,171.0,5.1,3.7,804.0,801.95,664.89
2018,3,14,12,15,820.0,170.0,5.1,3.8,810.5,783.34,649.44
2018,3,14,12,30,826.0,169.0,5.1,3.9,817.0,761.76,631.55
2018,3,14,12,45,788.5,181.5,5.15,4.05,797.0,720.35,597.41
2018,3,14,13,0,751.0,194.0,5.2,4.2,777.0,677.73,562.09
2018,3,14,13,15,844.0,156.5,5.15,4.3,802.0,671.24,556.5
2018,3,14,13,30,937.0,119.0,5.1,4.4,827.0,656.9,543.64
2018,3,14,13,45,957.0,108.0,5.1,4.55,814.5,618.13,509.9
2018,3,14,14,0,977.0,97.0,5.1,4.7,802.0,575.6,472.24
2018,3,14,14,15,966.0,95.5,5.1,4.65,770.0,523.62,426.18
2018,3,14,14,30,955.0,94.0,5.1,4.6,738.0,470.73,378.21
2018,3,14,14,45,942.0,92.5,5.1,4.55,700.0,416.44,327.99
2018,3,14,15,0,929.0,91.0,5.1,4.5,662.0,361.91,276.63
2018,3,14,15,15,904.0,91.0,5.0,4.3,616.0,305.56,223.8
2018,3,14,15,30,879.0,91.0,4.9,4.1,570.0,244.89,168.12
2018,3,14,15,45,864.5,86.0,4.8,3.95,523.5,189.09,118.68
2018,3,14,16,0,850.0,81.0,4.7,3.8,477.0,134.35,76.16
2018,3,14,16,15,819.0,77.5,4.45,3.45,424.0,81.53,47.7
2018,3,14,16,30,788.0,74.0,4.2,3.1,371.0,53.37,43.95
2018,3,14,16,45,743.0,69.0,3.95,2.75,316.0,51.47,42.35
2018,3,14,17,0,698.0,64.0,3.7,2.4,261.0,45.04,36.45
2018,3,14,17,15,587.5,59.5,3.3,1.65,201.5,43.67,35.16
2018,3,14,17,30,477.0,55.0,2.9,0.9,142.0,42.57,33.86
2018,3,14,17,45,379.0,43.0,2.5,0.2,98.0,34.48,25.75
2018,3,14,18,0,281.0,31.0,2.1,-0.5,54.0,25.98,14.73
2018,3,14,18,15,151.0,17.5,2.1,-0.5,28.5,16.68,0.0
2018,3,14,18,30,21.0,4.0,2.1,-0.5,3.0,0.0,0.0
2018,3,14,18,45,10.5,2.0,2.0,-1.1,1.5,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.9,-1.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.85,-1.9,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,-2.1,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.75,-2.3,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.7,-2.5,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.65,-2.7,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.6,-2.9,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.55,-3.1,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.5,-3.3,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.4,-3.7,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.35,-3.9,0.0,0.0,0.0
