Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,22,0,0.0,0.0,1.3,-4.1,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.25,-4.15,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,-4.2,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.2,-4.35,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.25,-4.25,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.35,-4.15,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.4,-4.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.5,-3.9,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.55,-3.8,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.6,-3.7,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.65,-3.6,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.75,-3.45,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.8,-3.4,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.9,-3.3,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.0,-3.2,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.15,-3.1,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.45,-2.85,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.6,-2.7,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.8,-2.6,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.0,-2.5,0.0,0.0,0.0
2018,3,15,6,15,18.5,3.5,3.25,-2.0,3.0,0.0,0.0
2018,3,15,6,30,37.0,7.0,3.5,-1.5,6.0,0.0,0.0
2018,3,15,6,45,169.5,20.5,3.75,-1.05,34.0,97.35,0.0
2018,3,15,7,0,302.0,34.0,4.0,-0.6,62.0,220.71,172.86
2018,3,15,7,15,408.5,45.0,4.05,0.2,109.0,304.47,260.18
2018,3,15,7,30,515.0,56.0,4.1,1.0,156.0,395.79,344.01
2018,3,15,7,45,580.5,64.0,4.2,1.75,209.0,464.92,406.05
2018,3,15,8,0,646.0,72.0,4.3,2.5,262.0,536.91,467.86
2018,3,15,8,15,691.5,77.5,4.7,3.5,315.5,594.39,515.78
2018,3,15,8,30,737.0,83.0,5.1,4.5,369.0,652.38,561.93
2018,3,15,8,45,769.5,86.5,5.45,5.55,420.5,694.51,593.28
2018,3,15,9,0,802.0,90.0,5.8,6.6,472.0,739.77,626.51
2018,3,15,9,15,829.5,92.0,5.95,7.35,521.0,777.81,653.37
2018,3,15,9,30,857.0,94.0,6.1,8.1,570.0,813.79,678.29
2018,3,15,9,45,879.0,93.5,6.25,8.85,613.0,840.0,695.41
2018,3,15,10,0,901.0,93.0,6.4,9.6,656.0,857.42,705.74
2018,3,15,10,15,909.5,95.5,6.4,10.2,690.5,870.31,712.43
2018,3,15,10,30,918.0,98.0,6.4,10.8,725.0,879.89,716.71
2018,3,15,10,45,924.0,100.5,6.35,11.4,753.0,883.99,716.75
2018,3,15,11,0,930.0,103.0,6.3,12.0,781.0,884.61,714.35
2018,3,15,11,15,933.5,105.5,6.3,12.5,801.5,879.68,708.48
2018,3,15,11,30,937.0,108.0,6.3,13.0,822.0,871.26,700.22
2018,3,15,11,45,936.5,109.5,6.3,13.5,832.5,855.23,686.45
2018,3,15,12,0,936.0,111.0,6.3,14.0,843.0,835.97,670.47
2018,3,15,12,15,935.0,111.5,6.3,14.3,846.0,812.21,651.78
2018,3,15,12,30,934.0,112.0,6.3,14.6,849.0,785.48,630.96
2018,3,15,12,45,931.0,113.0,6.3,14.95,844.0,754.97,606.88
2018,3,15,13,0,928.0,114.0,6.3,15.3,839.0,721.84,579.43
2018,3,15,13,15,922.0,114.5,6.3,15.45,825.0,683.92,548.38
2018,3,15,13,30,916.0,115.0,6.3,15.6,811.0,643.93,515.23
2018,3,15,13,45,876.5,126.5,6.25,15.8,778.0,591.94,471.82
2018,3,15,14,0,837.0,138.0,6.2,16.0,745.0,542.11,429.53
2018,3,15,14,15,667.5,175.0,6.15,16.0,647.5,453.24,357.08
2018,3,15,14,30,498.0,212.0,6.1,16.0,550.0,380.56,297.83
2018,3,15,14,45,341.5,212.0,6.05,16.0,438.0,296.04,230.26
2018,3,15,15,0,185.0,212.0,6.0,16.0,326.0,237.49,184.82
2018,3,15,15,15,272.0,194.5,5.8,15.85,350.0,227.21,172.72
2018,3,15,15,30,359.0,177.0,5.6,15.7,374.0,207.18,151.54
2018,3,15,15,45,460.0,155.5,5.4,15.55,385.5,182.68,126.21
2018,3,15,16,0,561.0,134.0,5.2,15.4,397.0,146.98,94.7
2018,3,15,16,15,511.0,123.5,4.9,14.95,343.0,103.45,69.95
2018,3,15,16,30,461.0,113.0,4.6,14.5,289.0,77.53,63.37
2018,3,15,16,45,523.0,94.0,4.35,14.05,265.5,66.13,53.51
2018,3,15,17,0,585.0,75.0,4.1,13.6,242.0,53.7,42.55
2018,3,15,17,15,487.5,65.5,3.9,12.95,185.5,48.52,37.9
2018,3,15,17,30,390.0,56.0,3.7,12.3,129.0,43.14,32.84
2018,3,15,17,45,308.0,44.0,3.5,11.7,90.0,33.9,24.06
2018,3,15,18,0,226.0,32.0,3.3,11.1,51.0,25.25,13.87
2018,3,15,18,15,120.0,17.0,3.3,11.1,26.5,16.2,0.0
2018,3,15,18,30,14.0,2.0,3.3,11.1,2.0,0.0,0.0
2018,3,15,18,45,7.0,1.0,3.35,10.7,1.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.25,9.3,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.9,8.05,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.75,7.85,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.65,7.7,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,16,6,15,9.5,2.5,1.7,6.45,2.5,0.0,0.0
2018,3,16,6,30,19.0,5.0,1.9,7.1,5.0,4.77,0.0
2018,3,16,6,45,105.0,23.0,2.05,7.75,32.5,93.16,0.0
2018,3,16,7,0,191.0,41.0,2.2,8.4,60.0,178.08,136.56
2018,3,16,7,15,293.5,56.5,2.45,8.95,105.5,257.51,212.68
2018,3,16,7,30,396.0,72.0,2.7,9.5,151.0,345.89,290.66
2018,3,16,7,45,472.5,82.0,2.95,10.1,203.5,418.19,353.1
2018,3,16,8,0,549.0,92.0,3.2,10.7,256.0,497.98,419.3
2018,3,16,8,15,550.0,102.0,3.35,11.1,292.5,527.33,442.53
2018,3,16,8,30,551.0,112.0,3.5,11.5,329.0,554.63,463.34
2018,3,16,8,45,539.5,129.5,3.6,11.9,365.0,573.98,476.83
2018,3,16,9,0,528.0,147.0,3.7,12.3,401.0,595.5,491.5
2018,3,16,9,15,579.0,150.0,3.8,12.6,453.5,652.33,534.42
2018,3,16,9,30,630.0,153.0,3.9,12.9,506.0,704.26,572.76
2018,3,16,9,45,708.0,142.0,3.95,13.2,566.0,761.77,614.09
2018,3,16,10,0,786.0,131.0,4.0,13.5,626.0,817.82,653.26
2018,3,16,10,15,864.0,113.5,4.0,13.75,684.5,861.93,683.07
2018,3,16,10,30,942.0,96.0,4.0,14.0,743.0,901.27,709.2
2018,3,16,10,45,956.5,95.0,4.0,14.25,774.5,908.63,712.35
2018,3,16,11,0,971.0,94.0,4.0,14.5,806.0,912.45,713.38
2018,3,16,11,15,979.0,93.5,4.0,14.75,828.0,907.79,708.55
2018,3,16,11,30,987.0,93.0,4.0,15.0,850.0,899.49,701.38
2018,3,16,11,45,918.0,123.5,3.95,15.25,836.0,857.76,670.28
2018,3,16,12,0,849.0,154.0,3.9,15.5,822.0,817.95,640.78
2018,3,16,12,15,680.5,225.5,3.85,15.65,762.5,739.21,579.84
2018,3,16,12,30,512.0,297.0,3.8,15.8,703.0,660.43,517.55
2018,3,16,12,45,750.5,195.5,3.8,16.0,786.5,712.21,559.66
2018,3,16,13,0,989.0,94.0,3.8,16.2,870.0,746.38,586.63
2018,3,16,13,15,996.0,89.0,3.8,16.3,860.0,709.55,557.4
2018,3,16,13,30,1003.0,84.0,3.8,16.4,850.0,669.65,525.69
2018,3,16,13,45,1001.0,81.5,3.75,16.45,828.5,624.12,488.87
2018,3,16,14,0,999.0,79.0,3.7,16.5,807.0,576.44,449.5
2018,3,16,14,15,964.5,86.5,3.65,16.5,767.5,520.71,403.11
2018,3,16,14,30,930.0,94.0,3.6,16.5,728.0,465.94,356.52
2018,3,16,14,45,838.0,116.0,3.5,16.45,665.0,399.56,301.04
2018,3,16,15,0,746.0,138.0,3.4,16.4,602.0,340.15,251.1
2018,3,16,15,15,824.0,108.5,3.2,16.05,589.5,298.99,211.12
2018,3,16,15,30,902.0,79.0,3.0,15.7,577.0,250.72,164.54
2018,3,16,15,45,893.0,74.0,2.75,15.4,531.5,194.84,116.75
2018,3,16,16,0,884.0,69.0,2.5,15.1,486.0,139.3,74.67
2018,3,16,16,15,863.0,65.0,2.25,14.3,435.0,84.57,44.89
2018,3,16,16,30,842.0,61.0,2.0,13.5,384.0,42.83,32.76
2018,3,16,16,45,806.0,57.0,1.75,12.7,330.0,41.3,31.61
2018,3,16,17,0,770.0,53.0,1.5,11.9,276.0,39.74,30.34
2018,3,16,17,15,708.0,48.5,1.5,11.0,221.0,37.7,28.51
2018,3,16,17,30,646.0,44.0,1.5,10.1,166.0,35.73,26.57
2018,3,16,17,45,533.5,36.5,1.5,9.2,116.0,30.84,21.72
2018,3,16,18,0,421.0,29.0,1.5,8.3,66.0,23.67,13.29
2018,3,16,18,15,241.5,18.0,1.5,8.3,36.0,17.16,0.0
2018,3,16,18,30,62.0,7.0,1.5,8.3,6.0,0.0,0.0
2018,3,16,18,45,31.0,3.5,1.6,7.5,3.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.7,3.45,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.65,2.95,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.55,2.1,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.45,1.6,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.25,1.2,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.0,0.85,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.95,0.6,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.9,0.45,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.9,0.35,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.85,0.35,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,3,17,6,15,7.0,2.5,0.9,1.35,2.5,0.0,0.0
2018,3,17,6,30,14.0,5.0,1.0,2.0,5.0,10.73,0.0
2018,3,17,6,45,23.5,19.5,1.1,2.65,21.0,38.48,0.0
2018,3,17,7,0,33.0,34.0,1.2,3.3,37.0,57.32,42.11
2018,3,17,7,15,32.0,49.5,1.15,4.05,54.0,73.63,58.7
2018,3,17,7,30,31.0,65.0,1.1,4.8,71.0,89.69,73.54
2018,3,17,7,45,27.0,80.0,1.0,5.55,86.5,103.04,85.36
2018,3,17,8,0,23.0,95.0,0.9,6.3,102.0,116.08,96.38
2018,3,17,8,15,15.0,99.5,1.0,7.3,104.5,107.04,87.96
2018,3,17,8,30,7.0,104.0,1.1,8.3,107.0,104.87,85.35
2018,3,17,8,45,238.5,127.5,1.2,9.25,243.0,332.48,280.1
2018,3,17,9,0,470.0,151.0,1.3,10.2,379.0,557.21,457.01
2018,3,17,9,15,583.5,131.5,1.6,10.95,442.5,638.03,517.67
2018,3,17,9,30,697.0,112.0,1.9,11.7,506.0,714.8,573.45
2018,3,17,9,45,388.0,143.5,2.2,12.45,365.5,495.14,403.23
2018,3,17,10,0,79.0,175.0,2.5,13.2,225.0,250.22,202.4
2018,3,17,10,15,175.0,242.0,2.8,13.05,361.0,401.49,325.41
2018,3,17,10,30,271.0,309.0,3.1,12.9,497.0,562.43,449.9
2018,3,17,10,45,379.0,291.5,3.45,12.8,565.0,629.44,502.78
2018,3,17,11,0,487.0,274.0,3.8,12.7,633.0,704.45,561.26
2018,3,17,11,15,313.5,292.5,3.85,12.85,526.0,562.36,449.55
2018,3,17,11,30,140.0,311.0,3.9,13.0,419.0,424.43,339.08
2018,3,17,11,45,80.0,266.0,3.95,13.15,328.0,320.02,256.16
2018,3,17,12,0,20.0,221.0,4.0,13.3,237.0,226.62,180.17
2018,3,17,12,15,99.0,262.5,4.05,13.9,341.5,328.37,262.76
2018,3,17,12,30,178.0,304.0,4.1,14.5,446.0,419.44,334.2
2018,3,17,12,45,513.0,222.5,4.15,15.1,628.0,573.11,457.05
2018,3,17,13,0,848.0,141.0,4.2,15.7,810.0,700.21,554.02
2018,3,17,13,15,885.0,122.0,4.15,16.2,810.5,673.06,530.96
2018,3,17,13,30,922.0,103.0,4.1,16.7,811.0,642.2,505.38
2018,3,17,13,45,916.0,102.5,4.05,17.2,790.0,599.26,469.65
2018,3,17,14,0,910.0,102.0,4.0,17.7,769.0,554.67,432.03
2018,3,17,14,15,887.0,105.5,3.85,17.95,735.0,504.22,389.41
2018,3,17,14,30,864.0,109.0,3.7,18.2,701.0,450.06,343.28
2018,3,17,14,45,722.0,150.0,3.6,18.45,627.5,384.37,289.26
2018,3,17,15,0,580.0,191.0,3.5,18.7,554.0,334.51,248.61
2018,3,17,15,15,506.0,199.0,3.35,18.7,500.5,287.49,210.13
2018,3,17,15,30,432.0,207.0,3.2,18.7,447.0,247.46,178.35
2018,3,17,15,45,364.0,200.0,3.05,18.7,390.5,210.21,150.34
2018,3,17,16,0,296.0,193.0,2.9,18.7,334.0,174.05,125.42
2018,3,17,16,15,302.5,168.5,2.6,18.15,299.0,136.43,99.96
2018,3,17,16,30,309.0,144.0,2.3,17.6,264.0,105.43,86.69
2018,3,17,16,45,349.0,118.5,2.0,17.05,235.5,83.24,67.78
2018,3,17,17,0,389.0,93.0,1.7,16.5,207.0,66.78,53.56
2018,3,17,17,15,401.5,74.5,1.65,15.7,171.5,54.75,43.01
2018,3,17,17,30,414.0,56.0,1.6,14.9,136.0,42.76,32.22
2018,3,17,17,45,328.5,44.5,1.55,14.1,95.5,35.25,25.11
2018,3,17,18,0,243.0,33.0,1.5,13.3,55.0,25.95,15.1
2018,3,17,18,15,135.0,19.0,1.5,13.3,30.0,18.11,0.0
2018,3,17,18,30,27.0,5.0,1.5,13.3,5.0,0.0,0.0
2018,3,17,18,45,13.5,2.5,1.55,13.05,2.5,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,3.4,8.55,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,3.3,6.85,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,2.85,5.85,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,2.8,5.55,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,3,18,6,15,13.0,3.5,2.9,5.55,3.5,0.0,0.0
2018,3,18,6,30,26.0,7.0,3.0,5.7,7.0,17.84,0.0
2018,3,18,6,45,124.0,22.5,3.05,5.85,34.5,104.63,14.24
2018,3,18,7,0,222.0,38.0,3.1,6.0,62.0,189.64,151.43
2018,3,18,7,15,154.0,39.5,3.2,6.5,60.5,156.22,130.11
2018,3,18,7,30,86.0,41.0,3.3,7.0,59.0,107.16,89.28
2018,3,18,7,45,45.0,62.0,3.4,7.5,71.5,91.69,75.6
2018,3,18,8,0,4.0,83.0,3.5,8.0,84.0,82.82,66.79
2018,3,18,8,15,271.0,98.5,3.5,8.6,207.5,326.82,280.4
2018,3,18,8,30,538.0,114.0,3.5,9.2,331.0,552.22,466.21
2018,3,18,8,45,675.0,102.0,3.5,9.8,410.0,655.06,545.45
2018,3,18,9,0,812.0,90.0,3.5,10.4,489.0,757.68,620.61
2018,3,18,9,15,675.0,132.5,3.45,10.9,485.5,714.89,584.26
2018,3,18,9,30,538.0,175.0,3.4,11.4,482.0,653.33,532.89
2018,3,18,9,45,575.0,180.0,3.35,11.9,529.0,693.39,561.73
2018,3,18,10,0,612.0,185.0,3.3,12.4,576.0,737.04,591.9
2018,3,18,10,15,773.0,140.0,3.2,12.75,661.0,824.39,654.24
2018,3,18,10,30,934.0,95.0,3.1,13.1,746.0,900.43,705.34
2018,3,18,10,45,945.5,95.0,3.05,13.5,776.0,906.36,706.33
2018,3,18,11,0,957.0,95.0,3.0,13.9,806.0,908.77,705.61
2018,3,18,11,15,963.0,95.5,2.9,14.15,826.5,903.55,699.73
2018,3,18,11,30,969.0,96.0,2.8,14.4,847.0,894.75,691.59
2018,3,18,11,45,974.0,95.0,2.7,14.7,859.5,880.06,679.39
2018,3,18,12,0,979.0,94.0,2.6,15.0,872.0,861.88,664.97
2018,3,18,12,15,981.0,93.5,2.55,15.15,876.5,838.49,647.81
2018,3,18,12,30,983.0,93.0,2.5,15.3,881.0,811.86,628.5
2018,3,18,12,45,984.5,91.5,2.4,15.5,876.5,780.77,605.63
2018,3,18,13,0,986.0,90.0,2.3,15.7,872.0,746.69,580.03
2018,3,18,13,15,985.0,89.5,2.2,15.75,860.0,709.1,550.77
2018,3,18,13,30,984.0,89.0,2.1,15.8,848.0,668.95,519.11
2018,3,18,13,45,979.5,88.0,2.0,15.9,826.5,624.0,483.21
2018,3,18,14,0,975.0,87.0,1.9,16.0,805.0,577.13,445.06
2018,3,18,14,15,966.5,86.0,1.8,15.95,775.0,526.69,403.54
2018,3,18,14,30,958.0,85.0,1.7,15.9,745.0,475.11,360.04
2018,3,18,14,45,947.0,83.0,1.65,15.85,707.5,420.85,313.54
2018,3,18,15,0,936.0,81.0,1.6,15.8,670.0,366.19,265.6
2018,3,18,15,15,921.5,79.0,1.55,15.65,627.0,310.43,216.26
2018,3,18,15,30,907.0,77.0,1.5,15.5,584.0,255.09,167.38
2018,3,18,15,45,888.5,74.5,1.5,15.3,536.5,199.38,120.26
2018,3,18,16,0,870.0,72.0,1.5,15.1,489.0,144.98,79.05
2018,3,18,16,15,843.0,69.0,1.4,14.65,437.0,84.64,43.2
2018,3,18,16,30,816.0,66.0,1.3,14.2,385.0,46.38,35.81
2018,3,18,16,45,776.0,62.0,1.2,13.7,330.0,45.02,34.81
2018,3,18,17,0,736.0,58.0,1.1,13.2,275.0,43.67,33.7
2018,3,18,17,15,670.0,52.5,1.1,12.25,220.0,40.94,31.31
2018,3,18,17,30,604.0,47.0,1.1,11.3,165.0,34.9,25.75
2018,3,18,17,45,494.5,39.0,1.1,10.3,116.0,30.12,21.08
2018,3,18,18,0,385.0,31.0,1.1,9.3,67.0,25.26,15.16
2018,3,18,18,15,220.5,19.0,1.1,9.3,36.5,18.11,0.0
2018,3,18,18,30,56.0,7.0,1.1,9.3,6.0,0.0,0.0
2018,3,18,18,45,28.0,3.5,1.2,8.7,3.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,19,6,15,0.0,2.0,1.15,7.4,2.0,0.0,0.0
2018,3,19,6,30,0.0,4.0,1.3,7.6,4.0,3.81,0.0
2018,3,19,6,45,0.0,12.0,1.4,7.8,12.0,11.12,0.0
2018,3,19,7,0,0.0,20.0,1.5,8.0,20.0,18.55,9.8
2018,3,19,7,15,0.0,30.0,1.6,8.35,30.0,27.85,18.36
2018,3,19,7,30,0.0,40.0,1.7,8.7,40.0,37.15,26.72
2018,3,19,7,45,0.0,36.0,1.8,9.0,36.0,33.42,23.59
2018,3,19,8,0,0.0,32.0,1.9,9.3,32.0,29.69,20.34
2018,3,19,8,15,0.0,27.5,2.05,9.75,27.5,25.52,16.62
2018,3,19,8,30,0.0,23.0,2.2,10.2,23.0,21.34,12.91
2018,3,19,8,45,0.5,52.5,2.3,10.6,52.5,49.19,36.83
2018,3,19,9,0,1.0,82.0,2.4,11.0,82.0,77.15,60.43
2018,3,19,9,15,55.0,152.5,2.4,11.45,184.0,198.7,163.44
2018,3,19,9,30,109.0,223.0,2.4,11.9,286.0,331.97,271.39
2018,3,19,9,45,125.0,257.5,2.35,12.3,334.5,382.2,309.45
2018,3,19,10,0,141.0,292.0,2.3,12.7,383.0,431.48,346.31
2018,3,19,10,15,120.5,296.5,2.2,13.1,377.0,415.68,331.78
2018,3,19,10,30,100.0,301.0,2.1,13.5,371.0,388.68,309.2
2018,3,19,10,45,61.0,288.5,2.0,13.95,331.5,339.31,268.85
2018,3,19,11,0,22.0,276.0,1.9,14.4,292.0,282.36,222.57
2018,3,19,11,15,63.0,320.0,1.85,14.9,368.5,367.12,288.62
2018,3,19,11,30,104.0,364.0,1.8,15.4,445.0,441.34,344.17
2018,3,19,11,45,449.0,263.5,1.75,15.9,621.5,633.85,493.15
2018,3,19,12,0,794.0,163.0,1.7,16.4,798.0,792.09,607.67
2018,3,19,12,15,842.0,143.5,1.7,16.75,819.5,787.76,602.03
2018,3,19,12,30,890.0,124.0,1.7,17.1,841.0,776.49,593.43
2018,3,19,12,45,641.5,232.5,1.7,17.45,747.5,676.92,518.01
2018,3,19,13,0,393.0,341.0,1.7,17.8,654.0,580.94,444.05
2018,3,19,13,15,279.5,361.0,1.65,17.95,582.0,507.46,388.75
2018,3,19,13,30,166.0,381.0,1.6,18.1,510.0,441.9,338.69
2018,3,19,13,45,168.0,367.5,1.55,18.3,495.0,419.81,322.14
2018,3,19,14,0,170.0,354.0,1.5,18.5,480.0,397.46,304.96
2018,3,19,14,15,166.5,342.5,1.5,18.45,462.0,373.88,287.07
2018,3,19,14,30,163.0,331.0,1.5,18.4,444.0,350.44,269.08
2018,3,19,14,45,135.0,309.5,1.55,18.4,400.0,310.47,238.71
2018,3,19,15,0,107.0,288.0,1.6,18.4,356.0,279.07,214.93
2018,3,19,15,15,59.0,230.5,1.55,18.3,267.5,213.28,164.94
2018,3,19,15,30,11.0,173.0,1.5,18.2,179.0,157.73,122.91
2018,3,19,15,45,99.5,178.5,1.5,18.1,227.0,162.0,123.04
2018,3,19,16,0,188.0,184.0,1.5,18.0,275.0,165.76,122.98
2018,3,19,16,15,142.0,165.0,1.35,17.55,229.5,135.79,103.11
2018,3,19,16,30,96.0,146.0,1.2,17.1,184.0,113.09,93.29
2018,3,19,16,45,61.0,119.5,1.05,16.6,142.5,100.06,82.44
2018,3,19,17,0,26.0,93.0,0.9,16.1,101.0,79.84,65.05
2018,3,19,17,15,26.0,80.5,0.9,15.55,87.0,69.28,55.84
2018,3,19,17,30,26.0,68.0,0.9,15.0,73.0,58.49,46.1
2018,3,19,17,45,17.0,48.5,0.9,14.4,51.5,42.45,31.45
2018,3,19,18,0,8.0,29.0,0.9,13.8,30.0,26.44,16.03
2018,3,19,18,15,5.5,16.0,0.9,13.8,16.5,14.55,0.0
2018,3,19,18,30,3.0,3.0,0.9,13.8,3.0,2.86,0.0
2018,3,19,18,45,1.5,1.5,1.0,13.65,1.5,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,20,6,15,28.5,5.0,1.35,11.65,5.5,0.0,0.0
2018,3,20,6,30,57.0,10.0,1.8,11.8,11.0,34.47,0.0
2018,3,20,6,45,75.5,15.5,2.2,11.9,21.5,71.51,31.12
2018,3,20,7,0,94.0,21.0,2.6,12.0,32.0,93.26,71.92
2018,3,20,7,15,87.0,34.5,2.85,11.95,49.0,98.66,79.31
2018,3,20,7,30,80.0,48.0,3.1,11.9,66.0,104.36,85.42
2018,3,20,7,45,40.0,40.5,3.35,11.8,49.5,70.59,56.32
2018,3,20,8,0,0.0,33.0,3.6,11.7,33.0,30.62,20.88
2018,3,20,8,15,0.0,40.5,3.65,11.6,40.5,37.61,26.89
2018,3,20,8,30,0.0,48.0,3.7,11.5,48.0,44.6,32.82
2018,3,20,8,45,0.0,65.5,3.8,11.4,65.5,60.94,46.68
2018,3,20,9,0,0.0,83.0,3.9,11.3,83.0,77.3,60.42
2018,3,20,9,15,0.0,95.0,3.8,11.35,95.0,88.78,69.9
2018,3,20,9,30,0.0,107.0,3.7,11.4,107.0,100.37,79.38
2018,3,20,9,45,0.0,118.0,3.65,11.5,118.0,110.94,87.94
2018,3,20,10,0,0.0,129.0,3.6,11.6,129.0,121.48,96.43
2018,3,20,10,15,2.0,152.0,3.5,11.75,153.5,145.4,115.95
2018,3,20,10,30,4.0,175.0,3.4,11.9,178.0,169.25,135.21
2018,3,20,10,45,5.5,185.0,3.25,12.1,189.0,179.85,143.5
2018,3,20,11,0,7.0,195.0,3.1,12.3,200.0,190.35,151.69
2018,3,20,11,15,7.5,196.5,3.05,12.55,202.0,191.71,152.45
2018,3,20,11,30,8.0,198.0,3.0,12.8,204.0,193.05,153.23
2018,3,20,11,45,8.0,199.0,2.9,13.0,205.0,193.46,153.3
2018,3,20,12,0,8.0,200.0,2.8,13.2,206.0,193.85,153.38
2018,3,20,12,15,8.5,204.0,2.8,13.25,210.5,197.41,156.15
2018,3,20,12,30,9.0,208.0,2.8,13.3,215.0,200.86,158.86
2018,3,20,12,45,7.0,190.5,2.8,13.35,196.0,182.48,144.06
2018,3,20,13,0,5.0,173.0,2.8,13.4,177.0,164.38,129.49
2018,3,20,13,15,3.0,150.5,2.9,13.2,153.0,141.93,111.48
2018,3,20,13,30,1.0,128.0,3.0,13.0,129.0,119.74,93.56
2018,3,20,13,45,3.5,140.0,3.1,12.85,142.5,131.97,103.78
2018,3,20,14,0,6.0,152.0,3.2,12.7,156.0,143.82,113.64
2018,3,20,14,15,8.0,179.0,3.35,12.35,184.5,168.41,133.99
2018,3,20,14,30,10.0,206.0,3.5,12.0,213.0,192.05,153.55
2018,3,20,14,45,8.0,185.5,3.65,11.65,191.0,172.13,137.73
2018,3,20,15,0,6.0,165.0,3.8,11.3,169.0,152.54,122.12
2018,3,20,15,15,3.0,124.5,3.95,11.0,126.5,115.53,91.88
2018,3,20,15,30,0.0,84.0,4.1,10.7,84.0,78.26,61.02
2018,3,20,15,45,0.0,61.5,4.25,10.4,61.5,57.22,43.42
2018,3,20,16,0,0.0,39.0,4.4,10.1,39.0,36.24,25.62
2018,3,20,16,15,0.0,53.0,4.45,9.7,53.0,49.27,37.01
2018,3,20,16,30,0.0,67.0,4.5,9.3,67.0,62.33,50.94
2018,3,20,16,45,67.0,53.0,4.55,8.85,73.0,45.8,36.16
2018,3,20,17,0,134.0,39.0,4.6,8.4,79.0,26.85,18.97
2018,3,20,17,15,254.0,55.5,4.6,7.9,113.0,39.91,30.9
2018,3,20,17,30,374.0,72.0,4.6,7.4,147.0,54.23,43.7
2018,3,20,17,45,267.5,55.0,4.65,6.95,100.5,42.27,32.29
2018,3,20,18,0,161.0,38.0,4.7,6.5,54.0,29.78,19.6
2018,3,20,18,15,80.5,19.5,4.7,6.5,27.5,16.23,0.0
2018,3,20,18,30,0.0,1.0,4.7,6.5,1.0,0.95,0.0
2018,3,20,18,45,0.0,0.5,4.8,5.65,0.5,0.0,0.0
2018,3,20,19,0,0.0,0.0,4.9,4.8,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,4.9,4.45,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,4.9,4.1,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,4.85,3.75,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,4.8,3.4,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,4.65,3.1,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,4.5,2.8,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,4.35,2.45,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,4.2,2.1,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,3.6,1.9,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,3.35,1.75,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,3.1,1.6,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.9,1.4,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.85,1.3,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.8,1.2,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,2.7,1.15,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,2.6,1.1,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.55,1.05,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.4,0.85,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.15,0.6,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.95,0.4,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.9,0.3,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.85,0.2,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.75,0.05,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.65,-0.05,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.35,-0.1,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.25,-0.15,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,0.95,-0.25,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,3,21,6,15,1.5,1.5,0.85,-0.1,1.5,0.0,0.0
2018,3,21,6,30,3.0,3.0,0.8,0.1,3.0,4.18,0.0
2018,3,21,6,45,1.5,5.5,0.8,0.25,5.5,5.82,0.0
2018,3,21,7,0,0.0,8.0,0.8,0.4,8.0,7.4,0.77
2018,3,21,7,15,0.0,12.5,0.8,0.6,12.5,11.57,4.67
2018,3,21,7,30,0.0,17.0,0.8,0.8,17.0,15.75,8.54
2018,3,21,7,45,0.0,26.5,0.8,1.05,26.5,24.58,16.55
2018,3,21,8,0,0.0,36.0,0.8,1.3,36.0,33.42,24.47
2018,3,21,8,15,0.0,67.5,0.95,1.5,67.5,62.79,50.53
2018,3,21,8,30,0.0,99.0,1.1,1.7,99.0,94.07,77.78
2018,3,21,8,45,1.0,127.5,1.25,1.95,128.0,123.54,103.0
2018,3,21,9,0,2.0,156.0,1.4,2.2,157.0,153.01,127.81
2018,3,21,9,15,2.5,162.5,1.55,2.45,164.0,158.87,132.26
2018,3,21,9,30,3.0,169.0,1.7,2.7,171.0,164.9,136.92
2018,3,21,9,45,10.5,199.5,1.85,2.9,206.5,201.41,167.45
2018,3,21,10,0,18.0,230.0,2.0,3.1,242.0,237.86,197.44
2018,3,21,10,15,28.0,261.0,2.15,3.4,280.5,287.35,237.74
2018,3,21,10,30,38.0,292.0,2.3,3.7,319.0,326.33,268.88
2018,3,21,10,45,35.0,293.5,2.45,3.95,319.0,322.48,265.0
2018,3,21,11,0,32.0,295.0,2.6,4.2,319.0,318.71,261.42
2018,3,21,11,15,24.0,278.0,2.75,4.4,296.5,284.65,233.3
2018,3,21,11,30,16.0,261.0,2.9,4.6,274.0,260.22,212.99
2018,3,21,11,45,22.0,289.0,3.05,4.85,307.0,290.79,237.79
2018,3,21,12,0,28.0,317.0,3.2,5.1,340.0,325.8,265.78
2018,3,21,12,15,35.0,333.0,3.3,5.3,361.5,343.29,279.62
2018,3,21,12,30,42.0,349.0,3.4,5.5,383.0,359.84,292.73
2018,3,21,12,45,46.5,351.5,3.5,5.65,389.0,361.1,293.67
2018,3,21,13,0,51.0,354.0,3.6,5.8,395.0,361.81,294.25
2018,3,21,13,15,52.0,346.5,3.65,5.95,387.5,350.77,285.36
2018,3,21,13,30,53.0,339.0,3.7,6.1,380.0,339.64,276.43
2018,3,21,13,45,50.5,320.5,3.8,6.25,359.0,316.99,258.24
2018,3,21,14,0,48.0,302.0,3.9,6.4,338.0,294.82,240.4
2018,3,21,14,15,30.5,227.0,3.95,6.45,249.5,218.3,178.07
2018,3,21,14,30,13.0,152.0,4.0,6.5,161.0,145.67,118.06
2018,3,21,14,45,7.0,140.5,4.05,6.55,145.5,132.2,107.03
2018,3,21,15,0,1.0,129.0,4.1,6.6,130.0,119.37,96.51
2018,3,21,15,15,3.5,142.5,4.1,6.5,144.5,131.44,106.95
2018,3,21,15,30,6.0,156.0,4.1,6.4,159.0,142.62,116.62
2018,3,21,15,45,4.5,139.0,4.05,6.3,141.0,126.78,103.55
2018,3,21,16,0,3.0,122.0,4.0,6.2,123.0,111.19,90.67
2018,3,21,16,15,33.5,133.0,3.95,5.95,146.5,115.34,93.72
2018,3,21,16,30,64.0,144.0,3.9,5.7,170.0,118.43,102.51
2018,3,21,16,45,40.0,115.0,3.85,5.45,130.5,97.1,83.52
2018,3,21,17,0,16.0,86.0,3.8,5.2,91.0,77.44,65.77
2018,3,21,17,15,15.0,76.0,3.8,4.85,80.0,68.21,57.31
2018,3,21,17,30,14.0,66.0,3.8,4.5,69.0,58.84,48.44
2018,3,21,17,45,7.0,42.5,3.75,4.1,44.0,38.8,29.59
2018,3,21,18,0,0.0,19.0,3.7,3.7,19.0,17.62,9.58
2018,3,21,18,15,3.5,11.5,3.7,3.7,11.5,10.81,0.0
2018,3,21,18,30,7.0,4.0,3.7,3.7,4.0,3.81,0.0
2018,3,21,18,45,3.5,2.0,3.8,3.2,2.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.9,2.7,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.8,2.3,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.8,2.1,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.8,1.9,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.7,1.7,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.6,1.5,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.55,1.3,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.5,1.1,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.4,0.95,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,0.8,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.2,0.65,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.0,0.45,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.9,0.4,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.8,0.3,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.7,0.2,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.7,0.15,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.65,0.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.55,-0.1,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.5,-0.2,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.45,-0.25,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.4,-0.3,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.3,-0.45,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.2,-0.6,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.15,-0.7,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.1,-0.8,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.05,-0.95,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.0,-1.1,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,1.95,-1.2,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,1.9,-1.3,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,1.9,-1.45,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,1.9,-1.7,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,1.9,-1.8,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,1.9,-1.95,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,1.9,-2.1,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,1.9,-2.25,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,1.9,-2.4,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,1.85,-2.4,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,1.8,-2.4,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,1.8,-2.4,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,1.8,-2.4,0.0,0.0,0.0
2018,3,22,6,15,68.5,7.5,2.1,-1.65,9.5,0.0,0.0
2018,3,22,6,30,137.0,15.0,2.4,-0.9,19.0,75.38,0.0
2018,3,22,6,45,297.5,27.0,2.7,-0.15,58.0,203.47,135.86
2018,3,22,7,0,458.0,39.0,3.0,0.6,97.0,320.34,269.16
2018,3,22,7,15,551.0,46.5,3.2,1.15,149.5,401.6,345.96
2018,3,22,7,30,644.0,54.0,3.4,1.7,202.0,488.92,424.2
2018,3,22,7,45,703.0,59.5,3.6,2.3,259.0,552.66,479.74
2018,3,22,8,0,762.0,65.0,3.8,2.9,316.0,623.54,538.1
2018,3,22,8,15,605.0,99.5,3.8,3.4,320.0,578.91,498.39
2018,3,22,8,30,448.0,134.0,3.8,3.9,324.0,512.33,439.95
2018,3,22,8,45,606.5,120.0,3.85,4.4,410.0,634.01,539.71
2018,3,22,9,0,765.0,106.0,3.9,4.9,496.0,755.89,632.61
2018,3,22,9,15,845.0,94.5,3.9,5.35,562.0,816.86,675.61
2018,3,22,9,30,925.0,83.0,3.9,5.8,628.0,874.8,715.83
2018,3,22,9,45,939.0,85.5,3.85,6.25,671.0,899.0,730.09
2018,3,22,10,0,953.0,88.0,3.8,6.7,714.0,920.08,742.25
2018,3,22,10,15,963.0,89.0,3.75,7.1,750.0,932.73,748.41
2018,3,22,10,30,973.0,90.0,3.7,7.5,786.0,941.92,752.22
2018,3,22,10,45,980.0,91.5,3.7,7.9,814.5,945.51,752.49
2018,3,22,11,0,987.0,93.0,3.7,8.3,843.0,945.44,750.34
2018,3,22,11,15,988.0,94.0,3.7,8.65,861.0,936.09,741.86
2018,3,22,11,30,989.0,95.0,3.7,9.0,879.0,923.18,731.08
2018,3,22,11,45,991.0,95.5,3.7,9.3,890.5,907.06,718.32
2018,3,22,12,0,993.0,96.0,3.7,9.6,902.0,887.47,703.21
2018,3,22,12,15,993.0,96.0,3.75,9.85,905.0,862.45,684.71
2018,3,22,12,30,993.0,96.0,3.8,10.1,908.0,834.25,663.95
2018,3,22,12,45,989.0,97.0,3.8,10.35,901.5,801.08,639.31
2018,3,22,13,0,985.0,98.0,3.8,10.6,895.0,765.19,612.39
2018,3,22,13,15,979.5,98.0,3.85,10.7,879.5,724.88,580.73
2018,3,22,13,30,974.0,98.0,3.9,10.8,864.0,682.35,546.74
2018,3,22,13,45,967.0,98.0,3.95,10.9,841.5,636.96,509.78
2018,3,22,14,0,960.0,98.0,4.0,11.0,819.0,589.89,470.58
2018,3,22,14,15,951.5,96.5,4.05,10.95,788.5,539.32,427.89
2018,3,22,14,30,943.0,95.0,4.1,10.9,758.0,487.69,383.19
2018,3,22,14,45,930.5,94.0,4.15,10.85,720.5,434.1,335.72
2018,3,22,15,0,918.0,93.0,4.2,10.8,683.0,380.27,286.92
2018,3,22,15,15,903.0,90.5,4.2,10.6,639.5,324.53,235.99
2018,3,22,15,30,888.0,88.0,4.2,10.4,596.0,269.31,185.52
2018,3,22,15,45,866.5,85.5,4.15,10.25,547.0,207.44,131.35
2018,3,22,16,0,845.0,83.0,4.1,10.1,498.0,153.48,88.06
2018,3,22,16,15,817.5,79.0,3.85,9.65,445.5,100.03,54.4
2018,3,22,16,30,790.0,75.0,3.6,9.2,393.0,52.86,42.37
2018,3,22,16,45,744.0,70.5,3.35,8.8,337.0,51.41,41.27
2018,3,22,17,0,698.0,66.0,3.1,8.4,281.0,45.39,35.91
2018,3,22,17,15,635.0,59.0,2.75,7.45,226.0,42.04,32.95
2018,3,22,17,30,572.0,52.0,2.4,6.5,171.0,38.56,29.68
2018,3,22,17,45,455.5,44.0,2.1,5.6,121.0,34.01,25.16
2018,3,22,18,0,339.0,36.0,1.8,4.7,71.0,29.42,19.88
2018,3,22,18,15,200.5,22.5,1.8,4.7,40.0,19.02,0.0
2018,3,22,18,30,62.0,9.0,1.8,4.7,9.0,8.58,0.0
2018,3,22,18,45,31.0,4.5,1.8,4.05,4.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,1.75,3.15,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.7,2.65,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.65,2.15,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.6,1.65,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.55,1.2,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.45,0.4,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.35,-0.05,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.25,-0.9,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.15,-1.25,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.1,-2.15,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.1,-2.45,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.15,-2.9,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.2,-3.1,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.2,-3.2,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.2,-3.25,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.2,-3.4,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.2,-3.4,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.2,-3.15,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2018,3,23,6,15,57.0,8.0,1.4,-2.1,9.5,0.0,0.0
2018,3,23,6,30,114.0,16.0,1.6,-1.2,19.0,66.55,0.0
2018,3,23,6,45,260.5,30.0,1.85,-0.3,58.5,191.13,136.26
2018,3,23,7,0,407.0,44.0,2.1,0.6,98.0,299.84,252.35
2018,3,23,7,15,501.5,53.5,2.25,1.45,150.5,383.33,329.23
2018,3,23,7,30,596.0,63.0,2.4,2.3,203.0,472.84,407.7
2018,3,23,7,45,656.5,68.5,2.55,3.15,258.5,540.65,465.07
2018,3,23,8,0,717.0,74.0,2.7,4.0,314.0,610.69,521.76
2018,3,23,8,15,757.5,78.5,2.75,4.6,369.5,662.66,560.68
2018,3,23,8,30,798.0,83.0,2.8,5.2,425.0,719.21,601.84
2018,3,23,8,45,827.5,86.0,2.8,5.8,478.0,764.85,633.17
2018,3,23,9,0,857.0,89.0,2.8,6.4,531.0,808.99,662.7
2018,3,23,9,15,879.0,91.5,2.7,6.85,580.0,844.54,684.91
2018,3,23,9,30,901.0,94.0,2.6,7.3,629.0,877.66,704.98
2018,3,23,9,45,918.5,94.5,2.5,7.75,672.0,895.42,713.67
2018,3,23,10,0,936.0,95.0,2.4,8.2,715.0,916.9,725.09
2018,3,23,10,15,947.0,97.0,2.4,8.65,751.5,931.29,732.39
2018,3,23,10,30,958.0,99.0,2.4,9.1,788.0,942.25,737.43
2018,3,23,10,45,965.0,99.5,2.4,9.5,815.5,944.59,736.76
2018,3,23,11,0,972.0,100.0,2.4,9.9,843.0,943.37,733.85
2018,3,23,11,15,975.0,101.0,2.5,10.2,862.0,935.67,727.89
2018,3,23,11,30,978.0,102.0,2.6,10.5,881.0,924.4,719.6
2018,3,23,11,45,981.0,102.0,2.7,10.8,893.0,908.6,708.24
2018,3,23,12,0,984.0,102.0,2.8,11.1,905.0,889.35,694.53
2018,3,23,12,15,983.5,103.0,2.9,11.3,908.0,864.97,677.48
2018,3,23,12,30,983.0,104.0,3.0,11.5,911.0,837.44,658.17
2018,3,23,12,45,967.5,109.5,3.05,11.7,900.0,800.38,631.61
2018,3,23,13,0,952.0,115.0,3.1,11.9,889.0,761.24,602.69
2018,3,23,13,15,962.5,108.5,3.15,12.0,880.0,726.24,575.79
2018,3,23,13,30,973.0,102.0,3.2,12.1,871.0,688.05,545.8
2018,3,23,13,45,940.5,111.0,3.3,12.25,838.0,636.08,504.38
2018,3,23,14,0,908.0,120.0,3.4,12.4,805.0,584.32,462.27
2018,3,23,14,15,925.5,108.0,3.45,12.35,783.5,539.31,424.62
2018,3,23,14,30,943.0,96.0,3.5,12.3,762.0,491.03,382.98
2018,3,23,14,45,923.5,97.0,3.55,12.3,722.0,436.38,335.21
2018,3,23,15,0,904.0,98.0,3.6,12.3,682.0,382.15,286.75
2018,3,23,15,15,879.5,97.5,3.55,12.15,635.5,320.41,231.85
2018,3,23,15,30,855.0,97.0,3.5,12.0,589.0,265.53,182.5
2018,3,23,15,45,857.0,88.0,3.5,11.9,546.5,210.1,133.08
2018,3,23,16,0,859.0,79.0,3.5,11.8,504.0,154.06,87.09
2018,3,23,16,15,832.5,75.5,3.2,11.3,451.5,100.25,52.93
2018,3,23,16,30,806.0,72.0,2.9,10.8,399.0,50.38,39.85
2018,3,23,16,45,769.5,67.0,2.6,10.3,344.5,48.42,38.32
2018,3,23,17,0,733.0,62.0,2.3,9.8,290.0,46.4,36.63
2018,3,23,17,15,675.0,56.5,2.1,8.75,235.5,43.84,34.42
2018,3,23,17,30,617.0,51.0,1.9,7.7,181.0,37.64,28.71
2018,3,23,17,45,517.0,43.0,1.65,6.6,130.5,33.02,24.22
2018,3,23,18,0,417.0,35.0,1.4,5.5,80.0,28.31,19.01
2018,3,23,18,15,253.5,22.5,1.4,5.5,45.5,18.86,0.0
2018,3,23,18,30,90.0,10.0,1.4,5.5,11.0,9.53,0.0
2018,3,23,18,45,45.0,5.0,1.4,4.8,5.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.3,1.25,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.3,0.55,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.35,-0.4,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.45,-0.7,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.5,-0.9,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.55,-1.1,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.6,-1.25,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.6,-1.25,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.65,-1.2,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.7,-1.2,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.65,-1.15,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.6,-1.05,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.6,-0.95,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.6,-0.85,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.6,-0.8,0.0,0.0,0.0
2018,3,24,6,15,5.0,5.0,1.7,-0.45,5.0,0.0,0.0
2018,3,24,6,30,10.0,10.0,1.8,-0.1,10.0,14.07,0.0
2018,3,24,6,45,6.5,20.0,1.9,0.25,20.0,23.0,12.33
2018,3,24,7,0,3.0,30.0,2.0,0.6,30.0,29.49,20.17
2018,3,24,7,15,6.5,33.5,1.95,1.15,34.5,34.91,25.55
2018,3,24,7,30,10.0,37.0,1.9,1.7,39.0,41.37,31.65
2018,3,24,7,45,111.5,81.5,1.9,2.3,118.5,168.48,146.29
2018,3,24,8,0,213.0,126.0,1.9,2.9,198.0,308.11,266.94
2018,3,24,8,15,236.0,148.5,1.85,3.75,240.5,355.87,305.15
2018,3,24,8,30,259.0,171.0,1.8,4.6,283.0,403.83,342.72
2018,3,24,8,45,179.5,195.5,1.8,5.5,277.5,361.2,303.82
2018,3,24,9,0,100.0,220.0,1.8,6.4,272.0,313.82,261.32
2018,3,24,9,15,104.5,245.0,1.65,6.9,303.5,344.42,284.71
2018,3,24,9,30,109.0,270.0,1.5,7.4,335.0,374.44,306.71
2018,3,24,9,45,84.0,276.5,1.35,7.9,328.5,357.69,290.75
2018,3,24,10,0,59.0,283.0,1.2,8.4,322.0,340.49,274.85
2018,3,24,10,15,64.5,298.5,1.1,8.55,343.5,359.14,288.62
2018,3,24,10,30,70.0,314.0,1.0,8.7,365.0,377.39,301.67
2018,3,24,10,45,57.5,300.5,0.95,8.9,343.5,349.19,278.58
2018,3,24,11,0,45.0,287.0,0.9,9.1,322.0,321.68,256.37
2018,3,24,11,15,23.0,187.0,0.85,8.9,205.0,200.63,160.45
2018,3,24,11,30,1.0,87.0,0.8,8.7,88.0,82.07,63.37
2018,3,24,11,45,0.5,83.0,0.75,8.5,83.5,77.92,60.14
2018,3,24,12,0,0.0,79.0,0.7,8.3,79.0,73.77,56.69
2018,3,24,12,15,0.0,83.5,0.6,7.9,83.5,77.99,60.29
2018,3,24,12,30,0.0,88.0,0.5,7.5,88.0,82.2,63.88
2018,3,24,12,45,0.0,84.5,0.35,7.05,84.5,78.92,61.23
2018,3,24,13,0,0.0,81.0,0.2,6.6,81.0,75.64,58.61
2018,3,24,13,15,0.0,98.0,0.25,6.3,98.0,91.48,71.97
2018,3,24,13,30,0.0,115.0,0.3,6.0,115.0,107.17,85.14
2018,3,24,13,45,0.0,98.0,0.4,5.7,98.0,91.43,72.15
2018,3,24,14,0,0.0,81.0,0.5,5.4,81.0,75.58,59.05
2018,3,24,14,15,0.0,74.0,0.6,5.15,74.0,69.02,53.67
2018,3,24,14,30,0.0,67.0,0.7,4.9,67.0,62.45,48.24
2018,3,24,14,45,0.0,63.5,0.75,4.6,63.5,59.17,45.59
2018,3,24,15,0,0.0,60.0,0.8,4.3,60.0,55.88,42.93
2018,3,24,15,15,0.0,66.0,1.0,4.15,66.0,61.46,47.89
2018,3,24,15,30,0.0,72.0,1.2,4.0,72.0,67.05,52.88
2018,3,24,15,45,1.5,59.5,1.35,3.85,60.0,55.62,43.07
2018,3,24,16,0,3.0,47.0,1.5,3.7,48.0,44.04,33.05
2018,3,24,16,15,3.0,45.5,1.6,3.55,46.5,42.47,31.85
2018,3,24,16,30,3.0,44.0,1.7,3.4,45.0,40.89,32.35
2018,3,24,16,45,15.0,56.0,1.8,3.2,60.5,51.53,42.32
2018,3,24,17,0,27.0,68.0,1.9,3.0,76.0,61.16,51.33
2018,3,24,17,15,31.0,64.0,1.95,2.75,71.5,57.29,47.74
2018,3,24,17,30,35.0,60.0,2.0,2.5,67.0,53.13,43.67
2018,3,24,17,45,23.5,41.0,2.1,2.25,45.0,37.16,28.48
2018,3,24,18,0,12.0,22.0,2.2,2.0,23.0,20.67,12.66
2018,3,24,18,15,7.5,13.5,2.2,2.0,14.0,12.69,0.0
2018,3,24,18,30,3.0,5.0,2.2,2.0,5.0,4.77,0.0
2018,3,24,18,45,1.5,2.5,2.15,1.65,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.1,1.3,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.05,0.85,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.1,0.8,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.15,0.8,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.2,0.8,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.25,0.75,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.35,0.7,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.4,0.7,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.5,0.7,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.6,0.7,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.7,0.65,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.8,0.6,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.7,0.4,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.6,0.35,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.5,0.3,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.5,0.25,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.45,0.15,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.4,0.1,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.3,-0.1,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.2,-0.2,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.1,-0.3,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.2,-0.35,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.3,-0.4,0.0,0.0,0.0
