Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,9,0,810.0,118.0,4.0,21.7,662.0,898.72,687.74
2018,5,4,9,15,815.0,124.0,3.95,22.2,701.0,921.34,699.87
2018,5,4,9,30,820.0,130.0,3.9,22.7,740.0,941.11,710.06
2018,5,4,9,45,752.0,173.0,3.85,23.2,754.0,933.52,701.66
2018,5,4,10,0,684.0,216.0,3.8,23.7,768.0,915.58,686.64
2018,5,4,10,15,746.5,190.5,3.75,24.1,813.5,947.1,705.68
2018,5,4,10,30,809.0,165.0,3.7,24.5,859.0,971.21,719.23
2018,5,4,10,45,839.0,153.0,3.7,24.85,890.0,980.78,723.6
2018,5,4,11,0,869.0,141.0,3.7,25.2,921.0,979.48,720.98
2018,5,4,11,15,879.0,137.5,3.7,25.45,938.5,972.91,715.38
2018,5,4,11,30,889.0,134.0,3.7,25.7,956.0,963.2,707.87
2018,5,4,11,45,891.0,134.0,3.75,25.9,964.0,946.4,696.23
2018,5,4,12,0,893.0,134.0,3.8,26.1,972.0,926.68,682.78
2018,5,4,12,15,892.5,134.0,3.85,26.2,972.0,902.0,666.32
2018,5,4,12,30,892.0,134.0,3.9,26.3,972.0,874.73,648.14
2018,5,4,12,45,890.5,133.0,3.95,26.45,964.0,843.31,626.97
2018,5,4,13,0,889.0,132.0,4.0,26.6,956.0,809.64,604.21
2018,5,4,13,15,885.0,132.0,4.0,26.6,940.5,772.88,579.35
2018,5,4,13,30,881.0,132.0,4.0,26.6,925.0,734.3,552.34
2018,5,4,13,45,875.0,130.5,4.0,26.65,901.5,691.46,520.82
2018,5,4,14,0,869.0,129.0,4.0,26.7,878.0,647.31,487.73
2018,5,4,14,15,860.0,127.5,3.95,26.65,847.5,600.32,451.91
2018,5,4,14,30,851.0,126.0,3.9,26.6,817.0,552.67,414.74
2018,5,4,14,45,840.0,124.0,3.9,26.5,780.5,498.91,372.43
2018,5,4,15,0,829.0,122.0,3.9,26.4,744.0,448.8,331.64
2018,5,4,15,15,814.5,119.0,3.8,26.25,702.0,396.8,288.42
2018,5,4,15,30,800.0,116.0,3.7,26.1,660.0,345.61,245.01
2018,5,4,15,45,781.0,113.5,3.6,25.95,614.0,294.67,201.48
2018,5,4,16,0,762.0,111.0,3.5,25.8,568.0,245.44,159.62
2018,5,4,16,15,737.0,107.5,3.3,25.45,518.0,190.81,115.49
2018,5,4,16,30,712.0,104.0,3.1,25.1,468.0,144.02,81.11
2018,5,4,16,45,679.5,98.5,2.9,24.8,416.0,98.23,54.55
2018,5,4,17,0,647.0,93.0,2.7,24.5,364.0,59.56,45.4
2018,5,4,17,15,596.5,88.0,2.5,23.85,311.0,58.77,45.02
2018,5,4,17,30,546.0,83.0,2.3,23.2,258.0,57.95,44.54
2018,5,4,17,45,406.0,79.0,2.05,22.6,196.0,57.2,43.98
2018,5,4,18,0,266.0,75.0,1.8,22.0,134.0,55.66,42.54
2018,5,4,18,15,203.0,57.5,1.8,22.0,95.5,46.0,33.76
2018,5,4,18,30,140.0,40.0,1.8,22.0,57.0,32.58,21.51
2018,5,4,18,45,93.5,25.5,1.75,21.0,34.5,21.09,7.09
2018,5,4,19,0,47.0,11.0,1.7,20.0,12.0,10.48,0.0
2018,5,4,19,15,23.5,5.5,1.7,19.9,6.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.55,19.3,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.45,19.1,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.25,18.35,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.15,18.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.95,17.95,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.55,17.3,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.45,17.1,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.35,16.95,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,5,5,5,15,3.5,2.5,0.25,17.15,2.5,0.0,0.0
2018,5,5,5,30,7.0,5.0,0.2,17.4,5.0,7.65,0.0
2018,5,5,5,45,11.5,17.0,0.15,17.65,18.0,22.4,3.93
2018,5,5,6,0,16.0,29.0,0.1,17.9,31.0,38.51,25.49
2018,5,5,6,15,73.5,51.5,0.25,18.25,66.5,106.51,83.04
2018,5,5,6,30,131.0,74.0,0.4,18.6,102.0,170.65,137.15
2018,5,5,6,45,244.5,88.5,0.6,18.95,158.5,274.44,222.85
2018,5,5,7,0,358.0,103.0,0.8,19.3,215.0,390.58,315.22
2018,5,5,7,15,270.0,132.0,1.05,19.8,225.5,361.49,290.81
2018,5,5,7,30,182.0,161.0,1.3,20.3,236.0,324.72,260.21
2018,5,5,7,45,208.0,184.0,1.55,20.8,280.5,375.86,299.68
2018,5,5,8,0,234.0,207.0,1.8,21.3,325.0,441.35,348.47
2018,5,5,8,15,171.0,231.0,1.9,21.75,322.0,405.38,317.91
2018,5,5,8,30,108.0,255.0,2.0,22.2,319.0,364.96,284.34
2018,5,5,8,45,145.0,278.5,2.1,22.65,372.0,437.96,338.88
2018,5,5,9,0,182.0,302.0,2.2,23.1,425.0,497.99,382.26
2018,5,5,9,15,125.5,312.5,2.2,23.25,399.5,455.78,348.08
2018,5,5,9,30,69.0,323.0,2.2,23.4,374.0,397.87,302.85
2018,5,5,9,45,44.5,299.0,2.15,23.6,332.5,345.89,262.99
2018,5,5,10,0,20.0,275.0,2.1,23.8,291.0,283.95,215.36
2018,5,5,10,15,18.5,278.5,2.05,23.9,294.0,285.0,215.82
2018,5,5,10,30,17.0,282.0,2.0,24.0,297.0,286.05,216.09
2018,5,5,10,45,18.0,294.5,1.95,24.05,310.5,298.3,224.87
2018,5,5,11,0,19.0,307.0,1.9,24.1,324.0,310.37,233.44
2018,5,5,11,15,15.5,269.5,1.8,24.15,283.5,269.73,202.81
2018,5,5,11,30,12.0,232.0,1.7,24.2,243.0,229.79,172.71
2018,5,5,11,45,11.5,223.0,1.6,24.25,233.5,220.13,165.37
2018,5,5,12,0,11.0,214.0,1.5,24.3,224.0,210.53,157.99
2018,5,5,12,15,11.5,223.5,1.4,24.3,234.0,219.19,164.44
2018,5,5,12,30,12.0,233.0,1.3,24.3,244.0,227.68,170.68
2018,5,5,12,45,20.0,283.0,1.25,24.3,301.5,280.3,209.94
2018,5,5,13,0,28.0,333.0,1.2,24.3,359.0,329.54,245.87
2018,5,5,13,15,65.5,375.0,1.2,24.25,434.5,391.26,291.2
2018,5,5,13,30,103.0,417.0,1.2,24.2,510.0,448.53,332.33
2018,5,5,13,45,180.0,416.5,1.2,24.15,574.0,487.15,360.61
2018,5,5,14,0,257.0,416.0,1.2,24.1,638.0,516.52,381.76
2018,5,5,14,15,214.5,402.0,1.2,24.1,583.0,469.2,347.41
2018,5,5,14,30,172.0,388.0,1.2,24.1,528.0,420.9,312.73
2018,5,5,14,45,178.0,369.0,1.2,24.1,508.0,395.71,294.58
2018,5,5,15,0,184.0,350.0,1.2,24.1,488.0,370.04,275.56
2018,5,5,15,15,153.5,332.0,1.2,24.05,443.0,330.99,246.84
2018,5,5,15,30,123.0,314.0,1.2,24.0,398.0,295.16,220.57
2018,5,5,15,45,80.0,267.5,1.2,23.95,320.5,246.26,184.9
2018,5,5,16,0,37.0,221.0,1.2,23.9,243.0,194.93,147.42
2018,5,5,16,15,26.5,197.0,1.15,23.65,212.0,170.49,129.46
2018,5,5,16,30,16.0,173.0,1.1,23.4,181.0,154.16,117.74
2018,5,5,16,45,8.5,150.0,1.0,23.2,154.0,132.8,101.74
2018,5,5,17,0,1.0,127.0,0.9,23.0,127.0,112.46,90.36
2018,5,5,17,15,0.5,97.5,0.85,22.6,97.5,88.11,70.22
2018,5,5,17,30,0.0,68.0,0.8,22.2,68.0,62.99,49.01
2018,5,5,17,45,0.0,49.5,0.7,21.8,49.5,46.0,34.45
2018,5,5,18,0,0.0,31.0,0.6,21.4,31.0,28.76,19.44
2018,5,5,18,15,0.0,23.5,0.6,21.4,23.5,21.79,13.17
2018,5,5,18,30,0.0,16.0,0.6,21.4,16.0,14.83,6.82
2018,5,5,18,45,1.0,10.0,0.65,20.95,10.0,9.26,0.31
2018,5,5,19,0,2.0,4.0,0.7,20.5,4.0,3.81,0.0
2018,5,5,19,15,1.0,2.0,0.75,20.3,2.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,1.05,18.25,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,5,6,5,15,1.5,3.0,0.75,15.5,3.0,0.0,0.0
2018,5,6,5,30,3.0,6.0,0.8,15.9,6.0,6.96,0.0
2018,5,6,5,45,6.5,15.0,0.8,16.35,15.5,17.1,3.01
2018,5,6,6,0,10.0,24.0,0.8,16.8,25.0,28.26,17.36
2018,5,6,6,15,11.5,39.0,0.9,17.35,41.0,46.06,32.95
2018,5,6,6,30,13.0,54.0,1.0,17.9,57.0,63.44,47.94
2018,5,6,6,45,13.5,61.5,1.05,18.4,65.0,70.94,54.41
2018,5,6,7,0,14.0,69.0,1.1,18.9,73.0,78.82,60.95
2018,5,6,7,15,71.5,112.5,1.15,19.4,141.0,170.07,137.19
2018,5,6,7,30,129.0,156.0,1.2,19.9,209.0,278.02,223.61
2018,5,6,7,45,162.0,173.5,1.3,20.35,249.5,326.32,260.66
2018,5,6,8,0,195.0,191.0,1.4,20.8,290.0,376.26,298.46
2018,5,6,8,15,114.0,191.5,1.45,21.1,251.0,309.71,244.01
2018,5,6,8,30,33.0,192.0,1.5,21.4,212.0,226.41,176.32
2018,5,6,8,45,164.0,228.5,1.5,21.7,338.5,397.57,310.67
2018,5,6,9,0,295.0,265.0,1.5,22.0,465.0,574.55,440.44
2018,5,6,9,15,504.5,221.5,1.55,22.25,588.5,739.17,558.37
2018,5,6,9,30,714.0,178.0,1.6,22.5,712.0,900.7,666.2
2018,5,6,9,45,737.0,176.5,1.7,22.75,751.5,924.96,679.49
2018,5,6,10,0,760.0,175.0,1.8,23.0,791.0,946.8,692.8
2018,5,6,10,15,772.0,176.0,1.9,23.25,822.0,952.68,695.82
2018,5,6,10,30,784.0,177.0,2.0,23.5,853.0,961.4,700.96
2018,5,6,10,45,579.5,246.0,2.15,23.8,753.0,833.45,615.31
2018,5,6,11,0,375.0,315.0,2.3,24.1,653.0,695.77,517.35
2018,5,6,11,15,237.5,322.0,2.4,24.35,537.5,554.38,415.86
2018,5,6,11,30,100.0,329.0,2.5,24.6,422.0,418.72,314.66
2018,5,6,11,45,130.0,311.5,2.65,24.85,433.5,423.83,319.96
2018,5,6,12,0,160.0,294.0,2.8,25.1,445.0,431.69,326.51
2018,5,6,12,15,283.0,290.0,2.85,25.2,557.0,526.27,397.89
2018,5,6,12,30,406.0,286.0,2.9,25.3,669.0,616.88,464.02
2018,5,6,12,45,354.0,244.0,2.95,25.4,576.0,518.59,393.03
2018,5,6,13,0,302.0,202.0,3.0,25.5,483.0,423.7,323.89
2018,5,6,13,15,579.5,173.0,3.0,25.55,701.0,586.97,446.81
2018,5,6,13,30,857.0,144.0,3.0,25.6,919.0,730.37,548.66
2018,5,6,13,45,864.0,136.0,3.0,25.6,900.5,691.58,519.39
2018,5,6,14,0,871.0,128.0,3.0,25.6,882.0,650.51,489.09
2018,5,6,14,15,614.5,221.0,2.95,25.6,744.0,536.85,403.62
2018,5,6,14,30,358.0,314.0,2.9,25.6,606.0,453.23,339.77
2018,5,6,14,45,222.5,261.0,2.85,25.55,440.0,324.93,244.65
2018,5,6,15,0,87.0,208.0,2.8,25.5,274.0,217.0,163.43
2018,5,6,15,15,73.5,173.5,2.75,25.35,227.0,177.45,133.24
2018,5,6,15,30,60.0,139.0,2.7,25.2,180.0,139.54,103.9
2018,5,6,15,45,117.5,179.0,2.65,25.05,252.5,182.59,135.7
2018,5,6,16,0,175.0,219.0,2.6,24.9,325.0,216.51,159.4
2018,5,6,16,15,225.5,195.5,2.45,24.6,319.5,186.8,133.9
2018,5,6,16,30,276.0,172.0,2.3,24.3,314.0,160.27,111.75
2018,5,6,16,45,373.0,149.0,2.2,24.0,319.5,123.3,82.95
2018,5,6,17,0,470.0,126.0,2.1,23.7,325.0,84.82,66.99
2018,5,6,17,15,297.0,108.5,2.0,23.05,228.0,74.08,58.25
2018,5,6,17,30,124.0,91.0,1.9,22.4,131.0,74.96,59.3
2018,5,6,17,45,270.5,75.5,1.85,21.75,142.5,54.08,41.43
2018,5,6,18,0,417.0,60.0,1.8,21.1,154.0,44.25,32.87
2018,5,6,18,15,366.5,50.5,1.8,21.1,117.0,38.75,27.75
2018,5,6,18,30,316.0,41.0,1.8,21.1,80.0,32.96,22.06
2018,5,6,18,45,195.0,27.0,2.0,19.85,47.5,21.28,8.75
2018,5,6,19,0,74.0,13.0,2.2,18.6,15.0,12.39,0.0
2018,5,6,19,15,37.0,6.5,2.45,18.4,7.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,7,5,15,18.0,5.5,1.4,11.6,6.0,0.0,0.0
2018,5,7,5,30,36.0,11.0,1.7,12.1,12.0,25.46,0.0
2018,5,7,5,45,73.0,26.5,1.95,12.65,33.5,79.59,39.85
2018,5,7,6,0,110.0,42.0,2.2,13.2,55.0,123.83,96.2
2018,5,7,6,15,225.0,59.5,2.3,13.75,103.0,223.27,182.54
2018,5,7,6,30,340.0,77.0,2.4,14.3,151.0,322.51,267.32
2018,5,7,6,45,424.5,87.0,2.5,14.85,205.0,402.02,333.89
2018,5,7,7,0,509.0,97.0,2.6,15.4,259.0,488.03,403.34
2018,5,7,7,15,534.5,106.5,2.8,16.05,304.0,540.89,444.0
2018,5,7,7,30,560.0,116.0,3.0,16.7,349.0,590.68,481.22
2018,5,7,7,45,482.0,148.0,3.15,17.3,367.5,578.69,468.4
2018,5,7,8,0,404.0,180.0,3.3,17.9,386.0,564.63,453.88
2018,5,7,8,15,479.5,181.0,3.35,18.3,450.0,640.09,510.43
2018,5,7,8,30,555.0,182.0,3.4,18.7,514.0,718.07,566.87
2018,5,7,8,45,649.5,166.5,3.45,19.1,585.0,802.97,626.34
2018,5,7,9,0,744.0,151.0,3.5,19.5,656.0,883.48,680.29
2018,5,7,9,15,722.0,169.5,3.5,19.85,684.5,893.27,683.91
2018,5,7,9,30,700.0,188.0,3.5,20.2,713.0,899.25,685.56
2018,5,7,9,45,758.5,172.0,3.5,20.55,766.5,941.63,712.36
2018,5,7,10,0,817.0,156.0,3.5,20.9,820.0,977.35,734.06
2018,5,7,10,15,669.0,233.0,3.5,21.15,790.0,919.44,692.66
2018,5,7,10,30,521.0,310.0,3.5,21.4,760.0,847.36,637.85
2018,5,7,10,45,634.5,262.5,3.45,21.65,825.0,903.87,678.69
2018,5,7,11,0,748.0,215.0,3.4,21.9,890.0,954.99,712.28
2018,5,7,11,15,760.5,214.0,3.35,22.1,911.0,952.74,708.91
2018,5,7,11,30,773.0,213.0,3.3,22.3,932.0,947.45,704.08
2018,5,7,11,45,663.5,280.5,3.25,22.45,901.5,893.72,665.41
2018,5,7,12,0,554.0,348.0,3.2,22.6,871.0,840.43,625.16
2018,5,7,12,15,707.5,255.0,3.15,22.65,923.0,866.22,646.94
2018,5,7,12,30,861.0,162.0,3.1,22.7,975.0,881.79,657.7
2018,5,7,12,45,866.0,156.0,3.05,22.75,968.0,847.37,633.9
2018,5,7,13,0,871.0,150.0,3.0,22.8,961.0,815.09,611.89
2018,5,7,13,15,865.0,150.5,2.9,22.75,945.0,777.82,586.31
2018,5,7,13,30,859.0,151.0,2.8,22.7,929.0,738.94,558.39
2018,5,7,13,45,850.5,151.0,2.75,22.7,905.0,696.06,526.89
2018,5,7,14,0,842.0,151.0,2.7,22.7,881.0,651.8,493.81
2018,5,7,14,15,832.5,149.0,2.65,22.6,850.5,604.45,458.02
2018,5,7,14,30,823.0,147.0,2.6,22.5,820.0,556.63,421.02
2018,5,7,14,45,810.5,145.0,2.55,22.45,783.0,507.1,381.75
2018,5,7,15,0,798.0,143.0,2.5,22.4,746.0,457.82,341.67
2018,5,7,15,15,784.0,139.5,2.5,22.3,704.5,407.17,299.78
2018,5,7,15,30,770.0,136.0,2.5,22.2,663.0,357.35,257.63
2018,5,7,15,45,753.0,131.0,2.45,22.1,617.0,300.99,209.98
2018,5,7,16,0,736.0,126.0,2.4,22.0,571.0,251.27,167.5
2018,5,7,16,15,711.0,121.5,2.3,21.8,521.5,202.34,127.27
2018,5,7,16,30,686.0,117.0,2.2,21.6,472.0,156.16,92.42
2018,5,7,16,45,652.5,111.0,2.05,21.4,420.0,111.24,64.9
2018,5,7,17,0,619.0,105.0,1.9,21.2,368.0,70.27,55.21
2018,5,7,17,15,574.0,98.5,1.7,20.65,316.5,66.61,52.39
2018,5,7,17,30,529.0,92.0,1.5,20.1,265.0,64.99,51.23
2018,5,7,17,45,467.0,82.5,1.3,19.6,215.0,59.72,46.74
2018,5,7,18,0,405.0,73.0,1.1,19.1,165.0,54.14,41.8
2018,5,7,18,15,322.5,60.0,1.1,19.1,121.0,45.49,33.86
2018,5,7,18,30,240.0,47.0,1.1,19.1,77.0,36.45,25.29
2018,5,7,18,45,146.0,30.0,1.05,17.85,46.0,23.67,11.14
2018,5,7,19,0,52.0,13.0,1.0,16.6,15.0,12.39,0.0
2018,5,7,19,15,26.0,6.5,1.0,16.4,7.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,8,5,15,28.5,6.5,1.45,12.1,7.0,0.0,0.0
2018,5,8,5,30,57.0,13.0,1.7,12.6,14.0,36.22,0.0
2018,5,8,5,45,162.0,28.5,1.95,13.05,45.0,133.21,76.23
2018,5,8,6,0,267.0,44.0,2.2,13.5,76.0,217.74,172.42
2018,5,8,6,15,357.5,55.0,2.25,14.0,120.5,291.43,238.67
2018,5,8,6,30,448.0,66.0,2.3,14.5,165.0,376.65,311.65
2018,5,8,6,45,512.5,74.0,2.4,14.95,216.0,447.59,370.83
2018,5,8,7,0,577.0,82.0,2.5,15.4,267.0,522.49,430.88
2018,5,8,7,15,622.0,88.0,2.65,15.95,320.0,584.38,478.61
2018,5,8,7,30,667.0,94.0,2.8,16.5,373.0,647.9,524.95
2018,5,8,7,45,701.0,97.5,2.95,17.05,425.5,700.79,561.95
2018,5,8,8,0,735.0,101.0,3.1,17.6,478.0,753.81,598.26
2018,5,8,8,15,759.0,105.0,3.15,18.1,528.5,794.67,624.64
2018,5,8,8,30,783.0,109.0,3.2,18.6,579.0,838.56,652.83
2018,5,8,8,45,802.0,111.5,3.3,19.1,626.0,874.69,675.41
2018,5,8,9,0,821.0,114.0,3.4,19.6,673.0,908.87,696.46
2018,5,8,9,15,833.5,117.0,3.4,19.95,715.0,935.28,711.78
2018,5,8,9,30,846.0,120.0,3.4,20.3,757.0,959.08,725.31
2018,5,8,9,45,848.5,126.5,3.4,20.65,791.5,974.36,733.08
2018,5,8,10,0,851.0,133.0,3.4,21.0,826.0,986.47,738.85
2018,5,8,10,15,858.0,135.5,3.35,21.3,856.0,986.93,736.71
2018,5,8,10,30,865.0,138.0,3.3,21.6,886.0,992.89,738.49
2018,5,8,10,45,823.0,164.5,3.2,21.9,891.5,981.34,728.32
2018,5,8,11,0,781.0,191.0,3.1,22.2,897.0,957.72,710.42
2018,5,8,11,15,815.0,174.5,3.05,22.4,923.0,960.94,711.3
2018,5,8,11,30,849.0,158.0,3.0,22.6,949.0,960.57,709.67
2018,5,8,11,45,755.5,206.5,2.95,22.8,914.5,902.88,669.99
2018,5,8,12,0,662.0,255.0,2.9,23.0,880.0,849.25,632.33
2018,5,8,12,15,693.5,240.5,2.85,23.15,895.5,841.36,627.13
2018,5,8,12,30,725.0,226.0,2.8,23.3,911.0,830.12,619.2
2018,5,8,12,45,740.5,214.5,2.75,23.4,909.5,805.18,601.73
2018,5,8,13,0,756.0,203.0,2.7,23.5,908.0,776.76,581.81
2018,5,8,13,15,706.0,226.0,2.65,23.55,876.0,729.67,547.34
2018,5,8,13,30,656.0,249.0,2.6,23.6,844.0,683.11,513.06
2018,5,8,13,45,621.0,258.0,2.55,23.65,810.0,636.56,478.85
2018,5,8,14,0,586.0,267.0,2.5,23.7,776.0,591.67,445.39
2018,5,8,14,15,647.0,230.5,2.45,23.7,775.0,565.58,426.15
2018,5,8,14,30,708.0,194.0,2.4,23.7,774.0,533.5,401.47
2018,5,8,14,45,605.5,218.5,2.4,23.65,699.0,467.43,350.85
2018,5,8,15,0,503.0,243.0,2.4,23.6,624.0,411.52,307.68
2018,5,8,15,15,604.0,199.0,2.35,23.45,631.5,384.16,283.67
2018,5,8,15,30,705.0,155.0,2.3,23.3,639.0,347.7,250.63
2018,5,8,15,45,729.5,137.5,2.25,23.2,608.5,301.25,209.99
2018,5,8,16,0,754.0,120.0,2.2,23.1,578.0,252.28,166.96
2018,5,8,16,15,719.5,117.5,2.05,22.85,524.5,202.36,126.37
2018,5,8,16,30,685.0,115.0,1.9,22.6,471.0,156.17,91.9
2018,5,8,16,45,666.5,107.0,1.8,22.35,423.5,110.68,63.2
2018,5,8,17,0,648.0,99.0,1.7,22.1,376.0,67.55,52.66
2018,5,8,17,15,607.0,92.0,1.5,21.5,324.0,61.35,47.67
2018,5,8,17,30,566.0,85.0,1.3,20.9,272.0,59.03,45.9
2018,5,8,17,45,509.0,76.5,1.15,20.3,222.0,55.21,42.7
2018,5,8,18,0,452.0,68.0,1.0,19.7,172.0,51.18,39.14
2018,5,8,18,15,366.5,57.0,1.0,19.7,127.0,43.13,31.77
2018,5,8,18,30,281.0,46.0,1.0,19.7,82.0,35.62,24.58
2018,5,8,18,45,176.5,30.5,1.0,18.3,49.5,24.05,11.91
2018,5,8,19,0,72.0,15.0,1.0,16.9,17.0,14.3,0.0
2018,5,8,19,15,36.0,7.5,1.0,16.7,8.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.35,13.3,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,5,9,4,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,5,9,5,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,5,9,5,15,33.5,6.5,0.7,12.75,7.5,0.0,0.0
2018,5,9,5,30,67.0,13.0,0.7,13.1,15.0,40.53,0.0
2018,5,9,5,45,168.5,28.0,0.7,13.5,45.5,136.49,82.92
2018,5,9,6,0,270.0,43.0,0.7,13.9,76.0,217.92,171.74
2018,5,9,6,15,361.0,55.0,0.7,14.5,122.0,293.8,237.95
2018,5,9,6,30,452.0,67.0,0.7,15.1,168.0,381.01,310.19
2018,5,9,6,45,512.5,74.5,0.75,15.7,218.0,449.06,364.81
2018,5,9,7,0,573.0,82.0,0.8,16.3,268.0,520.68,419.85
2018,5,9,7,15,616.0,88.5,0.75,17.05,320.5,581.57,463.3
2018,5,9,7,30,659.0,95.0,0.7,17.8,373.0,643.98,504.85
2018,5,9,7,45,691.5,100.0,0.65,18.5,425.5,697.27,538.14
2018,5,9,8,0,724.0,105.0,0.6,19.2,478.0,750.61,570.28
2018,5,9,8,15,747.5,109.5,0.6,19.7,528.0,795.28,596.73
2018,5,9,8,30,771.0,114.0,0.6,20.2,578.0,834.7,619.23
2018,5,9,8,45,788.5,117.5,0.6,20.75,624.5,870.34,638.79
2018,5,9,9,0,806.0,121.0,0.6,21.3,671.0,903.98,656.81
2018,5,9,9,15,822.0,122.5,0.55,21.65,713.5,931.7,670.34
2018,5,9,9,30,838.0,124.0,0.5,22.0,756.0,956.96,682.24
2018,5,9,9,45,851.0,124.5,0.45,22.35,793.0,967.11,684.75
2018,5,9,10,0,864.0,125.0,0.4,22.7,830.0,983.0,691.08
2018,5,9,10,15,871.0,127.5,0.35,23.0,860.5,992.21,693.43
2018,5,9,10,30,878.0,130.0,0.3,23.3,891.0,998.29,694.11
2018,5,9,10,45,882.5,131.0,0.25,23.55,913.5,997.22,690.83
2018,5,9,11,0,887.0,132.0,0.2,23.8,936.0,993.0,685.99
2018,5,9,11,15,889.0,133.5,0.2,24.0,951.0,983.73,679.48
2018,5,9,11,30,891.0,135.0,0.2,24.2,966.0,971.37,671.32
2018,5,9,11,45,892.0,136.0,0.2,24.4,974.0,954.61,660.67
2018,5,9,12,0,893.0,137.0,0.2,24.6,982.0,934.97,648.42
2018,5,9,12,15,895.0,135.5,0.3,24.75,982.5,911.14,635.74
2018,5,9,12,30,897.0,134.0,0.4,24.9,983.0,884.66,621.5
2018,5,9,12,45,898.0,132.0,0.5,25.05,976.5,854.39,604.74
2018,5,9,13,0,899.0,130.0,0.6,25.2,970.0,821.74,586.24
2018,5,9,13,15,894.5,129.5,0.65,25.25,954.0,784.03,563.58
2018,5,9,13,30,890.0,129.0,0.7,25.3,938.0,744.54,539.21
2018,5,9,13,45,882.0,129.0,0.8,25.35,914.0,701.52,511.12
2018,5,9,14,0,874.0,129.0,0.9,25.4,890.0,657.33,481.24
2018,5,9,14,15,865.5,128.0,1.0,25.35,860.0,611.05,449.01
2018,5,9,14,30,857.0,127.0,1.1,25.3,830.0,564.03,415.03
2018,5,9,14,45,845.5,125.5,1.15,25.25,793.5,510.44,374.9
2018,5,9,15,0,834.0,124.0,1.2,25.2,757.0,460.46,335.99
2018,5,9,15,15,820.5,121.0,1.2,25.1,715.5,408.75,294.48
2018,5,9,15,30,807.0,118.0,1.2,25.0,674.0,357.75,252.45
2018,5,9,15,45,789.0,115.0,1.25,24.9,627.5,306.43,209.66
2018,5,9,16,0,771.0,112.0,1.3,24.8,581.0,256.7,167.98
2018,5,9,16,15,748.0,108.5,1.25,24.65,532.0,207.52,127.94
2018,5,9,16,30,725.0,105.0,1.2,24.5,483.0,154.94,88.21
2018,5,9,16,45,694.5,100.0,1.15,24.4,431.5,108.88,59.71
2018,5,9,17,0,664.0,95.0,1.1,24.3,380.0,66.41,51.17
2018,5,9,17,15,623.0,89.0,1.05,23.85,328.0,58.91,45.1
2018,5,9,17,30,582.0,83.0,1.0,23.4,276.0,57.28,43.9
2018,5,9,17,45,518.0,75.5,0.9,22.9,224.5,54.21,41.37
2018,5,9,18,0,454.0,68.0,0.8,22.4,173.0,51.01,38.56
2018,5,9,18,15,342.0,57.0,0.8,22.4,124.5,43.02,31.32
2018,5,9,18,30,230.0,46.0,0.8,22.4,76.0,35.49,24.23
2018,5,9,18,45,155.5,30.5,0.85,21.15,47.0,23.98,12.1
2018,5,9,19,0,81.0,15.0,0.9,19.9,18.0,14.3,0.0
2018,5,9,19,15,40.5,7.5,0.95,19.5,9.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.05,18.7,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,5,10,5,15,0.5,4.5,1.65,14.35,4.5,0.0,0.0
2018,5,10,5,30,1.0,9.0,1.9,14.7,9.0,9.0,0.0
2018,5,10,5,45,17.5,26.5,2.15,15.1,28.5,39.59,21.29
2018,5,10,6,0,34.0,44.0,2.4,15.5,48.0,69.52,51.67
2018,5,10,6,15,72.5,64.0,2.45,15.95,78.5,123.6,98.52
2018,5,10,6,30,111.0,84.0,2.5,16.4,109.0,172.18,140.55
2018,5,10,6,45,280.0,92.5,2.5,16.85,178.0,303.92,251.9
2018,5,10,7,0,449.0,101.0,2.5,17.3,247.0,453.67,373.2
2018,5,10,7,15,510.5,107.5,2.7,18.1,301.5,522.16,425.88
2018,5,10,7,30,572.0,114.0,2.9,18.9,356.0,600.31,484.45
2018,5,10,7,45,616.0,117.5,3.1,19.65,409.0,658.46,525.82
2018,5,10,8,0,660.0,121.0,3.3,20.4,462.0,717.4,566.41
2018,5,10,8,15,684.5,126.0,3.5,21.1,510.5,761.71,595.64
2018,5,10,8,30,709.0,131.0,3.7,21.8,559.0,805.06,623.8
2018,5,10,8,45,728.0,135.0,3.85,22.5,604.5,840.98,646.09
2018,5,10,9,0,747.0,139.0,4.0,23.2,650.0,875.14,666.97
2018,5,10,9,15,754.0,146.5,4.1,23.7,689.5,894.93,678.02
2018,5,10,9,30,761.0,154.0,4.2,24.2,729.0,917.09,690.82
2018,5,10,9,45,762.0,163.0,4.3,24.7,762.5,932.27,698.84
2018,5,10,10,0,763.0,172.0,4.4,25.2,796.0,944.47,704.95
2018,5,10,10,15,771.0,174.5,4.4,25.55,825.0,953.77,709.12
2018,5,10,10,30,779.0,177.0,4.4,25.9,854.0,960.17,711.46
2018,5,10,10,45,785.0,179.0,4.45,26.25,876.5,961.14,710.55
2018,5,10,11,0,791.0,181.0,4.5,26.6,899.0,959.12,707.81
2018,5,10,11,15,794.0,182.0,4.55,26.75,913.5,950.27,701.12
2018,5,10,11,30,797.0,183.0,4.6,26.9,928.0,938.53,692.87
2018,5,10,11,45,797.5,185.0,4.6,27.05,935.5,922.64,681.57
2018,5,10,12,0,798.0,187.0,4.6,27.2,943.0,904.1,668.59
2018,5,10,12,15,794.0,189.5,4.55,27.25,942.0,879.57,651.56
2018,5,10,12,30,790.0,192.0,4.5,27.3,941.0,852.87,633.27
2018,5,10,12,45,782.5,195.0,4.45,27.3,932.0,821.79,612.09
2018,5,10,13,0,775.0,198.0,4.4,27.3,923.0,789.11,589.52
2018,5,10,13,15,771.5,196.0,4.3,27.15,908.0,753.6,564.31
2018,5,10,13,30,768.0,194.0,4.2,27.0,893.0,716.65,537.74
2018,5,10,13,45,753.5,195.5,4.1,26.9,867.0,672.69,505.57
2018,5,10,14,0,739.0,197.0,4.0,26.8,841.0,629.11,473.15
2018,5,10,14,15,593.5,255.0,3.75,26.6,761.0,557.5,418.42
2018,5,10,14,30,448.0,313.0,3.5,26.4,681.0,497.86,372.52
2018,5,10,14,45,417.0,299.0,3.3,26.2,630.0,445.61,333.16
2018,5,10,15,0,386.0,285.0,3.1,26.0,579.0,396.21,295.41
2018,5,10,15,15,289.5,233.0,2.9,25.65,446.5,301.58,224.58
2018,5,10,15,30,193.0,181.0,2.7,25.3,314.0,211.31,156.59
2018,5,10,15,45,96.5,109.5,2.45,25.0,176.0,116.13,84.3
2018,5,10,16,0,0.0,38.0,2.2,24.7,38.0,35.35,22.98
2018,5,10,16,15,0.0,33.5,2.1,24.35,33.5,31.14,19.73
2018,5,10,16,30,0.0,29.0,2.0,24.0,29.0,26.94,16.42
2018,5,10,16,45,0.0,48.0,1.9,23.65,48.0,44.62,31.01
2018,5,10,17,0,0.0,67.0,1.8,23.3,67.0,62.33,45.67
2018,5,10,17,15,0.0,45.0,1.75,22.9,45.0,41.8,30.58
2018,5,10,17,30,0.0,23.0,1.7,22.5,23.0,21.33,12.95
2018,5,10,17,45,0.0,16.0,1.6,22.1,16.0,14.83,7.32
2018,5,10,18,0,0.0,9.0,1.5,21.7,9.0,8.33,1.62
2018,5,10,18,15,0.0,7.5,1.5,21.7,7.5,6.94,0.35
2018,5,10,18,30,0.0,6.0,1.5,21.7,6.0,5.55,0.0
2018,5,10,18,45,2.5,4.5,1.45,21.0,4.5,4.22,0.0
2018,5,10,19,0,5.0,3.0,1.4,20.3,3.0,2.86,0.0
2018,5,10,19,15,2.5,1.5,1.4,20.1,1.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,1.35,19.65,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,1.3,19.15,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,1.25,18.7,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,11,4,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,5,11,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,11,5,15,42.5,7.5,1.1,14.75,9.0,0.0,0.0
2018,5,11,5,30,85.0,15.0,1.2,15.4,18.0,50.3,0.0
2018,5,11,5,45,158.0,28.5,1.35,16.0,45.0,134.26,87.79
2018,5,11,6,0,231.0,42.0,1.5,16.6,72.0,196.4,154.52
2018,5,11,6,15,283.5,55.5,1.45,17.05,109.0,251.42,203.5
2018,5,11,6,30,336.0,69.0,1.4,17.5,146.0,311.13,254.3
2018,5,11,6,45,449.5,76.0,1.35,17.95,207.0,411.25,335.48
2018,5,11,7,0,563.0,83.0,1.3,18.4,268.0,516.68,417.05
2018,5,11,7,15,603.0,89.5,1.2,19.05,319.0,575.04,458.62
2018,5,11,7,30,643.0,96.0,1.1,19.7,370.0,634.72,498.6
2018,5,11,7,45,671.0,101.5,1.0,20.4,420.0,684.48,529.49
2018,5,11,8,0,699.0,107.0,0.9,21.1,470.0,734.05,559.04
2018,5,11,8,15,722.5,111.0,1.15,22.15,518.5,777.39,587.05
2018,5,11,8,30,746.0,115.0,1.4,23.2,567.0,815.53,611.05
2018,5,11,8,45,765.0,117.5,1.6,24.25,612.5,850.82,632.2
2018,5,11,9,0,784.0,120.0,1.8,25.3,658.0,884.25,651.84
2018,5,11,9,15,800.0,121.5,1.9,25.75,699.5,911.62,667.78
2018,5,11,9,30,816.0,123.0,2.0,26.2,741.0,936.61,682.18
2018,5,11,9,45,829.5,122.5,2.05,26.7,777.0,945.98,685.85
2018,5,11,10,0,843.0,122.0,2.1,27.2,813.0,961.21,693.54
2018,5,11,10,15,850.0,123.5,2.15,27.4,842.0,969.36,697.55
2018,5,11,10,30,857.0,125.0,2.2,27.6,871.0,974.51,699.81
2018,5,11,10,45,863.0,126.0,2.25,27.8,894.0,975.08,699.32
2018,5,11,11,0,869.0,127.0,2.3,28.0,917.0,972.56,697.01
2018,5,11,11,15,871.0,128.0,2.3,28.15,931.5,963.11,690.08
2018,5,11,11,30,873.0,129.0,2.3,28.3,946.0,950.66,681.41
2018,5,11,11,45,873.5,130.0,2.35,28.4,953.5,933.9,670.71
2018,5,11,12,0,874.0,131.0,2.4,28.5,961.0,914.35,658.28
2018,5,11,12,15,870.0,134.0,2.4,28.55,960.0,890.03,642.51
2018,5,11,12,30,866.0,137.0,2.4,28.6,959.0,863.34,625.22
2018,5,11,12,45,859.0,139.5,2.45,28.65,949.5,831.53,604.92
2018,5,11,13,0,852.0,142.0,2.5,28.7,940.0,797.86,583.28
2018,5,11,13,15,811.0,162.0,2.45,28.7,912.0,753.92,554.01
2018,5,11,13,30,770.0,182.0,2.4,28.7,884.0,708.65,521.62
2018,5,11,13,45,796.0,163.0,2.4,28.7,873.0,675.34,498.56
2018,5,11,14,0,822.0,144.0,2.4,28.7,862.0,638.56,472.34
2018,5,11,14,15,811.5,143.0,2.35,28.65,832.0,592.61,438.36
2018,5,11,14,30,801.0,142.0,2.3,28.6,802.0,546.3,403.39
2018,5,11,14,45,787.0,142.0,2.25,28.5,766.5,498.98,366.89
2018,5,11,15,0,773.0,142.0,2.2,28.4,731.0,452.05,329.76
2018,5,11,15,15,600.0,182.5,2.15,28.25,624.5,372.71,270.07
2018,5,11,15,30,427.0,223.0,2.1,28.1,518.0,315.25,227.51
2018,5,11,15,45,282.5,222.5,2.0,27.95,412.5,256.08,184.7
2018,5,11,16,0,138.0,222.0,1.9,27.8,307.0,212.8,155.6
2018,5,11,16,15,315.5,190.0,1.8,27.6,362.0,201.7,139.92
2018,5,11,16,30,493.0,158.0,1.7,27.4,417.0,172.1,110.05
2018,5,11,16,45,348.5,165.5,1.65,27.15,339.0,146.67,99.56
2018,5,11,17,0,204.0,173.0,1.6,26.9,261.0,134.82,100.5
2018,5,11,17,15,149.5,149.0,1.45,26.35,209.0,115.02,91.59
2018,5,11,17,30,95.0,125.0,1.3,25.8,157.0,98.36,78.07
2018,5,11,17,45,47.5,89.5,1.2,25.25,105.5,77.03,60.29
2018,5,11,18,0,0.0,54.0,1.1,24.7,54.0,49.94,37.25
2018,5,11,18,15,0.0,41.0,1.1,24.7,41.0,38.1,26.87
2018,5,11,18,30,0.0,28.0,1.1,24.7,28.0,25.99,16.13
2018,5,11,18,45,2.5,18.5,1.1,23.75,18.5,17.17,7.42
2018,5,11,19,0,5.0,9.0,1.1,22.8,9.0,8.58,0.0
2018,5,11,19,15,2.5,4.5,1.15,22.6,4.5,4.29,0.0
2018,5,11,19,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.2,21.55,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.15,21.2,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.05,20.45,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.95,20.15,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,5,12,4,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,5,12,5,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,5,12,5,15,34.0,7.5,0.9,18.1,8.5,0.0,0.0
2018,5,12,5,30,68.0,15.0,1.0,18.7,17.0,43.21,0.0
2018,5,12,5,45,161.5,30.0,1.05,19.25,48.0,139.27,92.57
2018,5,12,6,0,255.0,45.0,1.1,19.8,79.0,213.41,166.03
2018,5,12,6,15,334.0,57.5,1.15,20.2,122.5,283.1,226.04
2018,5,12,6,30,413.0,70.0,1.2,20.6,166.0,360.0,289.66
2018,5,12,6,45,469.5,79.5,1.25,21.05,214.5,428.99,344.61
2018,5,12,7,0,526.0,89.0,1.3,21.5,263.0,498.68,397.99
2018,5,12,7,15,569.0,96.0,1.4,22.15,314.0,558.58,441.99
2018,5,12,7,30,612.0,103.0,1.5,22.8,365.0,620.04,485.29
2018,5,12,7,45,645.0,108.0,1.6,23.45,415.5,672.24,520.06
2018,5,12,8,0,678.0,113.0,1.7,24.1,466.0,724.6,554.15
2018,5,12,8,15,703.0,117.0,1.75,24.8,515.0,768.64,581.21
2018,5,12,8,30,728.0,121.0,1.8,25.5,564.0,811.75,607.15
2018,5,12,8,45,748.0,124.5,1.9,26.15,610.0,844.08,626.04
2018,5,12,9,0,768.0,128.0,2.0,26.8,656.0,879.23,646.71
2018,5,12,9,15,783.0,130.0,2.0,27.2,697.0,905.94,661.29
2018,5,12,9,30,798.0,132.0,2.0,27.6,738.0,930.27,674.32
2018,5,12,9,45,810.0,133.5,1.95,28.0,774.0,948.57,682.91
2018,5,12,10,0,822.0,135.0,1.9,28.4,810.0,964.11,689.78
2018,5,12,10,15,830.0,137.0,1.9,28.65,839.5,973.38,693.75
2018,5,12,10,30,838.0,139.0,1.9,28.9,869.0,971.23,690.71
2018,5,12,10,45,844.0,140.0,1.9,29.15,892.0,971.68,689.56
2018,5,12,11,0,850.0,141.0,1.9,29.4,915.0,969.09,686.61
2018,5,12,11,15,854.0,141.5,1.95,29.55,930.5,961.05,681.24
2018,5,12,11,30,858.0,142.0,2.0,29.7,946.0,950.04,674.14
2018,5,12,11,45,859.5,143.0,2.0,29.9,954.0,934.27,663.48
2018,5,12,12,0,861.0,144.0,2.0,30.1,962.0,915.72,651.19
2018,5,12,12,15,862.5,142.5,2.05,30.15,962.5,892.23,636.69
2018,5,12,12,30,864.0,141.0,2.1,30.2,963.0,866.25,620.59
2018,5,12,12,45,863.5,140.0,2.1,30.3,956.0,836.69,601.56
2018,5,12,13,0,863.0,139.0,2.1,30.4,949.0,804.94,581.08
2018,5,12,13,15,859.5,138.5,2.15,30.4,934.0,769.3,558.52
2018,5,12,13,30,856.0,138.0,2.2,30.4,919.0,731.9,534.11
2018,5,12,13,45,850.0,137.0,2.2,30.45,896.5,690.8,505.26
2018,5,12,14,0,844.0,136.0,2.2,30.5,874.0,648.45,474.94
2018,5,12,14,15,836.0,134.5,2.15,30.45,845.0,603.46,442.04
2018,5,12,14,30,828.0,133.0,2.1,30.4,816.0,554.43,405.61
2018,5,12,14,45,817.0,131.0,2.1,30.35,780.5,505.69,368.57
2018,5,12,15,0,806.0,129.0,2.1,30.3,745.0,457.01,330.54
2018,5,12,15,15,792.0,126.5,2.05,30.2,704.5,407.03,290.54
2018,5,12,15,30,778.0,124.0,2.0,30.1,664.0,357.84,250.25
2018,5,12,15,45,760.0,120.5,1.95,30.0,618.5,307.69,208.77
2018,5,12,16,0,742.0,117.0,1.9,29.9,573.0,259.15,168.51
2018,5,12,16,15,718.5,113.0,1.85,29.75,524.5,205.37,125.46
2018,5,12,16,30,695.0,109.0,1.8,29.6,476.0,159.4,90.93
2018,5,12,16,45,664.0,104.0,1.75,29.5,425.0,114.84,62.84
2018,5,12,17,0,633.0,99.0,1.7,29.4,374.0,73.91,46.3
2018,5,12,17,15,592.0,93.0,1.55,28.75,323.5,61.48,46.28
2018,5,12,17,30,551.0,87.0,1.4,28.1,273.0,60.01,45.3
2018,5,12,17,45,495.0,78.5,1.25,27.4,224.0,56.25,42.29
2018,5,12,18,0,439.0,70.0,1.1,26.7,175.0,52.27,38.93
2018,5,12,18,15,361.5,58.5,1.1,26.7,131.0,44.02,31.62
2018,5,12,18,30,284.0,47.0,1.1,26.7,87.0,36.17,24.43
2018,5,12,18,45,185.0,32.0,1.1,25.35,54.0,25.07,13.57
2018,5,12,19,0,86.0,17.0,1.1,24.0,21.0,16.2,0.0
2018,5,12,19,15,43.0,8.5,1.1,23.75,10.5,8.1,0.0
2018,5,12,19,30,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.05,22.1,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.0,21.65,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.95,21.25,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.85,20.35,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.95,19.4,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.85,18.7,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.75,18.45,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,13,5,15,4.5,6.0,0.8,18.85,6.0,0.0,0.0
2018,5,13,5,30,9.0,12.0,0.9,19.3,12.0,15.28,0.0
2018,5,13,5,45,84.5,31.5,1.0,19.7,42.0,95.93,63.71
2018,5,13,6,0,160.0,51.0,1.1,20.1,72.0,162.78,126.13
2018,5,13,6,15,260.5,65.0,1.15,20.45,117.5,251.79,200.95
2018,5,13,6,30,361.0,79.0,1.2,20.8,163.0,340.4,273.83
2018,5,13,6,45,426.5,88.0,1.25,21.15,212.0,407.93,327.96
2018,5,13,7,0,492.0,97.0,1.3,21.5,261.0,480.27,383.84
2018,5,13,7,15,538.5,103.5,1.35,22.15,311.5,545.48,431.6
2018,5,13,7,30,585.0,110.0,1.4,22.8,362.0,608.12,475.92
2018,5,13,7,45,623.0,114.5,1.4,23.45,413.5,662.98,511.98
2018,5,13,8,0,661.0,119.0,1.4,24.1,465.0,718.3,547.22
2018,5,13,8,15,687.0,123.0,1.6,24.9,513.5,762.75,575.59
2018,5,13,8,30,713.0,127.0,1.8,25.7,562.0,806.33,602.99
2018,5,13,8,45,734.5,130.0,1.95,26.45,608.5,843.45,625.32
2018,5,13,9,0,756.0,133.0,2.1,27.2,655.0,874.42,643.38
2018,5,13,9,15,770.0,136.5,2.0,27.6,696.0,901.63,657.42
2018,5,13,9,30,784.0,140.0,1.9,28.0,737.0,926.45,669.7
2018,5,13,9,45,794.5,143.0,1.8,28.35,772.5,944.76,677.79
2018,5,13,10,0,805.0,146.0,1.7,28.7,808.0,960.29,684.1
2018,5,13,10,15,814.0,147.0,1.6,29.0,837.5,969.31,686.44
2018,5,13,10,30,823.0,148.0,1.5,29.3,867.0,975.37,687.02
2018,5,13,10,45,830.0,149.0,1.4,29.6,890.0,976.45,684.59
2018,5,13,11,0,837.0,150.0,1.3,29.9,913.0,974.44,680.38
2018,5,13,11,15,840.5,150.5,1.35,30.1,928.0,957.76,669.87
2018,5,13,11,30,844.0,151.0,1.4,30.3,943.0,946.35,662.83
2018,5,13,11,45,846.0,151.5,1.45,30.5,951.0,930.69,653.15
2018,5,13,12,0,848.0,152.0,1.5,30.7,959.0,912.31,641.83
2018,5,13,12,15,847.0,152.5,1.55,30.8,959.0,888.68,627.5
2018,5,13,12,30,846.0,153.0,1.6,30.9,959.0,862.69,611.67
2018,5,13,12,45,833.0,159.5,1.7,30.95,947.5,833.58,594.38
2018,5,13,13,0,820.0,166.0,1.8,31.0,936.0,798.65,573.11
2018,5,13,13,15,802.5,172.5,1.85,31.0,916.5,759.08,547.95
2018,5,13,13,30,785.0,179.0,1.9,31.0,897.0,718.81,520.77
2018,5,13,13,45,802.5,165.0,1.95,31.0,883.0,683.75,497.18
2018,5,13,14,0,820.0,151.0,2.0,31.0,869.0,645.88,470.93
2018,5,13,14,15,812.0,149.0,2.05,30.9,840.0,600.64,438.67
2018,5,13,14,30,804.0,147.0,2.1,30.8,811.0,554.84,405.12
2018,5,13,14,45,793.5,144.0,2.1,30.7,776.0,506.59,368.7
2018,5,13,15,0,783.0,141.0,2.1,30.6,741.0,458.42,331.32
2018,5,13,15,15,770.5,137.5,2.05,30.5,701.0,409.34,292.2
2018,5,13,15,30,758.0,134.0,2.0,30.4,661.0,360.93,252.7
2018,5,13,15,45,743.0,129.0,1.95,30.3,616.5,306.18,208.03
2018,5,13,16,0,728.0,124.0,1.9,30.2,572.0,257.63,167.8
2018,5,13,16,15,707.5,118.5,1.85,30.1,524.5,209.22,128.73
2018,5,13,16,30,687.0,113.0,1.8,30.0,477.0,163.05,93.85
2018,5,13,16,45,660.5,106.5,1.75,29.85,427.0,118.09,65.01
2018,5,13,17,0,634.0,100.0,1.7,29.7,377.0,76.29,47.05
2018,5,13,17,15,596.0,93.0,1.5,28.95,326.5,61.35,46.12
2018,5,13,17,30,558.0,86.0,1.3,28.2,276.0,59.05,44.47
2018,5,13,17,45,504.5,77.5,1.15,27.45,227.0,55.26,41.45
2018,5,13,18,0,451.0,69.0,1.0,26.7,178.0,51.23,38.05
2018,5,13,18,15,374.0,58.0,1.0,26.7,133.5,43.58,31.28
2018,5,13,18,30,297.0,47.0,1.0,26.7,89.0,36.12,24.43
2018,5,13,18,45,195.0,32.5,1.0,25.4,55.5,25.44,14.08
2018,5,13,19,0,93.0,18.0,1.0,24.1,22.0,14.29,0.0
2018,5,13,19,15,46.5,9.0,1.0,23.9,11.0,8.58,0.0
2018,5,13,19,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.05,23.55,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.1,23.25,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.1,22.95,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.1,22.55,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.05,21.45,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.95,20.4,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.75,18.4,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,5,14,5,15,11.0,6.0,0.75,17.85,6.5,5.72,0.0
2018,5,14,5,30,22.0,12.0,0.9,18.4,13.0,20.87,0.0
2018,5,14,5,45,31.0,29.0,1.05,18.95,32.0,56.78,36.36
2018,5,14,6,0,40.0,46.0,1.2,19.5,51.0,74.05,54.97
2018,5,14,6,15,81.0,66.0,1.2,19.95,83.0,130.19,102.63
2018,5,14,6,30,122.0,86.0,1.2,20.4,115.0,181.04,145.49
2018,5,14,6,45,202.0,103.0,1.25,20.85,165.0,267.49,216.42
2018,5,14,7,0,282.0,120.0,1.3,21.3,215.0,349.83,281.97
2018,5,14,7,15,311.5,138.5,1.35,22.0,259.5,402.44,321.48
