Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,5,15,1.5,8.5,2.35,19.25,8.5,8.69,0.0
2018,5,24,5,30,3.0,17.0,2.4,19.3,17.0,17.11,0.14
2018,5,24,5,45,19.0,35.5,2.4,19.35,38.0,50.64,34.5
2018,5,24,6,0,35.0,54.0,2.4,19.4,59.0,80.77,61.09
2018,5,24,6,15,113.5,71.5,2.45,19.6,98.5,155.16,124.4
2018,5,24,6,30,192.0,89.0,2.5,19.8,138.0,238.52,194.43
2018,5,24,6,45,253.5,105.5,2.5,20.0,185.5,305.57,249.76
2018,5,24,7,0,315.0,122.0,2.5,20.2,233.0,377.14,307.2
2018,5,24,7,15,375.5,133.0,2.6,20.45,286.0,459.01,370.89
2018,5,24,7,30,436.0,144.0,2.7,20.7,339.0,531.35,425.76
2018,5,24,7,45,412.5,170.5,2.75,21.0,373.0,556.13,441.64
2018,5,24,8,0,389.0,197.0,2.8,21.3,407.0,577.57,454.93
2018,5,24,8,15,340.5,225.0,2.8,21.55,421.5,561.85,440.26
2018,5,24,8,30,292.0,253.0,2.8,21.8,436.0,556.17,432.92
2018,5,24,8,45,258.0,287.0,2.85,22.05,457.5,567.0,438.01
2018,5,24,9,0,224.0,321.0,2.9,22.3,479.0,560.51,430.62
2018,5,24,9,15,312.5,316.0,2.85,22.5,550.5,653.68,498.57
2018,5,24,9,30,401.0,311.0,2.8,22.7,622.0,747.13,564.1
2018,5,24,9,45,392.5,332.5,2.75,22.95,648.5,749.45,562.85
2018,5,24,10,0,384.0,354.0,2.7,23.2,675.0,762.59,569.51
2018,5,24,10,15,376.0,371.5,2.7,23.45,695.0,769.96,572.55
2018,5,24,10,30,368.0,389.0,2.7,23.7,715.0,775.47,574.44
2018,5,24,10,45,324.0,404.5,2.65,23.95,697.0,741.7,548.57
2018,5,24,11,0,280.0,420.0,2.6,24.2,679.0,706.79,522.22
2018,5,24,11,15,221.5,442.5,2.55,24.4,649.5,655.93,484.56
2018,5,24,11,30,163.0,465.0,2.5,24.6,620.0,614.51,453.25
2018,5,24,11,45,161.0,466.0,2.45,24.85,620.0,605.41,446.25
2018,5,24,12,0,159.0,467.0,2.4,25.1,620.0,595.75,438.7
2018,5,24,12,15,162.0,469.0,2.3,25.25,625.0,590.95,434.69
2018,5,24,12,30,165.0,471.0,2.2,25.4,630.0,585.41,430.15
2018,5,24,12,45,125.0,462.5,2.15,25.6,582.5,534.01,392.8
2018,5,24,13,0,85.0,454.0,2.1,25.8,535.0,485.57,357.57
2018,5,24,13,15,85.5,445.0,2.05,25.85,525.5,470.99,347.43
2018,5,24,13,30,86.0,436.0,2.0,25.9,516.0,456.39,337.06
2018,5,24,13,45,136.0,411.0,1.95,25.95,533.5,458.48,339.7
2018,5,24,14,0,186.0,386.0,1.9,26.0,551.0,459.52,341.14
2018,5,24,14,15,352.0,326.5,1.85,26.0,627.0,491.79,366.07
2018,5,24,14,30,518.0,267.0,1.8,26.0,703.0,509.88,379.11
2018,5,24,14,45,468.5,254.0,1.75,25.95,635.5,446.05,331.59
2018,5,24,15,0,419.0,241.0,1.7,25.9,568.0,386.68,287.15
2018,5,24,15,15,339.5,242.5,1.65,25.85,498.5,331.25,245.28
2018,5,24,15,30,260.0,244.0,1.6,25.8,429.0,290.4,214.43
2018,5,24,15,45,311.0,239.0,1.55,25.75,446.0,285.67,208.31
2018,5,24,16,0,362.0,234.0,1.5,25.7,463.0,275.46,197.22
2018,5,24,16,15,286.0,223.0,1.45,25.6,395.0,229.79,163.76
2018,5,24,16,30,210.0,212.0,1.4,25.5,327.0,200.21,143.94
2018,5,24,16,45,336.5,169.5,1.3,25.4,333.0,160.17,108.94
2018,5,24,17,0,463.0,127.0,1.2,25.3,339.0,107.27,68.9
2018,5,24,17,15,514.0,108.5,1.15,25.0,317.0,71.63,55.51
2018,5,24,17,30,565.0,90.0,1.1,24.7,295.0,60.75,46.54
2018,5,24,17,45,516.5,82.0,1.0,24.4,246.5,57.49,43.91
2018,5,24,18,0,468.0,74.0,0.9,24.1,198.0,54.0,40.95
2018,5,24,18,15,398.5,64.0,0.9,24.1,153.5,47.57,35.24
2018,5,24,18,30,329.0,54.0,0.9,24.1,109.0,41.07,29.26
2018,5,24,18,45,239.0,41.0,0.85,23.05,73.5,31.82,20.74
2018,5,24,19,0,149.0,28.0,0.8,22.0,38.0,22.17,7.8
2018,5,24,19,15,78.0,15.0,0.8,21.75,20.0,14.3,0.0
2018,5,24,19,30,7.0,2.0,0.8,21.5,2.0,0.0,0.0
2018,5,24,19,45,3.5,1.0,0.85,21.2,1.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.85,18.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,5,25,5,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,5,25,5,15,32.5,8.0,1.05,19.15,10.0,20.48,0.0
2018,5,25,5,30,65.0,16.0,1.3,19.5,20.0,54.66,15.56
2018,5,25,5,45,67.5,24.0,1.5,19.9,31.5,70.89,50.74
2018,5,25,6,0,70.0,32.0,1.7,20.3,43.0,83.32,63.44
2018,5,25,6,15,72.0,39.5,1.8,20.65,54.5,95.3,74.53
2018,5,25,6,30,74.0,47.0,1.9,21.0,66.0,99.26,78.54
2018,5,25,6,45,37.0,44.5,2.0,21.35,54.0,73.57,56.68
2018,5,25,7,0,0.0,42.0,2.1,21.7,42.0,39.01,26.88
2018,5,25,7,15,0.0,59.0,2.1,22.05,59.0,54.86,39.87
2018,5,25,7,30,0.0,76.0,2.1,22.4,76.0,70.74,52.66
2018,5,25,7,45,1.5,110.5,2.1,22.75,111.5,105.94,80.93
2018,5,25,8,0,3.0,145.0,2.1,23.1,147.0,141.93,109.25
2018,5,25,8,15,6.0,166.5,2.05,23.4,170.5,165.89,127.68
2018,5,25,8,30,9.0,188.0,2.0,23.7,194.0,189.89,145.9
2018,5,25,8,45,6.5,180.0,1.95,24.0,184.5,178.64,136.4
2018,5,25,9,0,4.0,172.0,1.9,24.3,175.0,167.74,127.34
2018,5,25,9,15,7.0,195.5,1.9,24.6,201.0,193.62,146.97
2018,5,25,9,30,10.0,219.0,1.9,24.9,227.0,219.48,166.24
2018,5,25,9,45,34.0,291.5,1.9,25.15,319.5,327.34,247.31
2018,5,25,10,0,58.0,364.0,1.9,25.4,412.0,425.9,318.56
2018,5,25,10,15,91.0,396.5,1.9,25.65,475.5,490.04,363.98
2018,5,25,10,30,124.0,429.0,1.9,25.9,539.0,565.03,416.0
2018,5,25,10,45,296.0,376.0,1.95,26.1,647.5,684.92,503.05
2018,5,25,11,0,468.0,323.0,2.0,26.3,756.0,801.27,584.31
2018,5,25,11,15,466.0,328.5,2.0,26.4,765.5,794.35,577.82
2018,5,25,11,30,464.0,334.0,2.0,26.5,775.0,785.55,571.26
2018,5,25,11,45,294.0,407.5,2.05,26.65,688.0,678.38,494.24
2018,5,25,12,0,124.0,481.0,2.1,26.8,601.0,577.37,420.21
2018,5,25,12,15,155.5,482.0,2.15,26.75,632.0,597.54,435.83
2018,5,25,12,30,187.0,483.0,2.2,26.7,663.0,615.58,449.09
2018,5,25,12,45,401.5,377.0,2.25,26.65,760.5,687.01,504.31
2018,5,25,13,0,616.0,271.0,2.3,26.6,858.0,742.51,546.98
2018,5,25,13,15,709.5,215.0,2.3,26.6,881.0,737.96,545.24
2018,5,25,13,30,803.0,159.0,2.3,26.6,904.0,726.43,538.77
2018,5,25,13,45,805.5,152.5,2.35,26.6,885.0,687.99,511.82
2018,5,25,14,0,808.0,146.0,2.4,26.6,866.0,647.89,483.26
2018,5,25,14,15,605.0,204.0,2.35,26.6,733.0,535.28,400.35
2018,5,25,14,30,402.0,262.0,2.3,26.6,600.0,442.31,330.78
2018,5,25,14,45,393.5,236.5,2.3,26.6,556.0,394.62,295.36
2018,5,25,15,0,385.0,211.0,2.3,26.6,512.0,347.8,259.64
2018,5,25,15,15,560.0,169.5,2.3,26.55,582.0,361.46,266.53
2018,5,25,15,30,735.0,128.0,2.3,26.5,652.0,364.78,262.79
2018,5,25,15,45,758.5,112.5,2.25,26.45,623.0,320.06,223.95
2018,5,25,16,0,782.0,97.0,2.2,26.4,594.0,272.83,182.6
2018,5,25,16,15,763.0,94.0,2.15,26.3,547.0,224.5,141.93
2018,5,25,16,30,744.0,91.0,2.1,26.2,500.0,178.15,104.58
2018,5,25,16,45,719.0,87.0,2.05,26.05,451.0,132.58,71.9
2018,5,25,17,0,694.0,83.0,2.0,25.9,402.0,89.94,48.37
2018,5,25,17,15,654.0,79.0,1.85,25.6,350.5,49.71,36.85
2018,5,25,17,30,614.0,75.0,1.7,25.3,299.0,49.14,36.56
2018,5,25,17,45,570.5,68.5,1.5,25.0,251.0,46.56,34.47
2018,5,25,18,0,527.0,62.0,1.3,24.7,203.0,43.79,32.12
2018,5,25,18,15,373.0,56.5,1.3,24.7,145.5,41.52,30.0
2018,5,25,18,30,219.0,51.0,1.3,24.7,88.0,38.47,27.01
2018,5,25,18,45,204.0,38.5,1.1,23.55,64.0,29.71,19.0
2018,5,25,19,0,189.0,26.0,0.9,22.4,40.0,20.5,7.41
2018,5,25,19,15,98.5,14.0,0.95,22.25,21.0,13.34,0.0
2018,5,25,19,30,8.0,2.0,1.0,22.1,2.0,0.0,0.0
2018,5,25,19,45,4.0,1.0,1.05,21.9,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.15,21.65,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.25,21.3,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.35,21.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.45,20.95,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.55,20.85,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.6,20.75,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.55,20.7,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.55,20.65,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.65,20.55,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.7,20.45,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.7,20.35,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.65,20.25,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.6,20.15,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,5,26,4,45,3.0,0.5,1.6,20.05,0.5,0.0,0.0
2018,5,26,5,0,6.0,1.0,1.6,20.0,1.0,0.0,0.0
2018,5,26,5,15,6.0,6.0,1.7,20.2,6.0,8.1,0.0
2018,5,26,5,30,6.0,11.0,1.8,20.4,11.0,12.99,0.0
2018,5,26,5,45,3.0,17.5,1.95,20.6,17.5,17.7,8.41
2018,5,26,6,0,0.0,24.0,2.1,20.8,24.0,22.26,12.66
2018,5,26,6,15,0.5,40.0,2.2,21.05,40.0,37.45,25.5
2018,5,26,6,30,1.0,56.0,2.3,21.3,56.0,52.93,38.52
2018,5,26,6,45,4.0,81.5,2.4,21.55,82.5,81.3,62.07
2018,5,26,7,0,7.0,107.0,2.5,21.8,109.0,109.87,85.41
2018,5,26,7,15,42.0,131.5,2.55,22.05,150.0,169.89,134.79
2018,5,26,7,30,77.0,156.0,2.6,22.3,191.0,224.96,179.17
2018,5,26,7,45,107.0,162.0,2.7,22.5,216.5,268.27,213.45
2018,5,26,8,0,137.0,168.0,2.8,22.7,242.0,301.64,239.62
2018,5,26,8,15,83.0,196.0,2.85,22.9,242.0,275.29,216.28
2018,5,26,8,30,29.0,224.0,2.9,23.1,242.0,257.7,199.75
2018,5,26,8,45,16.0,195.5,2.95,23.25,205.5,203.21,156.54
2018,5,26,9,0,3.0,167.0,3.0,23.4,169.0,161.81,123.35
2018,5,26,9,15,5.0,181.0,3.05,23.6,184.5,177.25,135.16
2018,5,26,9,30,7.0,195.0,3.1,23.8,200.0,192.69,146.77
2018,5,26,9,45,9.0,212.5,3.15,23.95,219.5,211.54,160.97
2018,5,26,10,0,11.0,230.0,3.2,24.1,239.0,230.31,175.01
2018,5,26,10,15,10.5,226.0,3.25,24.3,235.0,225.4,170.83
2018,5,26,10,30,10.0,222.0,3.3,24.5,231.0,220.57,166.8
2018,5,26,10,45,7.5,190.0,3.4,24.7,197.0,186.87,140.72
2018,5,26,11,0,5.0,158.0,3.5,24.9,163.0,153.61,114.91
2018,5,26,11,15,5.0,157.5,3.5,24.95,162.5,152.96,114.35
2018,5,26,11,30,5.0,157.0,3.5,25.0,162.0,152.28,113.73
2018,5,26,11,45,28.0,286.5,3.55,25.1,313.5,301.0,227.15
2018,5,26,12,0,51.0,416.0,3.6,25.2,465.0,443.74,331.81
2018,5,26,12,15,113.0,439.5,3.6,25.2,548.5,520.14,388.04
2018,5,26,12,30,175.0,463.0,3.6,25.2,632.0,587.07,436.73
2018,5,26,12,45,186.0,454.5,3.65,25.2,633.0,577.86,430.27
2018,5,26,13,0,197.0,446.0,3.7,25.2,634.0,567.76,423.51
2018,5,26,13,15,322.5,396.0,3.65,25.2,698.0,605.58,453.47
2018,5,26,13,30,448.0,346.0,3.6,25.2,762.0,633.99,475.75
2018,5,26,13,45,363.5,365.0,3.55,25.25,697.5,571.97,429.21
2018,5,26,14,0,279.0,384.0,3.5,25.3,633.0,513.5,385.44
2018,5,26,14,15,271.5,386.0,3.4,25.25,622.0,493.54,370.53
2018,5,26,14,30,264.0,388.0,3.3,25.2,611.0,473.71,355.42
2018,5,26,14,45,149.5,304.5,3.25,25.2,429.5,338.35,255.24
2018,5,26,15,0,35.0,221.0,3.2,25.2,248.0,212.48,160.41
2018,5,26,15,15,70.0,193.5,3.05,25.15,244.5,195.97,147.85
2018,5,26,15,30,105.0,166.0,2.9,25.1,241.0,180.96,135.59
2018,5,26,15,45,299.0,179.0,2.75,25.05,373.5,229.95,168.4
2018,5,26,16,0,493.0,192.0,2.6,25.0,506.0,271.56,192.15
2018,5,26,16,15,361.5,202.5,2.45,24.85,423.0,223.95,157.69
2018,5,26,16,30,230.0,213.0,2.3,24.7,340.0,196.91,141.46
2018,5,26,16,45,116.5,126.0,2.15,24.6,190.0,115.95,83.23
2018,5,26,17,0,3.0,39.0,2.0,24.5,40.0,36.38,24.08
2018,5,26,17,15,1.5,33.5,1.85,24.25,34.0,31.11,21.17
2018,5,26,17,30,0.0,28.0,1.7,24.0,28.0,25.98,16.85
2018,5,26,17,45,52.5,44.5,1.55,23.75,58.5,38.92,28.09
2018,5,26,18,0,105.0,61.0,1.4,23.5,89.0,48.14,36.04
2018,5,26,18,15,66.0,53.0,1.4,23.5,69.5,45.52,33.6
2018,5,26,18,30,27.0,45.0,1.4,23.5,50.0,40.51,28.91
2018,5,26,18,45,18.0,31.5,1.35,23.05,34.5,28.73,18.29
2018,5,26,19,0,9.0,18.0,1.3,22.6,19.0,16.79,5.48
2018,5,26,19,15,6.0,9.5,1.3,22.5,10.0,9.05,0.0
2018,5,26,19,30,3.0,1.0,1.3,22.4,1.0,0.0,0.0
2018,5,26,19,45,1.5,0.5,1.3,22.3,0.5,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.3,22.15,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.3,22.05,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.3,21.95,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.35,21.85,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.4,21.75,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.45,21.65,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.55,21.6,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.6,21.55,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.6,21.45,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.65,21.35,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.7,21.05,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.7,20.95,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,5,27,4,45,1.5,0.5,1.5,20.35,0.5,0.0,0.0
2018,5,27,5,0,3.0,1.0,1.5,20.3,1.0,0.0,0.0
2018,5,27,5,15,41.0,12.5,1.6,20.45,15.0,28.19,0.0
2018,5,27,5,30,79.0,24.0,1.7,20.6,29.0,75.31,29.14
2018,5,27,5,45,137.5,40.5,1.85,20.75,58.5,133.18,99.67
2018,5,27,6,0,196.0,57.0,2.0,20.9,88.0,189.06,149.23
2018,5,27,6,15,160.0,66.0,2.05,21.15,97.5,184.01,147.41
2018,5,27,6,30,124.0,75.0,2.1,21.4,107.0,166.19,133.78
2018,5,27,6,45,104.0,87.5,2.2,21.65,118.5,170.71,137.49
2018,5,27,7,0,84.0,100.0,2.3,21.9,130.0,173.41,139.1
2018,5,27,7,15,87.5,115.5,2.3,22.25,151.0,195.62,156.6
2018,5,27,7,30,91.0,131.0,2.3,22.6,172.0,217.73,173.61
2018,5,27,7,45,155.0,161.5,2.35,22.95,241.5,307.02,244.53
2018,5,27,8,0,219.0,192.0,2.4,23.3,311.0,413.16,325.63
2018,5,27,8,15,355.0,181.0,2.3,23.65,394.5,538.65,420.23
2018,5,27,8,30,491.0,170.0,2.2,24.0,478.0,655.49,504.71
2018,5,27,8,45,307.0,215.5,2.1,24.35,413.0,530.52,407.46
2018,5,27,9,0,123.0,261.0,2.0,24.7,348.0,397.48,303.51
2018,5,27,9,15,83.0,275.0,1.9,24.95,335.0,360.34,274.19
2018,5,27,9,30,43.0,289.0,1.8,25.2,322.0,335.3,253.19
2018,5,27,9,45,52.5,322.5,1.7,25.45,365.0,378.57,284.27
2018,5,27,10,0,62.0,356.0,1.6,25.7,408.0,421.32,314.03
2018,5,27,10,15,83.0,385.0,1.55,25.85,457.0,470.0,348.16
2018,5,27,10,30,104.0,414.0,1.5,26.0,506.0,517.88,381.03
2018,5,27,10,45,128.0,432.5,1.5,26.2,549.0,567.68,414.88
2018,5,27,11,0,152.0,451.0,1.5,26.4,592.0,604.4,439.4
2018,5,27,11,15,180.0,462.5,1.5,26.45,632.0,636.4,461.01
2018,5,27,11,30,208.0,474.0,1.5,26.5,672.0,666.65,481.27
2018,5,27,11,45,231.5,476.0,1.55,26.6,698.0,681.43,491.38
2018,5,27,12,0,255.0,478.0,1.6,26.7,724.0,698.52,503.06
2018,5,27,12,15,304.5,452.0,1.65,26.75,746.0,705.03,508.92
2018,5,27,12,30,354.0,426.0,1.7,26.8,768.0,708.91,513.02
2018,5,27,12,45,408.5,401.0,1.75,26.9,793.0,715.09,518.52
2018,5,27,13,0,463.0,376.0,1.8,27.0,818.0,716.81,520.87
2018,5,27,13,15,438.0,385.5,1.8,26.95,798.5,683.5,497.67
2018,5,27,13,30,413.0,395.0,1.8,26.9,779.0,650.9,475.03
2018,5,27,13,45,333.0,411.5,1.85,26.9,716.5,590.98,432.69
2018,5,27,14,0,253.0,428.0,1.9,26.9,654.0,533.69,391.89
2018,5,27,14,15,205.5,406.0,1.9,26.8,585.5,476.23,351.26
2018,5,27,14,30,158.0,384.0,1.9,26.7,517.0,418.18,309.74
2018,5,27,14,45,142.5,366.0,1.95,26.65,482.5,384.22,285.45
2018,5,27,15,0,127.0,348.0,2.0,26.6,448.0,351.88,261.97
2018,5,27,15,15,112.5,331.0,1.95,26.45,416.0,322.39,240.34
2018,5,27,15,30,98.0,314.0,1.9,26.3,384.0,301.77,225.21
2018,5,27,15,45,145.5,300.0,1.9,26.15,396.5,289.57,215.08
2018,5,27,16,0,193.0,286.0,1.9,26.0,409.0,279.77,205.93
2018,5,27,16,15,215.0,259.0,1.9,25.85,386.0,250.74,182.65
2018,5,27,16,30,237.0,232.0,1.9,25.7,363.0,211.89,151.91
2018,5,27,16,45,355.0,185.5,1.85,25.5,360.5,175.65,120.15
2018,5,27,17,0,473.0,139.0,1.8,25.3,358.0,119.5,77.26
2018,5,27,17,15,381.0,135.0,1.7,24.95,297.5,90.86,71.74
2018,5,27,17,30,289.0,131.0,1.6,24.6,237.0,97.01,77.29
2018,5,27,17,45,263.0,110.0,1.5,24.3,195.0,83.22,65.81
2018,5,27,18,0,237.0,89.0,1.4,24.0,153.0,68.81,53.61
2018,5,27,18,15,247.5,72.0,1.4,24.0,126.5,53.24,40.11
2018,5,27,18,30,258.0,55.0,1.4,24.0,100.0,41.57,29.76
2018,5,27,18,45,163.0,40.5,1.4,23.25,65.5,31.17,20.34
2018,5,27,19,0,68.0,26.0,1.4,22.5,31.0,21.51,9.09
2018,5,27,19,15,38.5,14.0,1.45,22.35,16.5,13.34,0.0
2018,5,27,19,30,9.0,2.0,1.5,22.2,2.0,0.0,0.0
2018,5,27,19,45,4.5,1.0,1.5,22.0,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.45,21.65,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.35,21.35,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.25,21.05,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.15,20.75,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.75,19.75,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.55,19.3,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.5,19.35,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,28,4,45,4.0,1.0,0.5,19.45,1.0,0.0,0.0
2018,5,28,5,0,8.0,2.0,0.5,19.5,2.0,0.0,0.0
2018,5,28,5,15,8.0,8.5,0.6,19.8,9.0,11.28,0.0
2018,5,28,5,30,8.0,15.0,0.7,20.1,16.0,17.66,3.11
2018,5,28,5,45,4.5,29.5,0.8,20.4,30.0,30.24,18.49
2018,5,28,6,0,1.0,44.0,0.9,20.7,44.0,43.28,29.96
2018,5,28,6,15,5.5,61.5,1.05,20.9,63.0,63.89,47.48
2018,5,28,6,30,10.0,79.0,1.2,21.1,82.0,84.51,64.83
2018,5,28,6,45,24.5,103.5,1.3,21.35,112.0,127.71,100.56
2018,5,28,7,0,39.0,128.0,1.4,21.6,142.0,165.63,131.33
2018,5,28,7,15,33.0,147.0,1.5,21.75,160.0,181.93,143.72
2018,5,28,7,30,27.0,166.0,1.6,21.9,178.0,197.57,155.38
2018,5,28,7,45,30.5,184.5,1.7,22.1,199.5,219.8,172.34
2018,5,28,8,0,34.0,203.0,1.8,22.3,221.0,242.07,189.09
2018,5,28,8,15,38.5,227.5,1.9,22.4,250.0,272.17,211.75
2018,5,28,8,30,43.0,252.0,2.0,22.5,279.0,302.11,233.99
2018,5,28,8,45,44.0,270.5,2.1,22.6,300.0,321.8,248.15
2018,5,28,9,0,45.0,289.0,2.2,22.7,321.0,341.26,262.07
2018,5,28,9,15,30.0,263.5,2.35,22.8,285.5,296.93,227.62
2018,5,28,9,30,15.0,238.0,2.5,22.9,250.0,243.38,186.09
2018,5,28,9,45,10.5,209.5,2.6,22.95,218.0,210.05,160.21
2018,5,28,10,0,6.0,181.0,2.7,23.0,186.0,177.4,134.67
2018,5,28,10,15,8.5,202.0,2.8,23.05,209.5,200.03,152.08
2018,5,28,10,30,11.0,223.0,2.9,23.1,233.0,222.54,169.18
2018,5,28,10,45,12.5,240.5,3.0,23.15,252.0,240.51,182.68
2018,5,28,11,0,14.0,258.0,3.1,23.2,271.0,258.29,195.99
2018,5,28,11,15,18.0,297.0,3.15,23.25,314.0,298.95,226.5
2018,5,28,11,30,22.0,336.0,3.2,23.3,357.0,339.11,256.26
2018,5,28,11,45,33.5,378.5,3.2,23.35,410.5,395.41,297.81
2018,5,28,12,0,45.0,421.0,3.2,23.4,464.0,443.2,332.54
2018,5,28,12,15,33.5,378.0,3.2,23.4,410.0,387.77,291.58
2018,5,28,12,30,22.0,335.0,3.2,23.4,356.0,331.86,250.2
2018,5,28,12,45,21.0,331.0,3.15,23.4,351.0,325.54,245.62
2018,5,28,13,0,20.0,327.0,3.1,23.4,346.0,319.25,240.94
2018,5,28,13,15,20.0,323.0,3.1,23.35,342.0,313.79,237.02
2018,5,28,13,30,20.0,319.0,3.1,23.3,338.0,308.3,233.1
2018,5,28,13,45,15.5,268.0,3.1,23.25,282.5,257.48,195.03
2018,5,28,14,0,11.0,217.0,3.1,23.2,227.0,207.29,157.06
2018,5,28,14,15,10.5,218.5,3.15,23.2,227.5,207.35,157.36
2018,5,28,14,30,10.0,220.0,3.2,23.2,228.0,207.37,157.56
2018,5,28,14,45,9.5,213.5,3.2,23.2,221.0,200.28,152.29
2018,5,28,15,0,9.0,207.0,3.2,23.2,214.0,193.23,147.08
2018,5,28,15,15,7.0,192.0,3.2,23.1,197.5,178.18,135.73
2018,5,28,15,30,5.0,177.0,3.2,23.0,181.0,163.41,124.56
2018,5,28,15,45,2.5,144.5,3.15,22.95,146.5,133.49,101.38
2018,5,28,16,0,0.0,112.0,3.1,22.9,112.0,103.73,78.12
2018,5,28,16,15,0.0,89.0,3.0,22.8,89.0,82.95,61.74
2018,5,28,16,30,0.0,66.0,2.9,22.7,66.0,61.44,44.57
2018,5,28,16,45,1.0,72.0,2.8,22.6,72.5,67.13,49.37
2018,5,28,17,0,2.0,78.0,2.7,22.5,79.0,72.72,54.12
2018,5,28,17,15,1.0,71.0,2.65,22.35,71.5,66.07,51.43
2018,5,28,17,30,0.0,64.0,2.6,22.2,64.0,59.52,45.99
2018,5,28,17,45,0.0,52.0,2.5,22.1,52.0,48.33,36.42
2018,5,28,18,0,0.0,40.0,2.4,22.0,40.0,37.14,26.73
2018,5,28,18,15,0.0,33.0,2.4,22.0,33.0,30.63,20.96
2018,5,28,18,30,0.0,26.0,2.4,22.0,26.0,24.12,15.1
2018,5,28,18,45,0.0,18.0,2.3,21.75,18.0,16.68,8.38
2018,5,28,19,0,0.0,10.0,2.2,21.5,10.0,9.26,0.89
2018,5,28,19,15,2.5,6.0,2.2,21.45,6.0,5.72,0.0
2018,5,28,19,30,5.0,2.0,2.2,21.4,2.0,0.0,0.0
2018,5,28,19,45,2.5,1.0,2.15,21.35,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.1,21.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.05,21.15,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.9,21.05,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.75,20.95,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.4,20.75,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.25,20.65,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.15,20.55,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.1,20.35,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.05,20.3,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.0,20.25,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.95,19.95,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,29,4,45,4.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,5,29,5,0,8.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,5,29,5,15,8.0,1.5,1.0,20.5,2.0,4.62,0.0
2018,5,29,5,30,8.0,3.0,1.1,20.8,4.0,8.17,0.0
2018,5,29,5,45,4.0,6.5,1.25,21.15,7.0,8.07,0.81
2018,5,29,6,0,0.0,10.0,1.4,21.5,10.0,9.26,1.96
2018,5,29,6,15,0.0,20.0,1.4,21.7,20.0,18.54,9.78
2018,5,29,6,30,0.0,30.0,1.4,21.9,30.0,27.83,17.61
2018,5,29,6,45,0.5,60.0,1.45,22.1,60.0,56.13,41.11
2018,5,29,7,0,1.0,90.0,1.5,22.3,90.0,86.82,66.2
2018,5,29,7,15,0.5,82.5,1.5,22.6,82.5,77.71,58.45
2018,5,29,7,30,0.0,75.0,1.5,22.9,75.0,69.81,51.73
2018,5,29,7,45,0.0,89.0,1.5,23.2,89.0,83.09,62.24
2018,5,29,8,0,0.0,103.0,1.5,23.5,103.0,96.71,72.85
2018,5,29,8,15,1.5,133.0,1.45,23.8,134.0,127.64,97.1
2018,5,29,8,30,3.0,163.0,1.4,24.1,165.0,158.77,121.03
2018,5,29,8,45,3.0,165.5,1.35,24.4,167.5,160.73,121.95
2018,5,29,9,0,3.0,168.0,1.3,24.7,170.0,162.79,123.04
2018,5,29,9,15,3.5,166.5,1.3,24.95,169.0,161.45,121.62
2018,5,29,9,30,4.0,165.0,1.3,25.2,168.0,160.23,120.32
2018,5,29,9,45,4.5,168.0,1.25,25.4,171.5,163.46,122.47
2018,5,29,10,0,5.0,171.0,1.2,25.6,175.0,166.7,124.62
2018,5,29,10,15,7.0,189.5,1.25,25.8,195.5,186.41,139.38
2018,5,29,10,30,9.0,208.0,1.3,26.0,216.0,206.02,153.9
2018,5,29,10,45,11.0,229.0,1.35,26.2,239.0,227.91,170.01
2018,5,29,11,0,13.0,250.0,1.4,26.4,262.0,249.6,185.84
2018,5,29,11,15,13.0,249.5,1.45,26.5,261.5,248.47,184.75
2018,5,29,11,30,13.0,249.0,1.5,26.6,261.0,247.31,183.75
2018,5,29,11,45,22.5,316.0,1.55,26.75,337.5,324.52,240.39
2018,5,29,12,0,32.0,383.0,1.6,26.9,414.0,394.9,290.53
2018,5,29,12,15,31.5,382.0,1.65,27.0,412.5,389.83,286.47
2018,5,29,12,30,31.0,381.0,1.7,27.1,411.0,384.69,282.8
2018,5,29,12,45,42.0,394.5,1.8,27.2,435.0,402.45,295.91
2018,5,29,13,0,53.0,408.0,1.9,27.3,459.0,419.04,308.04
2018,5,29,13,15,47.0,393.0,1.95,27.4,437.5,395.92,291.43
2018,5,29,13,30,41.0,378.0,2.0,27.5,416.0,373.5,275.45
2018,5,29,13,45,58.5,395.5,2.05,27.55,448.5,396.18,292.32
2018,5,29,14,0,76.0,413.0,2.1,27.6,481.0,416.63,307.23
2018,5,29,14,15,107.0,407.5,2.1,27.55,500.0,418.58,309.17
2018,5,29,14,30,138.0,402.0,2.1,27.5,519.0,422.01,311.98
2018,5,29,14,45,181.5,385.0,2.15,27.5,532.0,419.78,310.56
2018,5,29,15,0,225.0,368.0,2.2,27.5,545.0,413.46,305.67
2018,5,29,15,15,169.5,346.5,2.2,27.4,476.0,358.4,265.49
2018,5,29,15,30,114.0,325.0,2.2,27.3,407.0,309.06,229.7
2018,5,29,15,45,61.0,219.0,2.2,27.15,262.5,209.23,156.03
2018,5,29,16,0,8.0,113.0,2.2,27.0,118.0,106.73,78.75
2018,5,29,16,15,4.0,101.0,2.15,26.85,103.5,94.63,69.74
2018,5,29,16,30,0.0,89.0,2.1,26.7,89.0,82.93,60.91
2018,5,29,16,45,0.0,78.0,2.0,26.5,78.0,72.63,52.96
2018,5,29,17,0,0.0,67.0,1.9,26.3,67.0,62.34,44.94
2018,5,29,17,15,0.0,52.0,1.8,26.0,52.0,48.33,35.62
2018,5,29,17,30,0.0,37.0,1.7,25.7,37.0,34.35,23.86
2018,5,29,17,45,0.0,36.0,1.6,25.35,36.0,33.42,23.15
2018,5,29,18,0,0.0,35.0,1.5,25.0,35.0,32.48,22.38
2018,5,29,18,15,0.0,28.5,1.5,25.0,28.5,26.44,17.09
2018,5,29,18,30,0.0,22.0,1.5,25.0,22.0,20.4,11.73
2018,5,29,18,45,0.0,16.5,1.35,24.15,16.5,15.29,7.12
2018,5,29,19,0,0.0,11.0,1.2,23.3,11.0,10.19,1.67
2018,5,29,19,15,5.5,6.5,1.2,23.1,6.5,6.2,0.0
2018,5,29,19,30,11.0,2.0,1.2,22.9,2.0,0.0,0.0
2018,5,29,19,45,5.5,1.0,1.25,22.75,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,1.25,22.25,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,1.2,22.05,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,1.15,21.75,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,1.05,21.65,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,1.0,21.55,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,1.0,21.45,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,1.05,21.1,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,30,4,45,1.5,0.5,1.1,21.15,0.5,0.0,0.0
2018,5,30,5,0,3.0,1.0,1.1,21.2,1.0,0.0,0.0
2018,5,30,5,15,3.0,7.5,1.2,21.4,7.5,8.35,0.0
2018,5,30,5,30,3.0,14.0,1.3,21.6,14.0,14.32,2.07
2018,5,30,5,45,1.5,24.0,1.4,21.8,24.0,23.02,12.66
2018,5,30,6,0,0.0,34.0,1.5,22.0,34.0,31.58,20.24
2018,5,30,6,15,0.0,49.0,1.55,22.15,49.0,45.97,32.42
2018,5,30,6,30,0.0,64.0,1.6,22.3,64.0,60.9,44.92
2018,5,30,6,45,0.0,63.0,1.65,22.5,63.0,58.62,43.04
2018,5,30,7,0,0.0,62.0,1.7,22.7,62.0,57.66,42.15
2018,5,30,7,15,0.0,57.0,1.75,22.9,57.0,52.99,38.16
2018,5,30,7,30,0.0,52.0,1.8,23.1,52.0,48.34,34.19
2018,5,30,7,45,1.5,92.0,1.9,23.3,93.0,87.29,65.71
2018,5,30,8,0,3.0,132.0,2.0,23.5,134.0,128.47,98.37
2018,5,30,8,15,8.0,169.5,2.0,23.6,174.5,170.66,131.39
2018,5,30,8,30,13.0,207.0,2.0,23.7,215.0,213.2,164.08
2018,5,30,8,45,21.0,236.0,2.05,23.85,250.5,249.72,191.75
2018,5,30,9,0,29.0,265.0,2.1,24.0,286.0,299.42,228.96
2018,5,30,9,15,46.5,302.5,2.15,24.15,338.0,355.37,270.51
2018,5,30,9,30,64.0,340.0,2.2,24.3,390.0,411.18,311.16
2018,5,30,9,45,49.0,335.5,2.25,24.5,375.0,389.1,293.48
2018,5,30,10,0,34.0,331.0,2.3,24.7,360.0,367.1,276.24
2018,5,30,10,15,34.0,343.5,2.35,24.95,373.0,377.85,283.54
2018,5,30,10,30,34.0,356.0,2.4,25.2,386.0,388.29,290.48
2018,5,30,10,45,27.5,322.5,2.45,25.45,347.0,345.13,258.29
2018,5,30,11,0,21.0,289.0,2.5,25.7,308.0,303.01,226.86
2018,5,30,11,15,31.5,323.0,2.55,25.85,352.5,344.92,257.91
2018,5,30,11,30,42.0,357.0,2.6,26.0,397.0,385.81,287.54
2018,5,30,11,45,39.5,354.0,2.65,26.2,392.0,377.32,280.83
2018,5,30,12,0,37.0,351.0,2.7,26.4,387.0,368.84,274.36
2018,5,30,12,15,65.0,393.0,2.7,26.55,456.0,430.17,319.22
2018,5,30,12,30,93.0,435.0,2.7,26.7,525.0,488.76,361.05
2018,5,30,12,45,74.0,423.5,2.75,26.8,495.0,455.92,336.85
2018,5,30,13,0,55.0,412.0,2.8,26.9,465.0,424.37,313.89
2018,5,30,13,15,98.5,438.0,2.8,26.95,530.5,475.66,351.68
2018,5,30,13,30,142.0,464.0,2.8,27.0,596.0,519.7,383.38
2018,5,30,13,45,121.5,445.5,2.8,27.1,556.5,479.03,353.9
2018,5,30,14,0,101.0,427.0,2.8,27.2,517.0,444.84,329.27
2018,5,30,14,15,108.0,405.5,2.8,27.2,499.0,417.79,310.24
2018,5,30,14,30,115.0,384.0,2.8,27.2,481.0,394.99,293.99
2018,5,30,14,45,137.5,380.0,2.8,27.25,491.5,393.6,293.02
2018,5,30,15,0,160.0,376.0,2.8,27.3,502.0,389.76,289.89
2018,5,30,15,15,152.0,346.5,2.75,27.2,461.5,351.49,261.61
2018,5,30,15,30,144.0,317.0,2.7,27.1,421.0,314.42,234.02
2018,5,30,15,45,105.0,292.0,2.65,27.0,365.0,279.51,208.43
2018,5,30,16,0,66.0,267.0,2.6,26.9,309.0,241.56,180.83
2018,5,30,16,15,105.0,254.0,2.5,26.75,315.0,233.1,173.21
2018,5,30,16,30,144.0,241.0,2.4,26.6,321.0,212.79,156.19
2018,5,30,16,45,188.0,214.0,2.3,26.5,308.0,187.31,135.42
2018,5,30,17,0,232.0,187.0,2.2,26.4,295.0,149.92,107.31
2018,5,30,17,15,209.5,164.0,2.05,26.1,253.0,118.61,94.53
2018,5,30,17,30,187.0,141.0,1.9,25.8,211.0,109.82,87.61
2018,5,30,17,45,192.5,120.5,1.75,25.55,183.0,90.13,71.3
2018,5,30,18,0,198.0,100.0,1.6,25.3,155.0,76.41,59.77
2018,5,30,18,15,161.0,81.0,1.6,25.3,119.5,63.06,48.24
2018,5,30,18,30,124.0,62.0,1.6,25.3,84.0,49.2,36.07
2018,5,30,18,45,91.0,45.5,1.5,24.5,59.0,38.35,26.29
2018,5,30,19,0,58.0,29.0,1.4,23.7,34.0,24.88,12.53
2018,5,30,19,15,33.0,16.0,1.5,23.55,18.5,15.25,0.0
2018,5,30,19,30,8.0,3.0,1.6,23.4,3.0,0.0,0.0
2018,5,30,19,45,4.0,1.5,1.65,23.25,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,1.65,22.95,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,1.6,22.65,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,1.6,22.35,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.55,22.05,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,1.45,21.45,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,1.4,21.15,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,1.4,21.05,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,1.3,20.95,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,1.3,20.85,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,1.3,20.75,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,1.3,20.75,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,4,45,3.5,0.5,1.35,20.85,0.5,0.0,0.0
2018,5,31,5,0,7.0,1.0,1.4,20.9,1.0,0.0,0.0
2018,5,31,5,15,7.0,7.0,1.6,21.2,7.0,9.47,0.0
2018,5,31,5,30,7.0,13.0,1.8,21.5,13.0,15.34,2.91
2018,5,31,5,45,44.5,26.5,1.95,21.8,33.0,54.94,38.3
2018,5,31,6,0,82.0,40.0,2.1,22.1,53.0,101.25,77.81
2018,5,31,6,15,65.0,47.5,2.2,22.35,60.5,93.23,72.31
2018,5,31,6,30,48.0,55.0,2.3,22.6,68.0,92.64,72.07
2018,5,31,6,45,25.5,73.0,2.35,22.85,80.0,91.02,70.29
2018,5,31,7,0,3.0,91.0,2.4,23.1,92.0,89.27,68.04
2018,5,31,7,15,7.0,109.5,2.4,23.4,112.5,110.8,85.36
2018,5,31,7,30,11.0,128.0,2.4,23.7,133.0,132.5,102.53
2018,5,31,7,45,31.5,168.5,2.4,23.95,185.0,201.65,157.51
2018,5,31,8,0,52.0,209.0,2.4,24.2,237.0,264.31,205.98
2018,5,31,8,15,37.5,201.0,2.35,24.45,222.5,240.84,186.37
2018,5,31,8,30,23.0,193.0,2.3,24.7,208.0,217.68,167.3
2018,5,31,8,45,31.0,236.0,2.3,25.0,257.5,271.04,207.67
2018,5,31,9,0,39.0,279.0,2.3,25.3,307.0,324.37,246.95
2018,5,31,9,15,71.0,316.5,2.3,25.55,370.5,394.4,298.76
2018,5,31,9,30,103.0,354.0,2.3,25.8,434.0,464.6,349.37
2018,5,31,9,45,112.0,376.0,2.3,26.05,467.0,508.56,379.42
2018,5,31,10,0,121.0,398.0,2.3,26.3,500.0,537.91,399.0
2018,5,31,10,15,97.0,403.5,2.3,26.5,487.0,503.6,372.99
2018,5,31,10,30,73.0,409.0,2.3,26.7,474.0,482.11,356.29
2018,5,31,10,45,70.5,414.5,2.3,26.9,478.5,481.71,355.32
2018,5,31,11,0,68.0,420.0,2.3,27.1,483.0,481.05,354.11
2018,5,31,11,15,62.5,418.5,2.3,27.25,477.0,470.19,345.76
2018,5,31,11,30,57.0,417.0,2.3,27.4,471.0,459.3,337.51
2018,5,31,11,45,71.0,432.0,2.3,27.55,500.0,482.77,354.13
2018,5,31,12,0,85.0,447.0,2.3,27.7,529.0,505.03,369.6
2018,5,31,12,15,135.0,462.5,2.3,27.8,593.0,562.08,410.25
2018,5,31,12,30,185.0,478.0,2.3,27.9,657.0,610.61,444.19
2018,5,31,12,45,263.5,452.5,2.3,27.95,705.5,642.07,467.37
2018,5,31,13,0,342.0,427.0,2.3,28.0,754.0,667.57,486.21
2018,5,31,13,15,541.0,311.0,2.3,28.0,819.5,699.92,512.98
2018,5,31,13,30,740.0,195.0,2.3,28.0,885.0,717.36,528.68
2018,5,31,13,45,775.5,171.5,2.3,28.0,880.0,689.6,509.42
2018,5,31,14,0,811.0,148.0,2.3,28.0,875.0,657.76,487.13
2018,5,31,14,15,782.5,155.5,2.25,28.0,838.5,609.44,451.58
2018,5,31,14,30,754.0,163.0,2.2,28.0,802.0,562.28,416.32
2018,5,31,14,45,768.5,150.0,2.2,27.95,778.5,521.49,385.41
2018,5,31,15,0,783.0,137.0,2.2,27.9,755.0,478.54,351.86
2018,5,31,15,15,760.0,137.0,2.2,27.75,711.5,428.62,312.46
2018,5,31,15,30,737.0,137.0,2.2,27.6,668.0,380.37,273.47
2018,5,31,15,45,734.5,129.5,2.15,27.45,630.5,334.32,234.96
2018,5,31,16,0,732.0,122.0,2.1,27.3,593.0,288.28,195.91
2018,5,31,16,15,562.0,150.5,2.05,27.1,495.5,229.26,153.1
2018,5,31,16,30,392.0,179.0,2.0,26.9,398.0,193.54,130.83
2018,5,31,16,45,340.0,167.0,2.0,26.7,344.0,155.95,104.57
2018,5,31,17,0,288.0,155.0,2.0,26.5,290.0,132.2,91.43
2018,5,31,17,15,197.5,134.0,1.9,26.15,221.5,99.3,78.41
2018,5,31,17,30,107.0,113.0,1.8,25.8,153.0,90.9,71.75
2018,5,31,17,45,86.5,99.5,1.7,25.5,128.5,80.91,63.54
2018,5,31,18,0,66.0,86.0,1.6,25.2,104.0,70.64,54.92
2018,5,31,18,15,65.0,66.0,1.6,25.2,81.0,55.43,41.8
2018,5,31,18,30,64.0,46.0,1.6,25.2,58.0,39.68,28.07
2018,5,31,18,45,50.5,34.0,1.35,24.3,41.5,29.68,19.16
2018,5,31,19,0,37.0,22.0,1.1,23.4,25.0,19.5,8.86
2018,5,31,19,15,23.5,12.5,1.1,23.2,14.0,11.91,0.0
2018,5,31,19,30,10.0,3.0,1.1,23.0,3.0,2.86,0.0
2018,5,31,19,45,5.0,1.5,1.1,22.8,1.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.1,22.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,1.05,22.15,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,1.05,21.9,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,1.1,21.65,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.15,21.45,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.3,21.35,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.45,21.25,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.55,21.15,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,20.65,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.4,20.35,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.25,20.05,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.15,19.75,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.05,19.45,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,1,4,45,1.0,0.5,0.8,19.05,0.5,0.0,0.0
2018,6,1,5,0,2.0,1.0,0.8,19.1,1.0,0.0,0.0
2018,6,1,5,15,3.5,10.5,0.95,19.35,10.5,11.41,0.0
2018,6,1,5,30,5.0,20.0,1.1,19.6,20.0,21.19,6.6
2018,6,1,5,45,27.0,37.0,1.25,19.85,41.0,55.23,38.76
2018,6,1,6,0,49.0,54.0,1.4,20.1,62.0,95.05,72.94
2018,6,1,6,15,46.5,64.5,1.45,20.3,74.5,96.5,75.18
2018,6,1,6,30,44.0,75.0,1.5,20.5,87.0,106.5,83.89
2018,6,1,6,45,85.0,99.5,1.5,20.7,128.0,173.12,139.31
2018,6,1,7,0,126.0,124.0,1.5,20.9,169.0,233.31,188.23
2018,6,1,7,15,108.0,151.5,1.5,21.2,194.5,255.3,204.21
2018,6,1,7,30,90.0,179.0,1.5,21.5,220.0,262.85,208.65
2018,6,1,7,45,155.5,205.0,1.45,21.85,286.0,359.79,283.97
2018,6,1,8,0,221.0,231.0,1.4,22.2,352.0,447.81,349.54
2018,6,1,8,15,273.0,246.0,1.4,22.75,409.0,527.83,406.59
2018,6,1,8,30,325.0,261.0,1.4,23.3,466.0,595.88,453.61
2018,6,1,8,45,499.0,213.5,1.35,23.8,554.5,722.19,542.91
2018,6,1,9,0,673.0,166.0,1.3,24.3,643.0,847.26,624.64
2018,6,1,9,15,723.5,153.0,1.35,24.95,693.0,889.36,648.26
2018,6,1,9,30,774.0,140.0,1.4,25.6,743.0,926.04,669.02
2018,6,1,9,45,523.0,227.0,1.4,26.3,642.5,783.52,571.54
2018,6,1,10,0,272.0,314.0,1.4,27.0,542.0,609.99,447.32
2018,6,1,10,15,440.0,270.5,1.35,27.4,655.0,740.4,539.29
2018,6,1,10,30,608.0,227.0,1.3,27.8,768.0,861.3,618.39
2018,6,1,10,45,690.0,202.5,1.25,28.2,831.5,910.19,645.71
2018,6,1,11,0,772.0,178.0,1.2,28.6,895.0,951.16,668.25
2018,6,1,11,15,800.5,165.0,1.25,28.7,919.0,953.83,669.42
2018,6,1,11,30,829.0,152.0,1.3,28.8,943.0,945.65,664.44
2018,6,1,11,45,665.5,253.5,1.35,28.95,892.0,885.42,626.67
2018,6,1,12,0,502.0,355.0,1.4,29.1,841.0,813.4,576.5
2018,6,1,12,15,633.0,275.0,1.55,29.05,888.5,836.23,597.27
2018,6,1,12,30,764.0,195.0,1.7,29.0,936.0,850.68,609.71
2018,6,1,12,45,774.5,185.5,1.85,29.0,932.0,824.86,594.4
2018,6,1,13,0,785.0,176.0,2.0,29.0,928.0,796.67,577.65
2018,6,1,13,15,667.0,245.0,2.1,28.9,877.5,737.23,537.02
2018,6,1,13,30,549.0,314.0,2.2,28.8,827.0,683.84,498.88
2018,6,1,13,45,439.5,362.5,2.3,28.7,767.0,622.41,455.26
2018,6,1,14,0,330.0,411.0,2.4,28.6,707.0,571.82,418.6
2018,6,1,14,15,322.5,399.5,2.35,28.45,681.0,538.29,395.1
2018,6,1,14,30,315.0,388.0,2.3,28.3,655.0,505.21,371.47
2018,6,1,14,45,490.0,289.5,2.25,28.2,686.0,491.88,362.76
2018,6,1,15,0,665.0,191.0,2.2,28.1,717.0,464.84,341.98
2018,6,1,15,15,722.5,155.5,2.15,27.9,700.0,424.85,309.85
2018,6,1,15,30,780.0,120.0,2.1,27.7,683.0,383.39,275.01
2018,6,1,15,45,764.0,117.0,2.05,27.5,639.5,334.65,234.58
2018,6,1,16,0,748.0,114.0,2.0,27.3,596.0,287.25,194.74
2018,6,1,16,15,727.5,111.0,1.9,27.0,550.0,240.4,155.71
2018,6,1,16,30,707.0,108.0,1.8,26.7,504.0,190.2,115.36
2018,6,1,16,45,633.5,113.5,1.7,26.45,443.5,147.84,86.16
2018,6,1,17,0,560.0,119.0,1.6,26.2,383.0,113.57,67.9
2018,6,1,17,15,361.0,134.0,1.55,25.8,296.5,93.13,73.34
2018,6,1,17,30,162.0,149.0,1.5,25.4,210.0,114.87,91.96
2018,6,1,17,45,87.0,93.0,1.45,25.0,125.0,76.32,59.73
2018,6,1,18,0,12.0,37.0,1.4,24.6,40.0,34.85,24.45
2018,6,1,18,15,6.0,22.0,1.4,24.6,23.5,20.7,12.2
2018,6,1,18,30,0.0,7.0,1.4,24.6,7.0,6.48,0.0
2018,6,1,18,45,0.0,5.5,1.5,23.9,5.5,5.09,0.0
2018,6,1,19,0,0.0,4.0,1.6,23.2,4.0,3.7,0.0
2018,6,1,19,15,0.0,2.5,1.6,23.05,2.5,2.38,0.0
2018,6,1,19,30,0.0,1.0,1.6,22.9,1.0,0.95,0.0
2018,6,1,19,45,0.0,0.5,1.6,22.7,0.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.6,22.15,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.55,21.45,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.15,20.8,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.05,19.9,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.95,19.3,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.95,19.25,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,2,4,45,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,2,5,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,2,5,15,21.0,6.0,1.25,19.6,7.5,14.12,0.0
2018,6,2,5,30,42.0,12.0,1.5,19.9,15.0,38.01,16.81
2018,6,2,5,45,57.5,16.5,1.75,20.2,24.0,53.28,37.44
2018,6,2,6,0,73.0,21.0,2.0,20.5,33.0,68.7,51.85
2018,6,2,6,15,36.5,20.0,2.0,20.85,26.0,47.8,34.88
2018,6,2,6,30,0.0,19.0,2.0,21.2,19.0,17.61,9.1
2018,6,2,6,45,0.0,21.5,2.05,21.6,21.5,19.93,11.05
2018,6,2,7,0,0.0,24.0,2.1,22.0,24.0,22.26,12.94
2018,6,2,7,15,73.0,81.0,2.15,22.5,114.0,143.87,114.89
2018,6,2,7,30,146.0,138.0,2.2,23.0,204.0,269.37,215.71
2018,6,2,7,45,139.0,169.0,2.25,23.5,238.0,302.8,239.79
2018,6,2,8,0,132.0,200.0,2.3,24.0,272.0,334.91,262.66
2018,6,2,8,15,135.5,233.0,2.35,24.55,313.0,377.31,293.09
2018,6,2,8,30,139.0,266.0,2.4,25.1,354.0,418.93,322.28
2018,6,2,8,45,256.0,276.0,2.4,25.6,452.5,552.99,421.42
2018,6,2,9,0,373.0,286.0,2.4,26.1,551.0,676.66,508.81
2018,6,2,9,15,467.0,264.0,2.45,26.4,615.0,759.66,565.95
2018,6,2,9,30,561.0,242.0,2.5,26.7,679.0,830.14,613.89
2018,6,2,9,45,661.5,202.0,2.55,27.0,740.5,893.45,655.5
2018,6,2,10,0,762.0,162.0,2.6,27.3,802.0,945.05,687.3
2018,6,2,10,15,752.0,173.5,2.65,27.45,824.0,946.35,686.7
2018,6,2,10,30,742.0,185.0,2.7,27.6,846.0,944.59,684.69
2018,6,2,10,45,520.0,293.5,2.75,27.75,762.5,833.26,607.44
2018,6,2,11,0,298.0,402.0,2.8,27.9,679.0,707.83,516.45
2018,6,2,11,15,275.0,352.5,2.85,27.95,611.5,627.17,462.17
2018,6,2,11,30,252.0,303.0,2.9,28.0,544.0,547.27,406.98
2018,6,2,11,45,321.0,299.5,2.9,28.1,609.0,606.91,450.41
2018,6,2,12,0,390.0,296.0,2.9,28.2,674.0,654.84,484.4
2018,6,2,12,15,349.0,327.5,2.9,28.25,666.0,633.19,467.29
2018,6,2,12,30,308.0,359.0,2.9,28.3,658.0,609.03,448.94
2018,6,2,12,45,399.0,335.0,2.9,28.35,719.5,650.61,479.75
2018,6,2,13,0,490.0,311.0,2.9,28.4,781.0,683.98,504.0
2018,6,2,13,15,489.5,301.5,2.85,28.45,765.0,653.02,481.97
2018,6,2,13,30,489.0,292.0,2.8,28.5,749.0,621.34,459.62
2018,6,2,13,45,421.0,325.5,2.75,28.5,712.5,578.8,427.92
2018,6,2,14,0,353.0,359.0,2.7,28.5,676.0,543.84,401.46
2018,6,2,14,15,508.5,285.5,2.65,28.4,726.0,553.74,410.35
2018,6,2,14,30,664.0,212.0,2.6,28.3,776.0,551.45,409.04
2018,6,2,14,45,709.5,181.0,2.55,28.25,761.5,515.34,381.5
2018,6,2,15,0,755.0,150.0,2.5,28.2,747.0,478.52,352.4
2018,6,2,15,15,555.5,166.0,2.4,28.1,593.0,364.08,267.29
2018,6,2,15,30,356.0,182.0,2.3,28.0,439.0,275.26,201.31
2018,6,2,15,45,220.0,182.5,2.2,27.9,338.0,218.49,159.4
2018,6,2,16,0,84.0,183.0,2.1,27.8,237.0,176.44,130.08
2018,6,2,16,15,245.0,177.5,1.95,27.65,318.5,192.92,136.83
2018,6,2,16,30,406.0,172.0,1.8,27.5,400.0,192.22,128.97
2018,6,2,16,45,439.5,149.5,1.7,27.3,375.0,156.0,100.08
2018,6,2,17,0,473.0,127.0,1.6,27.1,350.0,116.95,72.8
2018,6,2,17,15,532.5,107.0,1.5,26.75,330.5,75.18,51.26
2018,6,2,17,30,592.0,87.0,1.4,26.4,311.0,57.42,43.35
2018,6,2,17,45,514.5,81.5,1.35,26.05,255.0,55.97,42.29
2018,6,2,18,0,437.0,76.0,1.3,25.7,199.0,54.68,41.27
2018,6,2,18,15,255.5,64.5,1.3,25.7,133.0,47.15,34.72
2018,6,2,18,30,74.0,53.0,1.3,25.7,67.0,45.06,32.6
2018,6,2,18,45,65.0,38.0,1.05,24.5,47.5,32.86,21.86
2018,6,2,19,0,56.0,23.0,0.8,23.3,28.0,19.22,9.03
2018,6,2,19,15,31.5,13.0,0.85,23.05,15.5,12.39,0.0
2018,6,2,19,30,7.0,3.0,0.9,22.8,3.0,2.86,0.0
2018,6,2,19,45,3.5,1.5,0.9,22.5,1.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.85,18.8,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
