Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,1,15,0.0,0.0,0.3,18.55,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,0.35,18.45,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,0.45,18.3,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,0.55,18.05,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,0.65,17.8,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,6,13,4,45,1.0,0.5,0.95,17.85,0.5,0.0,0.0
2018,6,13,5,0,2.0,1.0,1.0,18.0,1.0,0.0,0.0
2018,6,13,5,15,3.0,10.0,1.3,18.55,10.0,10.73,0.0
2018,6,13,5,30,4.0,19.0,1.6,19.1,19.0,19.43,6.87
2018,6,13,5,45,2.5,22.0,1.85,19.65,22.0,21.65,11.84
2018,6,13,6,0,1.0,25.0,2.1,20.2,25.0,23.73,14.0
2018,6,13,6,15,15.0,47.5,2.2,20.65,51.5,56.23,41.48
2018,6,13,6,30,29.0,70.0,2.3,21.1,78.0,90.57,70.38
2018,6,13,6,45,54.0,101.5,2.4,21.55,120.0,144.39,115.05
2018,6,13,7,0,79.0,133.0,2.5,22.0,162.0,199.87,160.09
2018,6,13,7,15,67.0,154.5,2.5,22.35,181.5,216.22,172.05
2018,6,13,7,30,55.0,176.0,2.5,22.7,201.0,231.29,182.75
2018,6,13,7,45,186.0,192.5,2.55,23.1,291.5,369.39,292.98
2018,6,13,8,0,317.0,209.0,2.6,23.5,382.0,516.94,405.13
2018,6,13,8,15,335.5,206.5,2.6,23.9,405.0,536.29,417.5
2018,6,13,8,30,354.0,204.0,2.6,24.3,428.0,571.47,441.62
2018,6,13,8,45,194.5,235.5,2.6,24.65,360.0,449.55,346.26
2018,6,13,9,0,35.0,267.0,2.6,25.0,292.0,307.27,233.98
2018,6,13,9,15,91.0,310.0,2.6,25.3,380.0,406.57,309.39
2018,6,13,9,30,147.0,353.0,2.6,25.6,468.0,520.64,392.01
2018,6,13,9,45,258.5,348.0,2.55,25.95,561.0,636.53,475.14
2018,6,13,10,0,370.0,343.0,2.5,26.3,654.0,739.5,546.55
2018,6,13,10,15,572.0,258.0,2.55,26.6,758.5,863.94,634.09
2018,6,13,10,30,774.0,173.0,2.6,26.9,863.0,966.78,700.85
2018,6,13,10,45,782.0,173.5,2.6,27.2,886.0,969.22,699.88
2018,6,13,11,0,790.0,174.0,2.6,27.5,909.0,968.81,698.13
2018,6,13,11,15,795.0,174.5,2.6,27.7,925.0,962.57,693.05
2018,6,13,11,30,800.0,175.0,2.6,27.9,941.0,953.49,686.32
2018,6,13,11,45,586.0,280.5,2.6,28.15,844.5,841.2,610.21
2018,6,13,12,0,372.0,386.0,2.6,28.4,748.0,726.97,527.85
2018,6,13,12,15,553.0,296.5,2.6,28.5,835.0,789.57,575.46
2018,6,13,12,30,734.0,207.0,2.6,28.6,922.0,842.14,612.85
2018,6,13,12,45,787.5,176.5,2.6,28.7,939.5,835.04,607.59
2018,6,13,13,0,841.0,146.0,2.6,28.8,957.0,820.34,597.86
2018,6,13,13,15,838.0,145.0,2.65,28.8,943.0,786.9,576.26
2018,6,13,13,30,835.0,144.0,2.7,28.8,929.0,751.78,553.48
2018,6,13,13,45,829.5,143.0,2.7,28.8,908.5,713.31,527.14
2018,6,13,14,0,824.0,142.0,2.7,28.8,888.0,673.61,498.8
2018,6,13,14,15,795.5,150.5,2.7,28.75,852.5,624.76,463.34
2018,6,13,14,30,767.0,159.0,2.7,28.7,817.0,578.03,428.7
2018,6,13,14,45,779.5,146.5,2.7,28.6,792.5,536.75,397.63
2018,6,13,15,0,792.0,134.0,2.7,28.5,768.0,493.47,364.09
2018,6,13,15,15,779.5,131.5,2.65,28.4,730.0,445.72,326.18
2018,6,13,15,30,767.0,129.0,2.6,28.3,692.0,398.56,287.82
2018,6,13,15,45,751.5,125.5,2.55,28.2,649.0,350.33,247.97
2018,6,13,16,0,736.0,122.0,2.5,28.1,606.0,303.38,208.57
2018,6,13,16,15,647.5,136.0,2.45,27.9,538.5,249.09,166.13
2018,6,13,16,30,559.0,150.0,2.4,27.7,471.0,209.07,136.17
2018,6,13,16,45,411.0,156.0,2.3,27.55,380.5,165.03,107.87
2018,6,13,17,0,263.0,162.0,2.2,27.4,290.0,142.14,98.15
2018,6,13,17,15,392.0,132.0,2.05,27.05,298.5,100.48,68.13
2018,6,13,17,30,521.0,102.0,1.9,26.7,307.0,67.93,52.11
2018,6,13,17,45,408.0,101.0,1.75,26.4,247.5,70.43,54.45
2018,6,13,18,0,295.0,100.0,1.6,26.1,188.0,76.55,59.74
2018,6,13,18,15,190.0,86.0,1.6,26.1,138.5,66.65,51.24
2018,6,13,18,30,85.0,72.0,1.6,26.1,89.0,59.13,44.54
2018,6,13,18,45,59.5,53.5,1.3,25.1,64.0,44.68,31.92
2018,6,13,19,0,34.0,35.0,1.0,24.1,39.0,30.95,19.37
2018,6,13,19,15,20.0,20.5,1.05,23.9,22.5,18.44,0.0
2018,6,13,19,30,6.0,6.0,1.1,23.7,6.0,5.72,0.0
2018,6,13,19,45,3.0,3.0,1.1,23.5,3.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,1.1,23.15,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,1.15,22.75,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,1.25,22.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.4,22.35,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.5,22.25,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.55,22.15,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.6,22.05,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.55,21.9,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.45,21.55,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.35,21.25,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.25,21.1,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,14,4,45,1.0,0.5,1.1,20.95,0.5,0.0,0.0
2018,6,14,5,0,2.0,1.0,1.1,21.0,1.0,0.0,0.0
2018,6,14,5,15,12.0,12.5,1.25,21.3,13.5,16.71,0.0
2018,6,14,5,30,22.0,24.0,1.4,21.6,26.0,36.83,17.79
2018,6,14,5,45,61.0,42.0,1.55,21.9,51.5,87.03,63.97
2018,6,14,6,0,100.0,60.0,1.7,22.2,77.0,131.09,101.92
2018,6,14,6,15,200.0,75.0,1.7,22.6,123.5,219.38,175.47
2018,6,14,6,30,300.0,90.0,1.7,23.0,170.0,319.27,256.48
2018,6,14,6,45,404.5,96.0,1.7,23.4,228.0,407.73,326.52
2018,6,14,7,0,509.0,102.0,1.7,23.8,286.0,504.13,400.07
2018,6,14,7,15,549.5,108.5,1.75,24.35,335.0,566.47,444.89
2018,6,14,7,30,590.0,115.0,1.8,24.9,384.0,625.13,485.85
2018,6,14,7,45,622.0,119.0,1.85,25.4,432.5,674.96,518.68
2018,6,14,8,0,654.0,123.0,1.9,25.9,481.0,724.93,550.91
2018,6,14,8,15,678.0,126.5,1.9,26.35,527.5,767.13,576.83
2018,6,14,8,30,702.0,130.0,1.9,26.8,574.0,808.48,601.73
2018,6,14,8,45,723.5,132.5,1.85,27.25,619.0,845.19,622.65
2018,6,14,9,0,745.0,135.0,1.8,27.7,664.0,875.91,639.3
2018,6,14,9,15,753.0,140.5,1.7,27.95,702.0,899.87,651.33
2018,6,14,9,30,761.0,146.0,1.6,28.2,740.0,921.39,661.69
2018,6,14,9,45,760.5,156.5,1.5,28.45,773.0,937.34,668.38
2018,6,14,10,0,760.0,167.0,1.4,28.7,806.0,950.34,673.21
2018,6,14,10,15,771.5,167.0,1.3,28.85,835.5,961.38,677.06
2018,6,14,10,30,783.0,167.0,1.2,29.0,865.0,969.68,679.21
2018,6,14,10,45,722.5,201.5,1.1,29.2,858.5,944.84,660.96
2018,6,14,11,0,662.0,236.0,1.0,29.4,852.0,911.67,638.09
2018,6,14,11,15,728.0,205.5,1.0,29.5,894.0,933.74,651.35
2018,6,14,11,30,794.0,175.0,1.0,29.6,936.0,948.06,659.18
2018,6,14,11,45,778.0,185.5,0.95,29.7,936.5,926.15,644.22
2018,6,14,12,0,762.0,196.0,0.9,29.8,937.0,901.98,628.41
2018,6,14,12,15,757.0,199.0,0.9,29.85,936.0,878.86,614.25
2018,6,14,12,30,752.0,202.0,0.9,29.9,935.0,853.82,598.87
2018,6,14,12,45,595.0,276.5,0.9,29.9,854.0,765.83,541.1
2018,6,14,13,0,438.0,351.0,0.9,29.9,773.0,682.76,484.41
2018,6,14,13,15,531.0,299.5,0.9,29.85,804.0,689.46,491.75
2018,6,14,13,30,624.0,248.0,0.9,29.8,835.0,687.28,492.03
2018,6,14,13,45,686.0,215.5,0.85,29.75,848.0,674.72,483.88
2018,6,14,14,0,748.0,183.0,0.8,29.7,861.0,658.09,472.63
2018,6,14,14,15,725.0,185.5,0.8,29.7,826.0,609.26,438.86
2018,6,14,14,30,702.0,188.0,0.8,29.7,791.0,562.78,406.22
2018,6,14,14,45,721.5,170.5,0.8,29.65,769.0,523.45,378.06
2018,6,14,15,0,741.0,153.0,0.8,29.6,747.0,485.5,349.67
2018,6,14,15,15,731.5,149.5,0.8,29.55,711.5,440.63,315.46
2018,6,14,15,30,722.0,146.0,0.8,29.5,676.0,391.39,277.29
2018,6,14,15,45,667.0,153.5,0.8,29.45,620.0,340.35,237.68
2018,6,14,16,0,612.0,161.0,0.8,29.4,564.0,294.62,201.86
2018,6,14,16,15,538.0,167.0,0.8,29.3,502.0,248.89,167.12
2018,6,14,16,30,464.0,173.0,0.8,29.2,440.0,211.45,139.8
2018,6,14,16,45,517.5,148.5,0.8,29.15,421.0,174.15,109.09
2018,6,14,17,0,571.0,124.0,0.8,29.1,402.0,130.0,76.36
2018,6,14,17,15,566.0,111.5,0.75,28.9,361.0,89.94,55.62
2018,6,14,17,30,561.0,99.0,0.7,28.7,320.0,65.6,49.66
2018,6,14,17,45,507.0,92.0,0.6,28.45,270.0,63.42,48.05
2018,6,14,18,0,453.0,85.0,0.5,28.2,220.0,60.79,45.94
2018,6,14,18,15,350.5,77.0,0.5,28.2,169.5,56.3,42.08
2018,6,14,18,30,248.0,69.0,0.5,28.2,119.0,51.64,37.88
2018,6,14,18,45,152.5,52.5,0.5,27.7,80.5,42.15,29.49
2018,6,14,19,0,57.0,36.0,0.5,27.2,42.0,30.69,18.94
2018,6,14,19,15,37.0,21.5,0.5,27.1,24.5,18.64,0.45
2018,6,14,19,30,17.0,7.0,0.5,27.0,7.0,6.67,0.0
2018,6,14,19,45,8.5,3.5,0.55,26.85,3.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,0.6,26.7,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,0.5,26.65,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,0.4,26.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,0.3,26.55,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,0.2,26.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,0.2,26.15,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,0.2,25.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,0.2,25.5,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,0.2,25.2,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,0.3,24.85,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.5,24.15,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.25,22.35,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.6,21.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.8,21.6,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.85,21.4,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.9,21.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,20.95,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,6,15,4,45,3.0,1.0,2.35,18.8,1.0,0.0,0.0
2018,6,15,5,0,6.0,2.0,2.4,18.7,2.0,0.0,0.0
2018,6,15,5,15,32.5,14.0,2.45,18.95,16.0,26.33,0.0
2018,6,15,5,30,59.0,26.0,2.5,19.2,30.0,70.24,39.17
2018,6,15,5,45,158.5,41.0,2.55,19.45,65.0,142.29,108.89
2018,6,15,6,0,258.0,56.0,2.6,19.7,100.0,230.79,184.48
2018,6,15,6,15,359.5,65.0,2.55,20.25,148.0,310.94,252.21
2018,6,15,6,30,461.0,74.0,2.5,20.8,196.0,404.46,328.49
2018,6,15,6,45,524.0,79.5,2.45,21.35,246.5,472.83,382.41
2018,6,15,7,0,587.0,85.0,2.4,21.9,297.0,544.97,437.18
2018,6,15,7,15,625.0,90.0,2.5,22.6,347.0,601.15,477.57
2018,6,15,7,30,663.0,95.0,2.6,23.3,397.0,658.52,517.04
2018,6,15,7,45,692.0,98.5,2.65,24.0,446.5,707.49,549.12
2018,6,15,8,0,721.0,102.0,2.7,24.7,496.0,752.58,577.72
2018,6,15,8,15,743.5,105.0,2.65,25.2,544.0,795.0,603.74
2018,6,15,8,30,766.0,108.0,2.6,25.7,592.0,836.32,628.46
2018,6,15,8,45,783.5,110.5,2.6,26.2,637.0,871.04,648.63
2018,6,15,9,0,801.0,113.0,2.6,26.7,682.0,903.94,667.37
2018,6,15,9,15,814.0,115.0,2.55,27.0,722.0,929.89,681.46
2018,6,15,9,30,827.0,117.0,2.5,27.3,762.0,945.01,688.45
2018,6,15,9,45,837.0,119.0,2.45,27.6,797.5,963.13,697.49
2018,6,15,10,0,847.0,121.0,2.4,27.9,833.0,978.55,704.76
2018,6,15,10,15,852.5,123.0,2.35,28.15,861.5,986.66,707.57
2018,6,15,10,30,858.0,125.0,2.3,28.4,890.0,991.82,708.66
2018,6,15,10,45,861.5,127.5,2.25,28.6,912.5,992.52,707.19
2018,6,15,11,0,865.0,130.0,2.2,28.8,935.0,990.18,703.97
2018,6,15,11,15,867.5,131.5,2.15,28.95,950.5,982.86,697.91
2018,6,15,11,30,870.0,133.0,2.1,29.1,966.0,972.6,690.16
2018,6,15,11,45,870.0,134.5,2.05,29.25,974.0,957.08,679.24
2018,6,15,12,0,870.0,136.0,2.0,29.4,982.0,938.86,666.77
2018,6,15,12,15,869.5,136.5,2.0,29.45,983.0,916.71,652.69
2018,6,15,12,30,869.0,137.0,2.0,29.5,984.0,892.2,637.15
2018,6,15,12,45,867.5,136.5,2.0,29.6,977.5,863.72,618.94
2018,6,15,13,0,866.0,136.0,2.0,29.7,971.0,833.19,599.38
2018,6,15,13,15,862.5,135.5,2.0,29.65,957.5,799.11,577.78
2018,6,15,13,30,859.0,135.0,2.0,29.6,944.0,763.31,554.9
2018,6,15,13,45,849.0,137.5,2.0,29.55,922.0,723.83,528.86
2018,6,15,14,0,839.0,140.0,2.0,29.5,900.0,683.35,500.55
2018,6,15,14,15,831.5,138.5,1.95,29.3,872.5,640.34,469.99
2018,6,15,14,30,824.0,137.0,1.9,29.1,845.0,593.82,436.36
2018,6,15,14,45,820.0,131.5,1.9,28.95,813.0,547.24,401.99
2018,6,15,15,0,816.0,126.0,1.9,28.8,781.0,500.07,366.16
2018,6,15,15,15,804.5,123.5,1.8,28.65,742.5,451.66,328.1
2018,6,15,15,30,793.0,121.0,1.7,28.5,704.0,403.7,289.43
2018,6,15,15,45,778.5,118.0,1.6,28.35,661.5,354.95,249.44
2018,6,15,16,0,764.0,115.0,1.5,28.2,619.0,307.34,209.72
2018,6,15,16,15,746.0,111.5,1.45,28.1,573.5,259.82,170.15
2018,6,15,16,30,728.0,108.0,1.4,28.0,528.0,214.15,132.79
2018,6,15,16,45,705.0,103.0,1.35,27.95,479.5,163.05,93.58
2018,6,15,17,0,682.0,98.0,1.3,27.9,431.0,119.87,64.76
2018,6,15,17,15,650.0,93.0,1.2,27.6,381.5,79.18,45.47
2018,6,15,17,30,618.0,88.0,1.1,27.3,332.0,57.2,42.93
2018,6,15,17,45,575.5,81.5,1.05,27.0,283.0,55.03,41.3
2018,6,15,18,0,533.0,75.0,1.0,26.7,234.0,52.69,39.41
2018,6,15,18,15,472.0,67.0,1.0,26.7,188.0,48.86,36.09
2018,6,15,18,30,411.0,59.0,1.0,26.7,142.0,44.83,32.42
2018,6,15,18,45,326.5,48.0,0.9,25.4,102.5,36.64,25.21
2018,6,15,19,0,242.0,37.0,0.8,24.1,63.0,28.84,17.79
2018,6,15,19,15,143.0,23.0,0.85,23.7,36.5,18.21,1.1
2018,6,15,19,30,44.0,9.0,0.9,23.3,10.0,8.58,0.0
2018,6,15,19,45,22.0,4.5,0.9,22.9,5.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,0.95,22.25,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,1.0,21.45,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,0.95,20.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.85,20.15,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.55,20.05,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.3,20.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.3,20.05,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,16,4,45,1.0,0.5,0.3,20.0,0.5,0.0,0.0
2018,6,16,5,0,2.0,1.0,0.3,20.0,1.0,0.0,0.0
2018,6,16,5,15,3.5,10.0,0.35,20.45,10.0,10.93,0.0
2018,6,16,5,30,5.0,19.0,0.4,20.9,19.0,19.87,6.97
2018,6,16,5,45,16.5,36.0,0.45,21.35,38.5,47.75,32.71
2018,6,16,6,0,28.0,53.0,0.5,21.8,58.0,73.44,54.76
2018,6,16,6,15,68.0,74.5,0.55,22.55,91.5,131.26,102.78
2018,6,16,6,30,108.0,96.0,0.6,23.3,125.0,183.62,145.55
2018,6,16,6,45,172.5,114.5,0.6,24.0,172.0,251.16,199.54
2018,6,16,7,0,237.0,133.0,0.6,24.7,219.0,335.36,264.13
2018,6,16,7,15,278.5,151.0,0.6,25.15,267.0,394.81,307.79
2018,6,16,7,30,320.0,169.0,0.6,25.6,315.0,456.52,351.82
2018,6,16,7,45,311.5,193.0,0.6,26.1,349.0,486.35,370.52
2018,6,16,8,0,303.0,217.0,0.6,26.6,383.0,514.37,387.75
2018,6,16,8,15,273.0,245.0,0.5,27.05,404.5,526.41,392.1
2018,6,16,8,30,243.0,273.0,0.4,27.5,426.0,535.49,394.36
2018,6,16,8,45,241.5,294.0,0.3,27.9,455.5,560.24,408.09
2018,6,16,9,0,240.0,315.0,0.2,28.3,485.0,583.77,420.54
2018,6,16,9,15,318.0,315.5,0.25,28.65,555.0,659.72,471.19
2018,6,16,9,30,396.0,316.0,0.3,29.0,625.0,737.03,520.68
2018,6,16,9,45,362.5,346.0,0.3,29.35,639.0,737.07,516.68
2018,6,16,10,0,329.0,376.0,0.3,29.7,653.0,734.55,512.2
2018,6,16,10,15,326.0,392.0,0.35,29.95,674.5,745.24,518.1
2018,6,16,10,30,323.0,408.0,0.4,30.2,696.0,754.31,522.87
2018,6,16,10,45,407.0,371.0,0.45,30.45,743.5,802.89,555.06
2018,6,16,11,0,491.0,334.0,0.5,30.7,791.0,840.54,579.77
2018,6,16,11,15,640.5,259.0,0.5,30.9,866.0,902.7,620.28
2018,6,16,11,30,790.0,184.0,0.5,31.1,941.0,953.66,649.48
2018,6,16,11,45,748.5,209.5,0.5,31.25,932.0,921.85,629.16
2018,6,16,12,0,707.0,235.0,0.5,31.4,923.0,893.63,612.14
2018,6,16,12,15,676.5,253.5,0.5,31.5,912.5,862.26,592.8
2018,6,16,12,30,646.0,272.0,0.5,31.6,902.0,829.75,572.04
2018,6,16,12,45,705.5,237.0,0.5,31.65,921.0,824.61,570.43
2018,6,16,13,0,765.0,202.0,0.5,31.7,940.0,813.17,563.94
2018,6,16,13,15,655.5,257.0,0.5,31.75,883.0,747.94,520.99
2018,6,16,13,30,546.0,312.0,0.5,31.8,826.0,688.22,481.01
2018,6,16,13,45,506.0,306.5,0.5,31.8,775.0,629.25,442.93
2018,6,16,14,0,466.0,301.0,0.5,31.8,724.0,572.69,405.64
2018,6,16,14,15,431.5,282.5,0.45,31.75,665.0,511.45,364.34
2018,6,16,14,30,397.0,264.0,0.4,31.7,606.0,452.98,324.17
2018,6,16,14,45,464.0,244.5,0.4,31.65,628.5,450.88,322.54
2018,6,16,15,0,531.0,225.0,0.4,31.6,651.0,440.19,313.69
2018,6,16,15,15,614.0,197.5,0.4,31.5,667.0,425.42,301.02
2018,6,16,15,30,697.0,170.0,0.4,31.4,683.0,402.45,281.26
2018,6,16,15,45,664.0,171.0,0.35,31.3,636.0,354.79,244.33
2018,6,16,16,0,631.0,172.0,0.3,31.2,589.0,310.28,209.56
2018,6,16,16,15,614.0,164.5,0.25,31.15,545.5,266.05,174.59
2018,6,16,16,30,597.0,157.0,0.2,31.1,502.0,223.7,141.58
2018,6,16,16,45,573.0,149.5,0.2,31.0,456.0,182.43,111.42
2018,6,16,17,0,549.0,142.0,0.2,30.9,410.0,144.5,86.98
2018,6,16,17,15,494.5,136.0,0.2,30.6,357.0,108.24,69.97
2018,6,16,17,30,440.0,130.0,0.2,30.3,304.0,88.74,68.2
2018,6,16,17,45,325.0,119.0,0.15,30.0,237.5,83.1,63.87
2018,6,16,18,0,210.0,108.0,0.1,29.7,171.0,81.84,62.98
2018,6,16,18,15,151.0,90.5,0.1,29.7,131.5,73.43,55.92
2018,6,16,18,30,92.0,73.0,0.1,29.7,92.0,59.93,44.44
2018,6,16,18,45,91.0,55.5,0.2,28.85,70.0,46.24,32.72
2018,6,16,19,0,90.0,38.0,0.3,28.0,48.0,30.93,19.16
2018,6,16,19,15,53.5,23.0,0.35,27.7,28.0,19.06,1.9
2018,6,16,19,30,17.0,8.0,0.4,27.4,8.0,7.63,0.0
2018,6,16,19,45,8.5,4.0,0.45,27.1,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,0.5,26.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,0.55,26.4,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,0.65,25.65,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,0.8,24.35,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,0.85,23.75,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.95,22.55,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.95,21.4,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.85,20.95,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.75,20.8,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,6,17,4,45,2.5,1.0,0.7,21.0,1.0,0.0,0.0
2018,6,17,5,0,5.0,2.0,0.7,21.1,2.0,0.0,0.0
2018,6,17,5,15,57.0,15.5,0.8,21.55,19.5,37.49,0.0
2018,6,17,5,30,109.0,29.0,0.9,22.0,37.0,98.04,55.25
2018,6,17,5,45,188.0,44.5,1.0,22.45,71.0,172.4,130.36
2018,6,17,6,0,267.0,60.0,1.1,22.9,105.0,240.87,188.81
2018,6,17,6,15,335.5,72.0,1.1,23.45,148.0,305.89,242.67
2018,6,17,6,30,404.0,84.0,1.1,24.0,191.0,376.78,299.21
2018,6,17,6,45,458.5,92.5,1.1,24.55,238.5,439.12,347.06
2018,6,17,7,0,513.0,101.0,1.1,25.1,286.0,510.3,399.42
2018,6,17,7,15,553.5,107.5,1.2,25.85,335.0,567.72,440.09
2018,6,17,7,30,594.0,114.0,1.3,26.6,384.0,626.52,480.38
2018,6,17,7,45,626.5,118.0,1.4,27.3,433.0,676.9,512.98
2018,6,17,8,0,659.0,122.0,1.5,28.0,482.0,727.47,545.01
2018,6,17,8,15,683.0,126.0,1.45,28.5,529.0,770.46,570.27
2018,6,17,8,30,707.0,130.0,1.4,29.0,576.0,812.58,594.4
2018,6,17,8,45,726.0,133.5,1.4,29.45,620.5,848.35,614.54
2018,6,17,9,0,745.0,137.0,1.4,29.9,665.0,877.85,630.46
2018,6,17,9,15,759.0,139.0,1.35,30.25,704.5,903.82,643.63
2018,6,17,9,30,773.0,141.0,1.3,30.6,744.0,927.56,655.28
2018,6,17,9,45,784.0,143.5,1.25,30.95,779.0,946.5,663.85
2018,6,17,10,0,795.0,146.0,1.2,31.3,814.0,962.83,670.84
2018,6,17,10,15,802.5,148.0,1.15,31.55,843.0,972.4,674.0
2018,6,17,10,30,810.0,150.0,1.1,31.8,872.0,979.13,675.57
2018,6,17,10,45,815.5,151.5,1.0,32.05,894.5,980.43,673.1
2018,6,17,11,0,821.0,153.0,0.9,32.3,917.0,978.8,668.99
2018,6,17,11,15,733.0,206.5,0.8,32.5,897.5,940.41,643.19
2018,6,17,11,30,645.0,260.0,0.7,32.7,878.0,894.59,612.91
2018,6,17,11,45,639.0,267.5,0.55,32.9,884.5,880.12,600.93
2018,6,17,12,0,633.0,275.0,0.4,33.1,891.0,863.49,587.29
2018,6,17,12,15,681.0,245.5,0.4,33.2,909.0,859.2,585.76
2018,6,17,12,30,729.0,216.0,0.4,33.3,927.0,851.15,580.9
2018,6,17,12,45,783.0,183.0,0.35,33.45,942.5,839.13,572.61
2018,6,17,13,0,837.0,150.0,0.3,33.6,958.0,822.72,561.82
2018,6,17,13,15,832.5,150.0,0.4,33.6,944.0,789.19,543.52
2018,6,17,13,30,828.0,150.0,0.5,33.6,930.0,754.08,524.11
2018,6,17,13,45,808.5,157.0,0.65,33.65,905.0,713.17,500.04
2018,6,17,14,0,789.0,164.0,0.8,33.7,880.0,670.97,473.71
2018,6,17,14,15,724.5,188.5,0.85,33.65,830.5,613.43,435.03
2018,6,17,14,30,660.0,213.0,0.9,33.6,781.0,561.27,399.17
2018,6,17,14,45,489.0,269.0,1.0,33.55,681.0,484.66,345.69
2018,6,17,15,0,318.0,325.0,1.1,33.5,581.0,425.01,303.64
2018,6,17,15,15,318.0,303.5,1.15,33.35,548.5,388.85,278.1
2018,6,17,15,30,318.0,282.0,1.2,33.2,516.0,352.82,251.85
2018,6,17,15,45,471.5,222.0,1.25,33.1,545.5,332.36,233.44
2018,6,17,16,0,625.0,162.0,1.3,33.0,575.0,301.16,204.58
2018,6,17,16,15,633.5,148.0,1.3,32.9,540.0,258.12,169.23
2018,6,17,16,30,642.0,134.0,1.3,32.8,505.0,214.4,133.68
2018,6,17,16,45,578.5,124.5,1.3,32.65,436.0,163.87,97.48
2018,6,17,17,0,515.0,115.0,1.3,32.5,367.0,120.14,69.5
2018,6,17,17,15,426.0,112.5,1.25,32.1,305.5,89.91,56.79
2018,6,17,17,30,337.0,110.0,1.2,31.7,244.0,74.19,56.11
2018,6,17,17,45,354.0,102.5,1.15,31.3,225.5,71.15,53.86
2018,6,17,18,0,371.0,95.0,1.1,30.9,207.0,67.85,51.27
2018,6,17,18,15,351.0,81.0,1.1,30.9,171.0,59.23,44.02
2018,6,17,18,30,331.0,67.0,1.1,30.9,135.0,50.13,36.19
2018,6,17,18,45,258.0,53.5,0.95,29.4,97.5,40.86,28.23
2018,6,17,19,0,185.0,40.0,0.8,27.9,60.0,31.18,19.4
2018,6,17,19,15,109.5,24.5,0.8,27.55,35.0,19.4,2.57
2018,6,17,19,30,34.0,9.0,0.8,27.2,10.0,8.58,0.0
2018,6,17,19,45,17.0,4.5,0.85,26.85,5.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.9,26.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.9,25.95,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.95,25.65,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.0,25.35,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.0,25.2,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.05,25.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.1,24.75,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,24.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.1,24.45,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.1,24.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.1,24.15,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.05,23.85,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.0,23.55,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.95,23.25,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,18,4,45,3.5,1.0,1.05,22.05,1.0,0.0,0.0
2018,6,18,5,0,7.0,2.0,1.1,22.1,2.0,0.0,0.0
2018,6,18,5,15,74.5,15.0,1.25,22.5,20.0,43.95,0.0
2018,6,18,5,30,142.0,28.0,1.4,22.9,38.0,119.04,67.25
2018,6,18,5,45,228.0,41.5,1.55,23.25,73.0,187.71,141.97
2018,6,18,6,0,314.0,55.0,1.7,23.6,108.0,259.32,203.52
2018,6,18,6,15,350.5,67.5,1.65,24.2,145.0,308.57,245.11
2018,6,18,6,30,387.0,80.0,1.6,24.8,182.0,360.73,287.23
2018,6,18,6,45,451.5,88.5,1.55,25.4,232.5,429.09,340.21
2018,6,18,7,0,516.0,97.0,1.5,26.0,283.0,507.71,398.39
2018,6,18,7,15,562.5,102.0,1.6,26.8,333.5,567.88,441.25
2018,6,18,7,30,609.0,107.0,1.7,27.6,384.0,629.86,483.57
2018,6,18,7,45,642.0,112.0,1.8,28.45,434.5,682.26,517.3
2018,6,18,8,0,675.0,117.0,1.9,29.3,485.0,734.91,550.41
2018,6,18,8,15,697.5,121.0,1.9,29.8,532.0,777.04,575.66
2018,6,18,8,30,720.0,125.0,1.9,30.3,579.0,818.22,599.86
2018,6,18,8,45,737.5,128.5,1.95,30.8,623.0,848.48,616.94
2018,6,18,9,0,755.0,132.0,2.0,31.3,667.0,881.65,635.86
2018,6,18,9,15,761.0,138.0,1.95,31.6,704.5,904.56,647.52
2018,6,18,9,30,767.0,144.0,1.9,31.9,742.0,924.95,657.6
2018,6,18,9,45,643.0,215.5,1.85,32.25,732.5,891.22,633.35
2018,6,18,10,0,519.0,287.0,1.8,32.6,723.0,840.76,595.85
2018,6,18,10,15,576.5,268.0,1.75,32.8,768.5,878.99,620.24
2018,6,18,10,30,634.0,249.0,1.7,33.0,814.0,913.08,640.86
2018,6,18,10,45,652.0,250.0,1.6,33.25,844.0,925.62,646.03
2018,6,18,11,0,670.0,251.0,1.5,33.5,874.0,935.5,649.61
2018,6,18,11,15,683.0,247.0,1.5,33.65,892.0,932.72,646.92
2018,6,18,11,30,696.0,243.0,1.5,33.8,910.0,927.26,642.82
2018,6,18,11,45,697.0,241.5,1.5,33.95,914.5,910.17,631.69
2018,6,18,12,0,698.0,240.0,1.5,34.1,919.0,890.78,619.33
2018,6,18,12,15,717.0,228.0,1.5,34.15,926.5,875.57,609.88
2018,6,18,12,30,736.0,216.0,1.5,34.2,934.0,857.71,598.79
2018,6,18,12,45,664.5,256.0,1.5,34.3,901.0,807.96,566.21
2018,6,18,13,0,593.0,296.0,1.5,34.4,868.0,759.24,533.33
2018,6,18,13,15,649.5,260.0,1.5,34.4,878.5,746.82,526.85
2018,6,18,13,30,706.0,224.0,1.5,34.4,889.0,729.6,516.64
2018,6,18,13,45,753.5,191.5,1.5,34.4,887.5,704.75,500.94
2018,6,18,14,0,801.0,159.0,1.5,34.4,886.0,675.28,481.73
2018,6,18,14,15,785.0,161.5,1.55,34.3,856.0,631.05,451.6
2018,6,18,14,30,769.0,164.0,1.6,34.2,826.0,586.9,420.83
2018,6,18,14,45,707.0,184.0,1.6,34.15,774.5,529.55,379.69
2018,6,18,15,0,645.0,204.0,1.6,34.1,723.0,479.53,343.01
2018,6,18,15,15,620.0,201.0,1.6,34.0,680.0,432.1,307.73
2018,6,18,15,30,595.0,198.0,1.6,33.9,637.0,386.72,273.19
2018,6,18,15,45,615.5,176.5,1.6,33.8,606.5,344.04,239.28
2018,6,18,16,0,636.0,155.0,1.6,33.7,576.0,299.36,202.92
2018,6,18,16,15,643.5,143.5,1.55,33.5,542.5,257.57,168.44
2018,6,18,16,30,651.0,132.0,1.5,33.3,509.0,215.15,133.81
2018,6,18,16,45,553.5,125.5,1.5,33.15,426.0,161.82,96.8
2018,6,18,17,0,456.0,119.0,1.5,33.0,343.0,121.26,72.32
2018,6,18,17,15,260.0,83.0,1.45,32.6,207.5,64.14,39.73
2018,6,18,17,30,64.0,47.0,1.4,32.2,72.0,36.24,24.64
2018,6,18,17,45,94.5,71.0,1.35,31.85,102.5,60.07,44.61
2018,6,18,18,0,125.0,95.0,1.3,31.5,133.0,77.52,59.17
2018,6,18,18,15,186.0,82.0,1.3,31.5,126.5,63.77,47.67
2018,6,18,18,30,247.0,69.0,1.3,31.5,120.0,51.5,37.23
2018,6,18,18,45,184.0,53.5,1.05,29.85,85.5,42.96,29.9
2018,6,18,19,0,121.0,38.0,0.8,28.2,51.0,30.98,19.24
2018,6,18,19,15,63.5,22.5,0.85,27.85,29.0,18.69,2.71
2018,6,18,19,30,6.0,7.0,0.9,27.5,7.0,6.67,0.0
2018,6,18,19,45,3.0,3.5,0.9,27.15,3.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.9,26.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.95,26.65,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,1.05,26.3,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.1,26.1,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.1,25.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.15,25.75,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.2,25.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.2,25.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.2,25.3,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,25.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,25.05,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.2,24.75,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,24.6,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,24.45,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,24.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.2,24.15,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.2,23.65,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.2,22.95,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.15,22.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,22.65,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,6,19,4,45,4.5,1.0,1.15,22.8,1.0,0.0,0.0
2018,6,19,5,0,9.0,2.0,1.2,22.9,2.0,0.0,0.0
2018,6,19,5,15,85.5,14.5,1.35,23.35,20.5,47.8,0.0
2018,6,19,5,30,162.0,27.0,1.5,23.8,39.0,126.16,70.5
2018,6,19,5,45,254.5,39.5,1.65,24.25,74.5,197.7,149.05
2018,6,19,6,0,347.0,52.0,1.8,24.7,110.0,272.78,213.28
2018,6,19,6,15,414.5,61.5,1.8,25.3,154.0,341.35,270.02
2018,6,19,6,30,482.0,71.0,1.8,25.9,198.0,413.35,327.38
2018,6,19,6,45,531.0,78.0,1.75,26.5,246.0,474.77,374.26
2018,6,19,7,0,580.0,85.0,1.7,27.1,294.0,538.95,421.18
2018,6,19,7,15,615.0,91.0,1.95,27.9,343.0,593.85,460.2
2018,6,19,7,30,650.0,97.0,2.2,28.7,392.0,649.76,498.18
2018,6,19,7,45,676.0,102.5,2.45,29.45,441.0,698.36,530.17
2018,6,19,8,0,702.0,108.0,2.7,30.2,490.0,746.73,561.39
2018,6,19,8,15,723.0,111.5,2.65,30.6,537.0,787.73,586.12
2018,6,19,8,30,744.0,115.0,2.6,31.0,584.0,823.77,607.08
2018,6,19,8,45,760.0,118.5,2.6,31.4,628.0,857.86,626.79
2018,6,19,9,0,776.0,122.0,2.6,31.8,672.0,890.12,645.06
2018,6,19,9,15,786.5,125.5,2.55,32.1,711.0,915.03,658.28
2018,6,19,9,30,797.0,129.0,2.5,32.4,750.0,937.55,669.92
2018,6,19,9,45,804.0,133.0,2.45,32.7,784.0,954.62,678.06
2018,6,19,10,0,811.0,137.0,2.4,33.0,818.0,968.94,684.53
2018,6,19,10,15,818.0,138.5,2.35,33.25,846.5,977.71,687.71
2018,6,19,10,30,825.0,140.0,2.3,33.5,875.0,974.82,683.76
2018,6,19,10,45,829.5,141.5,2.3,33.7,897.0,975.52,682.92
2018,6,19,11,0,834.0,143.0,2.3,33.9,919.0,973.33,680.36
2018,6,19,11,15,837.0,144.5,2.3,34.05,934.5,966.76,675.37
2018,6,19,11,30,840.0,146.0,2.3,34.2,950.0,957.32,668.76
2018,6,19,11,45,830.0,153.0,2.35,34.35,954.0,937.9,656.49
2018,6,19,12,0,820.0,160.0,2.4,34.5,958.0,923.16,647.28
2018,6,19,12,15,763.5,192.0,2.45,34.6,936.0,880.2,620.32
2018,6,19,12,30,707.0,224.0,2.5,34.7,914.0,840.12,595.17
2018,6,19,12,45,704.5,225.0,2.5,34.75,909.0,814.08,578.59
2018,6,19,13,0,702.0,226.0,2.5,34.8,904.0,786.43,560.28
2018,6,19,13,15,715.5,217.0,2.55,34.75,899.5,760.98,544.12
2018,6,19,13,30,729.0,208.0,2.6,34.7,895.0,733.25,526.11
2018,6,19,13,45,744.0,193.5,2.6,34.7,881.5,700.26,504.0
2018,6,19,14,0,759.0,179.0,2.6,34.7,868.0,665.0,479.89
2018,6,19,14,15,713.5,194.5,2.55,34.6,827.0,612.77,442.84
2018,6,19,14,30,668.0,210.0,2.5,34.5,786.0,564.52,408.02
2018,6,19,14,45,618.5,220.5,2.5,34.4,737.5,512.95,370.6
2018,6,19,15,0,569.0,231.0,2.5,34.3,689.0,465.22,335.35
2018,6,19,15,15,643.0,192.0,2.45,34.15,685.5,435.41,311.99
2018,6,19,15,30,717.0,153.0,2.4,34.0,682.0,398.58,281.98
2018,6,19,15,45,710.0,145.5,2.35,33.9,643.0,352.01,244.52
2018,6,19,16,0,703.0,138.0,2.3,33.8,604.0,305.95,206.84
2018,6,19,16,15,682.0,134.0,2.25,33.6,558.5,259.91,169.5
2018,6,19,16,30,661.0,130.0,2.2,33.4,513.0,216.06,134.49
2018,6,19,16,45,619.5,127.5,2.1,33.2,461.0,172.93,102.71
2018,6,19,17,0,578.0,125.0,2.0,33.0,409.0,134.39,77.95
2018,6,19,17,15,490.0,123.5,1.9,32.6,345.5,100.78,63.46
2018,6,19,17,30,402.0,122.0,1.8,32.2,282.0,82.78,63.07
2018,6,19,17,45,341.0,106.5,1.65,31.8,229.0,73.92,56.04
2018,6,19,18,0,280.0,91.0,1.5,31.4,176.0,64.55,48.43
2018,6,19,18,15,205.5,70.0,1.5,31.4,126.0,55.13,40.53
2018,6,19,18,30,131.0,49.0,1.5,31.4,76.0,39.51,27.32
2018,6,19,18,45,131.0,41.0,1.2,29.85,61.5,33.46,22.1
2018,6,19,19,0,131.0,33.0,0.9,28.3,47.0,27.18,16.23
2018,6,19,19,15,81.5,21.0,0.9,28.0,28.5,17.54,2.55
2018,6,19,19,30,32.0,9.0,0.9,27.7,10.0,8.58,0.0
2018,6,19,19,45,16.0,4.5,0.95,27.35,5.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,1.0,26.85,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,1.0,26.7,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,1.1,26.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,1.1,26.1,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,1.1,25.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.15,25.75,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.2,25.6,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.2,25.45,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.2,25.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.2,25.15,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.2,24.85,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.2,24.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.25,24.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.3,24.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.3,24.25,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.3,24.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.25,23.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.2,23.45,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.15,23.2,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.05,22.95,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,20,4,45,2.5,1.0,1.05,22.7,1.0,0.0,0.0
2018,6,20,5,0,5.0,2.0,1.1,22.8,2.0,0.0,0.0
2018,6,20,5,15,63.0,15.0,1.2,23.15,19.5,39.3,0.0
2018,6,20,5,30,121.0,28.0,1.3,23.5,37.0,109.26,59.72
2018,6,20,5,45,208.0,42.0,1.4,23.9,71.0,178.46,134.22
2018,6,20,6,0,295.0,56.0,1.5,24.3,105.0,250.18,195.47
2018,6,20,6,15,365.0,67.0,1.6,25.0,148.5,316.03,250.11
2018,6,20,6,30,435.0,78.0,1.7,25.7,192.0,387.9,307.63
2018,6,20,6,45,487.5,85.0,1.75,26.35,239.0,453.4,358.0
2018,6,20,7,0,540.0,92.0,1.8,27.0,286.0,518.51,406.26
2018,6,20,7,15,579.0,98.0,1.85,27.65,335.0,575.01,446.41
2018,6,20,7,30,618.0,104.0,1.9,28.3,384.0,632.83,485.47
2018,6,20,7,45,648.0,108.0,2.0,28.95,432.5,681.85,517.27
2018,6,20,8,0,678.0,112.0,2.1,29.6,481.0,730.94,548.44
2018,6,20,8,15,701.0,115.5,2.0,30.0,528.0,773.03,573.35
2018,6,20,8,30,724.0,119.0,1.9,30.4,575.0,810.02,594.26
2018,6,20,8,45,742.5,121.5,1.85,30.8,619.0,844.87,613.78
2018,6,20,9,0,761.0,124.0,1.8,31.2,663.0,878.03,631.89
2018,6,20,9,15,771.0,128.5,1.8,31.5,702.0,903.37,645.54
2018,6,20,9,30,781.0,133.0,1.8,31.8,741.0,926.31,657.68
2018,6,20,9,45,787.0,137.5,1.8,32.05,774.5,942.78,665.9
2018,6,20,10,0,793.0,142.0,1.8,32.3,808.0,956.53,672.52
2018,6,20,10,15,801.5,143.5,1.8,32.5,837.0,966.71,677.16
2018,6,20,10,30,810.0,145.0,1.8,32.7,866.0,974.09,680.19
2018,6,20,10,45,726.0,189.5,1.85,32.9,848.5,931.01,652.7
2018,6,20,11,0,642.0,234.0,1.9,33.1,831.0,891.05,627.49
2018,6,20,11,15,398.5,348.0,1.9,33.25,720.5,754.67,533.24
2018,6,20,11,30,155.0,462.0,1.9,33.4,610.0,607.52,429.39
2018,6,20,11,45,118.0,431.0,1.95,33.5,544.5,534.63,380.63
2018,6,20,12,0,81.0,400.0,2.0,33.6,479.0,457.9,327.76
2018,6,20,12,15,145.5,332.5,2.0,33.65,474.5,451.52,326.25
2018,6,20,12,30,210.0,265.0,2.0,33.7,470.0,439.16,320.12
2018,6,20,12,45,308.5,299.5,2.05,33.7,598.5,547.51,396.52
2018,6,20,13,0,407.0,334.0,2.1,33.7,727.0,644.25,462.24
2018,6,20,13,15,426.5,332.0,2.1,33.65,739.0,638.51,457.85
2018,6,20,13,30,446.0,330.0,2.1,33.6,751.0,630.61,452.61
2018,6,20,13,45,272.0,312.5,2.1,33.55,567.5,472.05,341.94
2018,6,20,14,0,98.0,295.0,2.1,33.5,384.0,329.98,239.68
2018,6,20,14,15,58.5,234.0,2.05,33.35,286.5,248.67,181.22
2018,6,20,14,30,19.0,173.0,2.0,33.2,189.0,168.38,122.06
2018,6,20,14,45,46.0,183.5,1.95,33.1,221.0,190.51,139.03
2018,6,20,15,0,73.0,194.0,1.9,33.0,253.0,205.85,150.43
2018,6,20,15,15,229.0,218.5,1.85,32.8,390.0,283.08,206.45
2018,6,20,15,30,385.0,243.0,1.8,32.6,527.0,342.99,246.75
2018,6,20,15,45,362.5,252.0,1.75,32.45,506.5,326.66,232.89
2018,6,20,16,0,340.0,261.0,1.7,32.3,486.0,305.13,215.81
2018,6,20,16,15,455.0,206.5,1.65,32.1,484.5,263.95,180.34
2018,6,20,16,30,570.0,152.0,1.6,31.9,483.0,216.84,139.08
2018,6,20,16,45,565.5,139.5,1.5,31.7,443.0,175.5,107.31
2018,6,20,17,0,561.0,127.0,1.4,31.5,403.0,134.99,79.32
2018,6,20,17,15,362.5,110.0,1.3,31.2,280.5,87.06,55.57
2018,6,20,17,30,164.0,93.0,1.2,30.9,158.0,69.93,52.78
2018,6,20,17,45,82.0,63.0,1.15,30.55,95.5,53.81,39.6
2018,6,20,18,0,0.0,33.0,1.1,30.2,33.0,30.62,20.26
2018,6,20,18,15,0.0,29.0,1.1,30.2,29.0,26.9,17.1
2018,6,20,18,30,0.0,25.0,1.1,30.2,25.0,23.18,13.85
2018,6,20,18,45,0.0,18.0,0.9,29.15,18.0,16.68,8.26
2018,6,20,19,0,0.0,11.0,0.7,28.1,11.0,10.18,2.58
2018,6,20,19,15,1.5,7.5,0.7,27.85,7.5,6.94,0.0
2018,6,20,19,30,3.0,4.0,0.7,27.6,4.0,3.81,0.0
2018,6,20,19,45,1.5,2.0,0.7,27.3,2.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,0.75,26.8,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,0.8,26.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,0.85,26.05,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,0.95,25.75,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.0,25.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.0,25.45,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.0,25.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.05,25.15,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.1,24.7,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.1,24.6,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.1,24.45,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.1,24.3,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.05,24.15,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.0,23.85,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.0,23.35,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,0.95,22.8,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,0.85,22.6,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,21,4,45,3.0,1.0,0.8,22.6,1.0,0.0,0.0
2018,6,21,5,0,6.0,2.0,0.8,22.6,2.0,0.0,0.0
2018,6,21,5,15,61.0,14.5,0.95,22.85,18.5,37.99,0.0
2018,6,21,5,30,116.0,27.0,1.1,23.1,35.0,105.25,56.55
2018,6,21,5,45,176.0,40.5,1.25,23.3,64.0,160.47,120.49
2018,6,21,6,0,236.0,54.0,1.4,23.5,93.0,215.54,168.66
2018,6,21,6,15,266.0,68.5,1.45,23.85,127.0,260.07,206.63
2018,6,21,6,30,296.0,83.0,1.5,24.2,161.0,306.91,245.13
2018,6,21,6,45,383.0,91.5,1.55,24.6,215.0,386.36,308.15
2018,6,21,7,0,470.0,100.0,1.6,25.0,269.0,472.38,373.86
2018,6,21,7,15,360.0,130.5,1.75,25.8,271.5,443.78,348.8
2018,6,21,7,30,250.0,161.0,1.9,26.6,274.0,391.18,305.9
2018,6,21,7,45,315.5,179.0,2.0,27.4,339.0,472.2,366.0
2018,6,21,8,0,381.0,197.0,2.1,28.2,404.0,570.68,435.68
2018,6,21,8,15,547.0,159.5,2.05,28.75,487.0,688.5,519.42
2018,6,21,8,30,713.0,122.0,2.0,29.3,570.0,807.67,596.95
2018,6,21,8,45,698.5,134.5,2.0,29.85,600.5,823.37,603.32
2018,6,21,9,0,684.0,147.0,2.0,30.4,631.0,835.9,608.56
2018,6,21,9,15,450.0,250.0,2.05,30.6,576.0,728.32,531.92
2018,6,21,9,30,216.0,353.0,2.1,30.8,521.0,588.22,429.44
2018,6,21,9,45,184.5,379.0,2.15,30.95,527.0,584.07,425.38
2018,6,21,10,0,153.0,405.0,2.2,31.1,533.0,578.21,419.32
2018,6,21,10,15,177.0,410.5,2.3,31.1,564.0,604.34,437.69
2018,6,21,10,30,201.0,416.0,2.4,31.1,595.0,629.9,455.39
2018,6,21,10,45,266.0,421.0,2.45,31.1,664.5,705.58,507.37
2018,6,21,11,0,331.0,426.0,2.5,31.1,734.0,767.73,549.3
2018,6,21,11,15,267.0,449.5,2.55,31.1,700.5,720.04,515.16
2018,6,21,11,30,203.0,473.0,2.6,31.1,667.0,664.75,476.52
2018,6,21,11,45,166.0,468.5,2.65,31.15,628.0,616.72,443.35
2018,6,21,12,0,129.0,464.0,2.7,31.2,589.0,569.52,410.34
2018,6,21,12,15,96.0,428.0,2.7,31.3,521.0,493.24,357.1
2018,6,21,12,30,63.0,392.0,2.7,31.4,453.0,424.53,308.41
2018,6,21,12,45,59.0,361.0,2.7,31.45,418.0,387.61,282.56
2018,6,21,13,0,55.0,330.0,2.7,31.5,383.0,351.49,256.93
2018,6,21,13,15,93.0,388.0,2.7,31.4,476.5,428.95,312.99
2018,6,21,13,30,131.0,446.0,2.7,31.3,570.0,500.41,363.32
2018,6,21,13,45,203.5,429.0,2.65,31.25,616.5,527.54,383.33
2018,6,21,14,0,276.0,412.0,2.6,31.2,663.0,544.19,395.83
2018,6,21,14,15,234.0,406.0,2.55,30.95,614.5,495.97,361.57
2018,6,21,14,30,192.0,400.0,2.5,30.7,566.0,457.29,334.05
2018,6,21,14,45,444.5,287.0,2.45,30.45,651.0,477.05,350.45
2018,6,21,15,0,697.0,174.0,2.4,30.2,736.0,481.96,353.32
2018,6,21,15,15,591.5,211.0,2.35,29.9,671.5,429.25,312.97
2018,6,21,15,30,486.0,248.0,2.3,29.6,607.0,386.9,280.68
2018,6,21,15,45,293.0,259.5,2.2,29.3,472.0,308.89,224.54
2018,6,21,16,0,100.0,271.0,2.1,29.0,337.0,258.18,190.47
2018,6,21,16,15,228.0,235.5,2.05,28.7,372.0,238.79,171.9
2018,6,21,16,30,356.0,200.0,2.0,28.4,407.0,222.23,153.82
2018,6,21,16,45,463.0,162.0,1.9,28.1,406.0,180.2,116.95
2018,6,21,17,0,570.0,124.0,1.8,27.8,405.0,133.84,79.33
2018,6,21,17,15,496.0,123.0,1.65,27.45,348.0,101.48,64.91
2018,6,21,17,30,422.0,122.0,1.5,27.1,291.0,82.78,64.43
2018,6,21,17,45,289.5,117.5,1.35,26.8,226.0,88.09,69.16
2018,6,21,18,0,157.0,113.0,1.2,26.5,161.0,89.9,70.83
2018,6,21,18,15,117.5,92.5,1.2,26.5,124.5,74.82,58.04
2018,6,21,18,30,78.0,72.0,1.2,26.5,88.0,59.32,44.68
2018,6,21,18,45,48.0,54.5,0.95,25.95,63.5,47.32,34.13
2018,6,21,19,0,18.0,37.0,0.7,25.4,39.0,32.69,21.0
2018,6,21,19,15,11.5,22.5,0.7,25.25,23.5,20.19,4.58
2018,6,21,19,30,5.0,8.0,0.7,25.1,8.0,7.63,0.0
2018,6,21,19,45,2.5,4.0,0.65,24.95,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.65,24.75,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.7,24.65,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.8,24.25,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.85,23.95,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.0,23.65,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.15,23.4,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.25,23.2,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.45,22.8,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.45,22.6,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.35,22.45,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.25,22.1,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.2,21.95,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.15,21.85,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,6,22,4,45,5.0,1.0,1.4,22.1,1.0,0.0,0.0
2018,6,22,5,0,10.0,2.0,1.5,22.2,2.0,0.0,0.0
2018,6,22,5,15,96.5,14.5,1.65,22.5,21.0,51.99,0.0
2018,6,22,5,30,183.0,27.0,1.8,22.8,40.0,134.68,72.45
2018,6,22,5,45,282.0,37.5,1.9,23.1,75.5,207.88,157.29
2018,6,22,6,0,381.0,48.0,2.0,23.4,111.0,287.86,226.19
2018,6,22,6,15,404.0,58.0,1.9,23.7,145.5,330.5,263.25
2018,6,22,6,30,427.0,68.0,1.8,24.0,180.0,374.5,299.56
2018,6,22,6,45,469.0,76.5,1.75,24.35,224.0,430.56,343.6
2018,6,22,7,0,511.0,85.0,1.7,24.7,268.0,489.02,387.62
2018,6,22,7,15,355.0,104.0,1.55,25.15,240.5,407.18,322.09
2018,6,22,7,30,199.0,123.0,1.4,25.6,213.0,304.46,239.99
2018,6,22,7,45,252.0,138.0,1.3,26.1,266.0,370.61,290.39
2018,6,22,8,0,305.0,153.0,1.2,26.6,319.0,454.74,351.09
2018,6,22,8,15,439.5,148.5,1.25,27.1,412.0,574.21,437.53
2018,6,22,8,30,574.0,144.0,1.3,27.6,505.0,707.78,528.44
2018,6,22,8,45,691.5,123.0,1.35,28.1,589.5,802.99,588.77
2018,6,22,9,0,809.0,102.0,1.4,28.6,674.0,889.62,641.91
2018,6,22,9,15,757.0,130.0,1.5,28.9,690.0,891.3,641.0
2018,6,22,9,30,705.0,158.0,1.6,29.2,706.0,884.6,635.78
2018,6,22,9,45,687.0,175.5,1.75,29.5,730.0,890.97,639.65
2018,6,22,10,0,669.0,193.0,1.9,29.8,754.0,894.02,641.28
2018,6,22,10,15,537.0,258.5,2.0,30.0,719.0,830.22,597.41
2018,6,22,10,30,405.0,324.0,2.1,30.2,684.0,759.87,547.41
2018,6,22,10,45,627.5,227.5,2.15,30.45,802.5,878.76,630.94
2018,6,22,11,0,850.0,131.0,2.2,30.7,921.0,977.61,691.93
2018,6,22,11,15,810.5,156.5,2.3,30.85,920.5,961.65,680.98
2018,6,22,11,30,771.0,182.0,2.4,31.0,920.0,934.91,664.32
2018,6,22,11,45,645.5,255.5,2.5,31.15,877.5,876.04,626.48
2018,6,22,12,0,520.0,329.0,2.6,31.3,835.0,812.34,581.78
2018,6,22,12,15,617.5,271.5,2.65,31.4,873.5,827.72,595.07
2018,6,22,12,30,715.0,214.0,2.7,31.5,912.0,838.84,603.93
2018,6,22,12,45,761.5,188.0,2.75,31.55,927.0,827.43,596.65
2018,6,22,13,0,808.0,162.0,2.8,31.6,942.0,815.17,589.03
2018,6,22,13,15,741.0,194.5,2.85,31.6,902.5,761.38,553.72
2018,6,22,13,30,674.0,227.0,2.9,31.6,863.0,710.05,517.74
2018,6,22,13,45,703.0,207.0,2.95,31.65,857.5,683.53,500.1
2018,6,22,14,0,732.0,187.0,3.0,31.7,852.0,655.26,480.56
2018,6,22,14,15,744.0,174.5,3.0,31.65,833.0,618.59,454.44
2018,6,22,14,30,756.0,162.0,3.0,31.6,814.0,579.82,426.2
2018,6,22,14,45,711.5,171.5,3.0,31.6,766.5,523.78,384.6
2018,6,22,15,0,667.0,181.0,3.0,31.6,719.0,473.45,346.42
2018,6,22,15,15,700.5,161.5,3.0,31.5,702.0,437.55,317.93
2018,6,22,15,30,734.0,142.0,3.0,31.4,685.0,402.65,288.86
2018,6,22,15,45,674.5,151.5,2.95,31.35,627.0,346.26,244.39
2018,6,22,16,0,615.0,161.0,2.9,31.3,569.0,300.09,207.55
2018,6,22,16,15,598.5,154.0,2.85,31.1,527.5,257.14,172.43
2018,6,22,16,30,582.0,147.0,2.8,30.9,486.0,215.98,139.22
2018,6,22,16,45,579.0,135.5,2.75,30.7,447.0,175.04,107.23
2018,6,22,17,0,576.0,124.0,2.7,30.5,408.0,134.76,79.0
2018,6,22,17,15,568.5,112.5,2.55,30.15,367.0,95.08,57.42
2018,6,22,17,30,561.0,101.0,2.4,29.8,326.0,66.67,50.35
2018,6,22,17,45,511.5,93.5,2.25,29.45,276.5,64.15,48.48
2018,6,22,18,0,462.0,86.0,2.1,29.1,227.0,61.3,46.22
2018,6,22,18,15,367.0,78.0,2.1,29.1,177.0,56.85,42.42
2018,6,22,18,30,272.0,70.0,2.1,29.1,127.0,52.22,38.28
