Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,18,45,174.5,53.0,1.85,27.95,86.0,42.59,29.9
2018,6,22,19,0,77.0,36.0,1.6,26.8,45.0,29.44,18.23
2018,6,22,19,15,59.5,23.0,1.6,26.45,28.0,19.1,4.21
2018,6,22,19,30,42.0,10.0,1.6,26.1,11.0,9.53,0.0
2018,6,22,19,45,21.0,5.0,1.6,25.75,5.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.6,25.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.7,25.25,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.8,25.1,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.85,24.9,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.9,24.7,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.95,24.15,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.95,23.8,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.85,23.4,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.7,23.05,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.55,22.75,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.4,22.45,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.25,22.15,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.2,21.45,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.15,21.15,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,6,23,4,45,3.5,1.0,1.6,21.4,1.0,0.0,0.0
2018,6,23,5,0,7.0,2.0,1.8,21.5,2.0,0.0,0.0
2018,6,23,5,15,75.5,14.0,2.1,21.85,19.0,43.15,0.0
2018,6,23,5,30,144.0,26.0,2.4,22.2,36.0,115.56,60.4
2018,6,23,5,45,237.0,38.5,2.65,22.55,70.5,187.27,141.83
2018,6,23,6,0,330.0,51.0,2.9,22.9,105.0,261.56,206.49
2018,6,23,6,15,404.0,59.5,3.2,23.4,149.0,331.9,266.14
2018,6,23,6,30,478.0,68.0,3.5,23.9,193.0,406.15,327.3
2018,6,23,6,45,526.0,75.5,3.8,24.35,240.5,467.18,376.26
2018,6,23,7,0,574.0,83.0,4.1,24.8,288.0,530.98,425.8
2018,6,23,7,15,505.0,102.0,4.15,25.05,303.0,523.43,418.06
2018,6,23,7,30,436.0,121.0,4.2,25.3,318.0,502.61,400.1
2018,6,23,7,45,314.5,160.5,4.25,25.55,311.5,448.78,355.31
2018,6,23,8,0,193.0,200.0,4.3,25.8,305.0,386.41,303.43
2018,6,23,8,15,115.0,210.0,4.2,26.05,274.0,332.25,258.71
2018,6,23,8,30,37.0,220.0,4.1,26.3,243.0,260.38,200.09
2018,6,23,8,45,199.0,235.0,4.05,26.5,374.0,452.99,350.19
2018,6,23,9,0,361.0,250.0,4.0,26.7,505.0,639.24,487.75
2018,6,23,9,15,409.5,250.5,3.95,27.2,556.0,689.77,521.66
2018,6,23,9,30,458.0,251.0,3.9,27.7,607.0,740.24,555.54
2018,6,23,9,45,428.0,279.5,3.8,28.15,624.5,743.06,553.56
2018,6,23,10,0,398.0,308.0,3.7,28.6,642.0,742.98,549.95
2018,6,23,10,15,601.5,230.0,3.7,28.95,755.0,865.15,637.18
2018,6,23,10,30,805.0,152.0,3.7,29.3,868.0,976.69,708.73
2018,6,23,10,45,705.5,190.5,3.65,29.7,830.0,917.56,666.93
2018,6,23,11,0,606.0,229.0,3.6,30.1,792.0,850.85,621.15
2018,6,23,11,15,504.0,299.5,3.6,30.3,773.5,809.63,589.51
2018,6,23,11,30,402.0,370.0,3.6,30.5,755.0,769.06,558.02
2018,6,23,11,45,600.0,269.5,3.6,30.75,850.0,846.63,615.19
2018,6,23,12,0,798.0,169.0,3.6,31.0,945.0,912.61,658.86
2018,6,23,12,15,837.0,149.0,3.6,31.1,964.5,901.6,650.81
2018,6,23,12,30,876.0,129.0,3.6,31.2,984.0,894.37,645.89
2018,6,23,12,45,855.0,140.5,3.55,31.35,970.5,860.12,622.82
2018,6,23,13,0,834.0,152.0,3.5,31.5,957.0,824.59,599.04
2018,6,23,13,15,842.0,144.0,3.45,31.5,947.5,794.3,579.07
2018,6,23,13,30,850.0,136.0,3.4,31.5,938.0,761.64,557.39
2018,6,23,13,45,857.5,128.0,3.35,31.55,922.0,726.25,533.66
2018,6,23,14,0,865.0,120.0,3.3,31.6,906.0,688.6,506.75
2018,6,23,14,15,859.5,118.0,3.25,31.55,879.5,645.64,475.62
2018,6,23,14,30,854.0,116.0,3.2,31.5,853.0,601.68,443.13
2018,6,23,14,45,846.5,113.5,3.15,31.45,820.5,555.39,408.23
2018,6,23,15,0,839.0,111.0,3.1,31.4,788.0,508.65,372.14
2018,6,23,15,15,815.5,112.0,3.05,31.3,743.5,457.38,332.01
2018,6,23,15,30,792.0,113.0,3.0,31.2,699.0,402.01,288.15
2018,6,23,15,45,779.5,109.0,3.0,31.1,657.0,353.21,248.12
2018,6,23,16,0,767.0,105.0,3.0,31.0,615.0,305.32,208.1
2018,6,23,16,15,671.5,122.0,2.9,30.85,544.5,250.12,165.08
2018,6,23,16,30,576.0,139.0,2.8,30.7,474.0,208.87,134.21
2018,6,23,16,45,368.0,156.5,2.75,30.55,363.5,163.54,107.16
2018,6,23,17,0,160.0,174.0,2.7,30.4,253.0,152.41,108.36
2018,6,23,17,15,377.0,129.0,2.5,30.0,287.5,101.76,66.86
2018,6,23,17,30,594.0,84.0,2.3,29.6,322.0,53.74,39.59
2018,6,23,17,45,588.0,75.0,2.05,29.25,283.0,49.64,36.35
2018,6,23,18,0,582.0,66.0,1.8,28.9,244.0,45.17,32.69
2018,6,23,18,15,505.5,59.5,1.8,28.9,193.0,42.2,30.13
2018,6,23,18,30,429.0,53.0,1.8,28.9,142.0,39.09,27.32
2018,6,23,18,45,330.0,44.5,1.4,27.35,102.0,34.03,22.87
2018,6,23,19,0,231.0,36.0,1.0,25.8,62.0,27.88,17.1
2018,6,23,19,15,130.5,22.0,1.0,25.5,35.5,17.28,3.5
2018,6,23,19,30,30.0,8.0,1.0,25.2,9.0,7.63,0.0
2018,6,23,19,45,15.0,4.0,1.0,24.9,4.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.0,24.45,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.15,23.65,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.25,23.55,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.35,23.2,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.45,23.05,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.5,22.65,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.5,22.15,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.5,21.85,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.35,21.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.35,21.05,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,6,24,4,45,3.5,1.0,1.45,21.2,1.0,0.0,0.0
2018,6,24,5,0,7.0,2.0,1.5,21.3,2.0,0.0,0.0
2018,6,24,5,15,76.5,14.5,1.7,21.75,19.5,43.97,0.0
2018,6,24,5,30,146.0,27.0,1.9,22.2,37.0,117.68,60.01
2018,6,24,5,45,237.5,39.5,2.05,22.65,71.5,188.96,142.69
2018,6,24,6,0,329.0,52.0,2.2,23.1,106.0,262.26,206.31
2018,6,24,6,15,380.0,63.0,2.3,23.75,146.0,318.56,254.19
2018,6,24,6,30,431.0,74.0,2.4,24.4,186.0,379.15,303.73
2018,6,24,6,45,498.5,80.0,2.55,25.05,237.0,453.79,362.44
2018,6,24,7,0,566.0,86.0,2.7,25.7,288.0,528.58,419.28
2018,6,24,7,15,524.0,105.5,2.8,26.3,315.0,541.37,426.61
2018,6,24,7,30,482.0,125.0,2.9,26.9,342.0,543.34,425.79
2018,6,24,7,45,591.5,114.5,3.05,27.45,413.0,642.25,497.63
2018,6,24,8,0,701.0,104.0,3.2,28.0,484.0,739.51,564.24
2018,6,24,8,15,713.5,110.5,3.3,28.45,528.0,776.84,587.31
2018,6,24,8,30,726.0,117.0,3.4,28.9,572.0,808.56,606.62
2018,6,24,8,45,745.0,119.5,3.45,29.35,616.5,844.03,628.08
2018,6,24,9,0,764.0,122.0,3.5,29.8,661.0,877.84,648.17
2018,6,24,9,15,787.5,120.0,3.55,30.15,704.5,908.99,666.57
2018,6,24,9,30,811.0,118.0,3.6,30.5,748.0,938.19,683.58
2018,6,24,9,45,821.5,119.5,3.6,30.85,783.0,947.93,687.5
2018,6,24,10,0,832.0,121.0,3.6,31.2,818.0,963.55,695.48
2018,6,24,10,15,839.0,123.0,3.6,31.4,847.5,973.48,700.21
2018,6,24,10,30,846.0,125.0,3.6,31.6,877.0,980.52,703.21
2018,6,24,10,45,769.5,171.0,3.55,31.8,869.0,955.73,685.5
2018,6,24,11,0,693.0,217.0,3.5,32.0,861.0,924.47,663.94
2018,6,24,11,15,777.5,173.0,3.45,32.05,907.5,946.37,677.4
2018,6,24,11,30,862.0,129.0,3.4,32.1,954.0,963.2,687.19
2018,6,24,11,45,865.0,128.5,3.35,32.15,963.0,949.19,677.29
2018,6,24,12,0,868.0,128.0,3.3,32.2,972.0,932.43,665.95
2018,6,24,12,15,859.0,133.5,3.3,32.35,970.0,907.68,649.58
2018,6,24,12,30,850.0,139.0,3.3,32.5,968.0,880.82,631.92
2018,6,24,12,45,786.5,167.0,3.3,32.6,930.5,830.21,598.77
2018,6,24,13,0,723.0,195.0,3.3,32.7,893.0,775.84,562.94
2018,6,24,13,15,753.5,181.5,3.3,32.85,900.5,760.44,552.89
2018,6,24,13,30,784.0,168.0,3.3,33.0,908.0,741.45,540.07
2018,6,24,13,45,690.5,205.5,3.3,33.15,847.0,674.1,491.76
2018,6,24,14,0,597.0,243.0,3.3,33.3,786.0,611.84,446.67
2018,6,24,14,15,639.5,216.0,3.3,33.35,782.0,586.73,429.17
2018,6,24,14,30,682.0,189.0,3.3,33.4,778.0,557.4,407.87
2018,6,24,14,45,756.0,151.5,3.25,33.45,781.0,535.15,390.72
2018,6,24,15,0,830.0,114.0,3.2,33.5,784.0,507.15,368.26
2018,6,24,15,15,818.5,112.5,3.15,33.4,746.0,459.58,330.96
2018,6,24,15,30,807.0,111.0,3.1,33.3,708.0,406.75,289.11
2018,6,24,15,45,783.0,112.0,3.05,33.2,663.0,357.32,249.0
2018,6,24,16,0,759.0,113.0,3.0,33.1,618.0,309.91,209.91
2018,6,24,16,15,740.0,109.5,2.9,32.9,572.0,262.29,170.6
2018,6,24,16,30,721.0,106.0,2.8,32.7,526.0,216.61,133.44
2018,6,24,16,45,685.0,104.0,2.65,32.5,474.5,166.33,95.4
2018,6,24,17,0,649.0,102.0,2.5,32.3,423.0,125.05,68.01
2018,6,24,17,15,516.0,100.0,2.25,31.9,337.5,84.01,49.19
2018,6,24,17,30,383.0,98.0,2.0,31.5,252.0,65.83,49.28
2018,6,24,17,45,312.0,91.0,1.8,31.05,205.0,62.58,46.83
2018,6,24,18,0,241.0,84.0,1.6,30.6,158.0,65.0,49.0
2018,6,24,18,15,325.0,71.0,1.6,30.6,151.0,51.44,37.61
2018,6,24,18,30,409.0,58.0,1.6,30.6,144.0,43.45,30.74
2018,6,24,18,45,276.5,47.5,1.25,29.1,98.5,36.0,24.32
2018,6,24,19,0,144.0,37.0,0.9,27.6,53.0,30.27,18.89
2018,6,24,19,15,77.0,22.5,0.9,27.25,30.5,18.73,4.36
2018,6,24,19,30,10.0,8.0,0.9,26.9,8.0,7.63,0.0
2018,6,24,19,45,5.0,4.0,0.9,26.6,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.9,26.1,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.9,25.75,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.9,25.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.9,25.45,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.9,25.15,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.9,24.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.85,24.55,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.9,23.25,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.0,22.75,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.05,22.25,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,25,4,45,2.5,1.0,1.0,22.05,1.0,0.0,0.0
2018,6,25,5,0,5.0,2.0,1.0,22.1,2.0,0.0,0.0
2018,6,25,5,15,11.0,11.5,1.1,22.35,12.0,15.29,0.0
2018,6,25,5,30,17.0,21.0,1.2,22.6,22.0,30.16,10.87
2018,6,25,5,45,28.5,33.5,1.25,22.8,37.5,50.5,34.42
2018,6,25,6,0,40.0,46.0,1.3,23.0,53.0,70.46,52.12
2018,6,25,6,15,56.0,66.5,1.25,23.5,79.5,113.28,87.84
2018,6,25,6,30,72.0,87.0,1.2,24.0,106.0,148.89,117.23
2018,6,25,6,45,36.0,73.5,1.2,24.5,83.0,98.53,75.99
2018,6,25,7,0,0.0,60.0,1.2,25.0,60.0,55.79,40.17
2018,6,25,7,15,19.5,106.0,1.15,25.6,115.0,122.88,94.63
2018,6,25,7,30,39.0,152.0,1.1,26.2,170.0,190.08,147.28
2018,6,25,7,45,40.5,179.0,1.1,26.8,199.5,221.39,170.3
2018,6,25,8,0,42.0,206.0,1.1,27.4,229.0,252.36,192.67
2018,6,25,8,15,51.5,223.0,1.0,27.75,253.5,278.39,211.28
2018,6,25,8,30,61.0,240.0,0.9,28.1,278.0,304.72,229.75
2018,6,25,8,45,57.5,236.0,0.85,28.45,274.0,295.75,221.9
2018,6,25,9,0,54.0,232.0,0.8,28.8,270.0,287.13,214.59
2018,6,25,9,15,145.0,292.0,0.9,28.9,402.5,452.73,335.56
2018,6,25,9,30,236.0,352.0,1.0,29.0,535.0,620.72,450.72
2018,6,25,9,45,303.5,347.5,1.1,29.1,594.5,680.7,490.78
2018,6,25,10,0,371.0,343.0,1.2,29.2,654.0,740.96,531.42
2018,6,25,10,15,349.5,373.0,1.25,29.2,674.0,748.94,534.61
2018,6,25,10,30,328.0,403.0,1.3,29.2,694.0,754.76,537.01
2018,6,25,10,45,347.0,405.5,1.35,29.15,721.0,770.29,547.44
2018,6,25,11,0,366.0,408.0,1.4,29.1,748.0,784.28,556.79
2018,6,25,11,15,297.5,426.5,1.4,29.1,706.0,727.17,517.27
2018,6,25,11,30,229.0,445.0,1.4,29.1,664.0,669.89,477.84
2018,6,25,11,45,157.0,451.5,1.4,29.1,602.5,592.06,424.27
2018,6,25,12,0,85.0,458.0,1.4,29.1,541.0,517.93,372.27
2018,6,25,12,15,57.5,416.5,1.35,29.1,472.5,447.74,323.63
2018,6,25,12,30,30.0,375.0,1.3,29.1,404.0,379.78,275.67
2018,6,25,12,45,58.0,405.5,1.3,29.1,461.5,428.18,310.75
2018,6,25,13,0,86.0,436.0,1.3,29.1,519.0,473.92,342.76
2018,6,25,13,15,116.5,451.5,1.3,29.1,562.5,504.04,363.83
2018,6,25,13,30,147.0,467.0,1.3,29.1,606.0,531.07,382.62
2018,6,25,13,45,96.0,411.5,1.3,29.1,501.5,439.58,318.77
2018,6,25,14,0,45.0,356.0,1.3,29.1,397.0,350.38,255.8
2018,6,25,14,15,46.5,355.0,1.3,29.05,396.0,345.89,253.28
2018,6,25,14,30,48.0,354.0,1.3,29.0,395.0,341.1,250.08
2018,6,25,14,45,30.0,278.5,1.35,28.95,304.0,263.56,194.25
2018,6,25,15,0,12.0,203.0,1.4,28.9,213.0,191.81,141.66
2018,6,25,15,15,161.0,240.0,1.4,28.75,360.0,270.97,200.69
2018,6,25,15,30,310.0,277.0,1.4,28.6,507.0,347.96,254.47
2018,6,25,15,45,423.5,235.0,1.4,28.45,528.5,328.89,236.83
2018,6,25,16,0,537.0,193.0,1.4,28.3,550.0,305.44,214.46
2018,6,25,16,15,587.0,167.0,1.3,28.1,531.0,265.84,180.24
2018,6,25,16,30,637.0,141.0,1.2,27.9,512.0,222.78,143.12
2018,6,25,16,45,476.0,143.5,1.05,27.65,407.0,169.64,108.05
2018,6,25,17,0,315.0,146.0,0.9,27.4,302.0,130.26,85.93
2018,6,25,17,15,174.5,129.5,0.8,27.2,214.5,103.11,73.06
2018,6,25,17,30,34.0,113.0,0.7,27.0,127.0,96.88,76.1
2018,6,25,17,45,36.0,103.0,0.6,26.75,116.0,88.59,69.45
2018,6,25,18,0,38.0,93.0,0.5,26.5,105.0,80.1,62.5
2018,6,25,18,15,19.0,58.0,0.5,26.5,64.0,52.41,39.1
2018,6,25,18,30,0.0,23.0,0.5,26.5,23.0,21.32,12.56
2018,6,25,18,45,0.0,18.0,0.4,25.9,18.0,16.68,8.47
2018,6,25,19,0,0.0,13.0,0.3,25.3,13.0,12.04,4.24
2018,6,25,19,15,2.0,8.5,0.35,25.0,8.5,7.87,0.0
2018,6,25,19,30,4.0,4.0,0.4,24.7,4.0,3.81,0.0
2018,6,25,19,45,2.0,2.0,0.45,24.4,2.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,0.55,23.9,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,0.65,22.75,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,0.6,22.35,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,0.6,21.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,0.45,21.35,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,0.4,21.25,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,6,26,4,45,0.5,0.5,0.65,21.2,0.5,0.0,0.0
2018,6,26,5,0,1.0,1.0,0.7,21.2,1.0,0.0,0.0
2018,6,26,5,15,1.0,6.5,0.85,21.4,6.5,6.59,0.0
2018,6,26,5,30,1.0,12.0,1.0,21.6,12.0,11.56,0.51
2018,6,26,5,45,0.5,23.5,1.15,21.75,23.5,22.05,11.88
2018,6,26,6,0,0.0,35.0,1.3,21.9,35.0,32.51,21.0
2018,6,26,6,15,1.0,54.0,1.3,22.15,54.5,52.33,37.66
2018,6,26,6,30,2.0,73.0,1.3,22.4,74.0,72.45,54.42
2018,6,26,6,45,1.0,72.0,1.3,22.65,72.5,68.86,51.45
2018,6,26,7,0,0.0,71.0,1.3,22.9,71.0,66.22,49.14
2018,6,26,7,15,0.0,52.0,1.3,23.2,52.0,48.33,34.29
2018,6,26,7,30,0.0,33.0,1.3,23.5,33.0,30.65,19.64
2018,6,26,7,45,0.0,51.0,1.3,23.8,51.0,47.42,33.23
2018,6,26,8,0,0.0,69.0,1.3,24.1,69.0,64.23,46.64
2018,6,26,8,15,4.5,117.5,1.3,24.5,120.5,114.79,86.87
2018,6,26,8,30,9.0,166.0,1.3,24.9,172.0,167.3,127.57
2018,6,26,8,45,22.5,202.0,1.3,25.3,217.5,226.05,172.41
2018,6,26,9,0,36.0,238.0,1.3,25.7,263.0,276.67,210.01
2018,6,26,9,15,20.0,195.5,1.3,26.05,209.5,214.97,162.2
2018,6,26,9,30,4.0,153.0,1.3,26.4,156.0,148.55,110.68
2018,6,26,9,45,7.0,185.5,1.35,26.75,191.0,183.08,136.91
2018,6,26,10,0,10.0,218.0,1.4,27.1,226.0,217.64,162.5
2018,6,26,10,15,7.5,192.0,1.5,27.35,198.0,189.43,140.81
2018,6,26,10,30,5.0,166.0,1.6,27.6,170.0,161.65,119.56
2018,6,26,10,45,3.5,152.5,1.75,27.85,155.5,147.11,108.34
2018,6,26,11,0,2.0,139.0,1.9,28.1,141.0,132.68,97.16
2018,6,26,11,15,2.0,128.5,1.95,28.25,130.5,122.66,89.42
2018,6,26,11,30,2.0,118.0,2.0,28.4,120.0,112.67,81.72
2018,6,26,11,45,1.5,104.5,2.1,28.55,106.0,99.41,71.49
2018,6,26,12,0,1.0,91.0,2.2,28.7,92.0,86.2,61.3
2018,6,26,12,15,1.5,96.5,2.25,28.75,98.0,91.76,65.57
2018,6,26,12,30,2.0,102.0,2.3,28.8,104.0,97.26,69.79
2018,6,26,12,45,4.0,135.0,2.35,28.8,139.0,129.64,94.57
2018,6,26,13,0,6.0,168.0,2.4,28.8,174.0,161.7,118.87
2018,6,26,13,15,7.5,184.0,2.35,28.65,191.0,177.23,130.65
2018,6,26,13,30,9.0,200.0,2.3,28.5,208.0,192.5,142.24
2018,6,26,13,45,5.0,148.0,2.3,28.35,152.5,141.24,103.61
2018,6,26,14,0,1.0,96.0,2.3,28.2,97.0,90.28,64.71
2018,6,26,14,15,2.5,109.5,2.2,27.85,111.5,103.61,75.26
2018,6,26,14,30,4.0,123.0,2.1,27.5,126.0,116.72,85.57
2018,6,26,14,45,6.0,156.0,2.0,27.15,160.5,147.51,109.44
2018,6,26,15,0,8.0,189.0,1.9,26.8,195.0,177.45,132.55
2018,6,26,15,15,7.0,175.5,1.9,26.5,180.5,164.21,122.73
2018,6,26,15,30,6.0,162.0,1.9,26.2,166.0,151.13,113.07
2018,6,26,15,45,12.0,190.0,1.95,25.85,198.0,176.73,133.15
2018,6,26,16,0,18.0,218.0,2.0,25.5,230.0,200.46,151.64
2018,6,26,16,15,14.5,176.5,2.1,25.25,185.5,162.82,123.08
2018,6,26,16,30,11.0,135.0,2.2,25.0,141.0,125.42,94.39
2018,6,26,16,45,6.5,109.0,2.35,24.75,112.5,101.33,75.9
2018,6,26,17,0,2.0,83.0,2.5,24.5,84.0,77.48,57.32
2018,6,26,17,15,93.0,94.5,2.5,24.2,132.0,82.16,59.28
2018,6,26,17,30,184.0,106.0,2.5,23.9,180.0,79.02,62.17
2018,6,26,17,45,103.0,83.0,2.5,23.6,123.5,69.2,54.03
2018,6,26,18,0,22.0,60.0,2.5,23.3,67.0,54.59,41.62
2018,6,26,18,15,27.0,52.0,2.5,23.3,59.0,47.55,35.52
2018,6,26,18,30,32.0,44.0,2.5,23.3,51.0,40.4,29.17
2018,6,26,18,45,16.0,31.0,2.3,22.7,34.5,28.93,19.05
2018,6,26,19,0,0.0,18.0,2.1,22.1,18.0,16.69,8.18
2018,6,26,19,15,0.5,11.5,2.05,21.9,11.5,10.66,0.3
2018,6,26,19,30,1.0,5.0,2.0,21.7,5.0,4.77,0.0
2018,6,26,19,45,0.5,2.5,2.0,21.55,2.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.7,21.15,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.5,21.05,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,1.05,20.85,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.95,20.75,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.85,20.55,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,0.75,20.25,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,0.65,20.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,0.55,20.05,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,0.35,20.05,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,6,27,4,45,1.5,0.5,0.4,20.15,0.5,0.0,0.0
2018,6,27,5,0,3.0,1.0,0.4,20.2,1.0,0.0,0.0
2018,6,27,5,15,3.0,3.0,0.6,20.45,3.0,4.03,0.0
2018,6,27,5,30,3.0,5.0,0.8,20.7,5.0,6.0,0.0
2018,6,27,5,45,5.0,11.5,1.0,21.0,12.0,13.23,4.92
2018,6,27,6,0,7.0,18.0,1.2,21.3,19.0,20.64,11.43
2018,6,27,6,15,16.0,37.0,1.25,21.75,40.5,44.81,31.83
2018,6,27,6,30,25.0,56.0,1.3,22.2,62.0,71.55,54.31
2018,6,27,6,45,15.0,74.5,1.3,22.6,78.5,85.73,65.7
2018,6,27,7,0,5.0,93.0,1.3,23.0,95.0,92.98,71.11
2018,6,27,7,15,3.0,106.5,1.3,23.4,107.5,104.72,80.22
2018,6,27,7,30,1.0,120.0,1.3,23.8,120.0,116.28,88.99
2018,6,27,7,45,7.0,148.5,1.25,24.15,152.0,150.07,115.54
2018,6,27,8,0,13.0,177.0,1.2,24.5,184.0,184.15,141.72
2018,6,27,8,15,18.5,197.5,1.25,24.8,208.5,209.43,160.72
2018,6,27,8,30,24.0,218.0,1.3,25.1,233.0,234.85,179.6
2018,6,27,8,45,22.0,226.0,1.35,25.4,240.5,240.35,182.91
2018,6,27,9,0,20.0,234.0,1.4,25.7,248.0,245.83,186.28
2018,6,27,9,15,24.0,259.5,1.5,26.05,277.5,287.13,216.62
2018,6,27,9,30,28.0,285.0,1.6,26.4,307.0,316.79,237.81
2018,6,27,9,45,30.0,302.5,1.7,26.7,327.0,335.59,250.89
2018,6,27,10,0,32.0,320.0,1.8,27.0,347.0,354.11,263.73
2018,6,27,10,15,40.0,343.5,1.9,27.2,378.5,384.56,285.45
2018,6,27,10,30,48.0,367.0,2.0,27.4,410.0,414.52,306.57
2018,6,27,10,45,56.0,386.0,2.05,27.6,437.0,439.23,323.71
2018,6,27,11,0,64.0,405.0,2.1,27.8,464.0,463.28,340.31
2018,6,27,11,15,51.5,391.5,2.15,27.9,439.5,433.87,318.73
2018,6,27,11,30,39.0,378.0,2.2,28.0,415.0,404.96,297.68
2018,6,27,11,45,36.0,381.5,2.2,28.1,416.0,402.21,295.44
2018,6,27,12,0,33.0,385.0,2.2,28.2,417.0,399.31,293.02
2018,6,27,12,15,196.5,387.5,2.2,28.15,579.0,553.91,407.02
2018,6,27,12,30,360.0,390.0,2.2,28.1,741.0,689.64,502.64
2018,6,27,12,45,345.5,414.0,2.15,28.1,749.5,683.52,496.23
2018,6,27,13,0,331.0,438.0,2.1,28.1,758.0,676.6,490.41
2018,6,27,13,15,456.5,366.0,2.05,28.0,800.5,693.72,505.15
2018,6,27,13,30,582.0,294.0,2.0,27.9,843.0,700.77,512.41
2018,6,27,13,45,520.0,315.0,1.9,27.85,798.0,650.26,475.8
2018,6,27,14,0,458.0,336.0,1.8,27.8,753.0,600.4,439.87
2018,6,27,14,15,307.0,360.0,1.8,27.8,636.0,505.02,371.3
2018,6,27,14,30,156.0,384.0,1.8,27.8,519.0,424.1,312.3
2018,6,27,14,45,207.0,354.5,1.85,27.8,526.0,416.72,307.9
2018,6,27,15,0,258.0,325.0,1.9,27.8,533.0,397.89,294.28
2018,6,27,15,15,183.5,308.0,1.95,27.75,452.5,342.37,253.56
2018,6,27,15,30,109.0,291.0,2.0,27.7,372.0,287.21,213.34
2018,6,27,15,45,71.5,264.5,2.05,27.65,316.5,251.98,187.7
2018,6,27,16,0,34.0,238.0,2.1,27.6,261.0,214.15,160.2
2018,6,27,16,15,111.0,239.0,2.1,27.5,305.5,221.9,163.95
2018,6,27,16,30,188.0,240.0,2.1,27.4,350.0,227.96,165.46
2018,6,27,16,45,145.0,214.5,2.15,27.3,295.0,190.45,138.57
2018,6,27,17,0,102.0,189.0,2.2,27.2,240.0,157.75,115.97
2018,6,27,17,15,116.5,166.5,2.05,26.95,218.5,134.13,99.16
2018,6,27,17,30,131.0,144.0,1.9,26.7,197.0,112.08,88.99
2018,6,27,17,45,179.5,127.5,1.7,26.4,189.0,100.67,79.81
2018,6,27,18,0,228.0,111.0,1.5,26.1,181.0,83.91,65.9
2018,6,27,18,15,237.5,89.0,1.5,26.1,150.0,68.86,53.14
2018,6,27,18,30,247.0,67.0,1.5,26.1,119.0,49.77,36.72
2018,6,27,18,45,214.5,53.0,1.25,25.2,89.5,40.23,28.34
2018,6,27,19,0,182.0,39.0,1.0,24.3,60.0,30.22,19.19
2018,6,27,19,15,101.5,24.0,1.1,24.15,34.5,19.91,5.46
2018,6,27,19,30,21.0,9.0,1.2,24.0,9.0,8.58,0.0
2018,6,27,19,45,10.5,4.5,1.25,23.8,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.45,23.55,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.7,23.45,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.9,23.35,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,2.0,23.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,2.05,23.2,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,2.1,23.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,2.15,23.05,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,2.2,22.95,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.15,22.8,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.05,22.65,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.95,22.3,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.9,22.15,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.8,21.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.75,21.8,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.6,21.55,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.45,21.3,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.4,21.05,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,6,28,4,45,4.5,1.0,1.6,21.2,1.0,0.0,0.0
2018,6,28,5,0,9.0,2.0,1.7,21.3,2.0,0.0,0.0
2018,6,28,5,15,85.5,13.0,1.85,21.55,18.5,45.8,0.0
2018,6,28,5,30,162.0,24.0,2.0,21.8,35.0,118.63,51.67
2018,6,28,5,45,166.0,38.0,2.15,22.1,57.0,151.73,113.39
2018,6,28,6,0,170.0,52.0,2.3,22.4,79.0,165.8,129.65
2018,6,28,6,15,269.0,64.5,2.35,22.8,125.0,255.46,204.55
2018,6,28,6,30,368.0,77.0,2.4,23.2,171.0,342.77,276.15
2018,6,28,6,45,379.0,88.5,2.45,23.6,204.0,378.28,304.62
2018,6,28,7,0,390.0,100.0,2.5,24.0,237.0,413.98,332.23
2018,6,28,7,15,376.0,121.5,2.55,24.65,271.0,443.4,353.03
2018,6,28,7,30,362.0,143.0,2.6,25.3,305.0,470.34,371.21
2018,6,28,7,45,491.0,133.0,2.65,25.9,381.0,573.88,448.86
2018,6,28,8,0,620.0,123.0,2.7,26.5,457.0,692.5,532.51
2018,6,28,8,15,624.5,137.0,2.65,27.05,500.0,729.24,554.45
2018,6,28,8,30,629.0,151.0,2.6,27.6,543.0,764.06,575.19
2018,6,28,8,45,490.5,212.0,2.6,28.1,531.5,711.27,533.51
2018,6,28,9,0,352.0,273.0,2.6,28.6,520.0,641.68,479.4
2018,6,28,9,15,337.5,304.0,2.55,28.95,552.5,665.32,493.33
2018,6,28,9,30,323.0,335.0,2.5,29.3,585.0,686.69,504.93
2018,6,28,9,45,365.5,336.5,2.45,29.6,632.0,729.72,533.2
2018,6,28,10,0,408.0,338.0,2.4,29.9,679.0,784.28,568.2
2018,6,28,10,15,433.0,334.5,2.35,30.05,708.0,803.01,579.3
2018,6,28,10,30,458.0,331.0,2.3,30.2,737.0,820.12,589.57
2018,6,28,10,45,452.0,345.0,2.25,30.4,755.0,822.45,589.02
2018,6,28,11,0,446.0,359.0,2.2,30.6,773.0,822.68,587.31
2018,6,28,11,15,457.0,359.0,2.15,30.65,789.5,823.66,587.2
2018,6,28,11,30,468.0,359.0,2.1,30.7,806.0,822.61,585.8
2018,6,28,11,45,433.0,391.0,2.1,30.75,808.0,806.51,573.54
2018,6,28,12,0,398.0,423.0,2.1,30.8,810.0,785.31,558.23
2018,6,28,12,15,547.5,331.0,2.05,30.8,864.5,822.71,586.64
2018,6,28,12,30,697.0,239.0,2.0,30.8,919.0,847.91,606.26
2018,6,28,12,45,750.0,204.0,1.95,30.8,931.5,833.78,596.63
2018,6,28,13,0,803.0,169.0,1.9,30.8,944.0,819.28,587.11
2018,6,28,13,15,722.5,219.5,1.9,30.75,910.0,771.9,555.69
2018,6,28,13,30,642.0,270.0,1.9,30.7,876.0,725.38,522.95
2018,6,28,13,45,668.5,243.5,1.85,30.65,862.5,692.51,501.34
2018,6,28,14,0,695.0,217.0,1.8,30.6,849.0,656.74,477.18
2018,6,28,14,15,710.5,198.5,1.75,30.55,828.0,617.9,450.11
2018,6,28,14,30,726.0,180.0,1.7,30.5,807.0,576.94,420.9
2018,6,28,14,45,736.5,168.5,1.65,30.45,783.5,540.31,393.68
2018,6,28,15,0,747.0,157.0,1.6,30.4,760.0,499.09,362.45
2018,6,28,15,15,570.5,226.0,1.55,30.3,673.5,434.54,314.29
2018,6,28,15,30,394.0,295.0,1.5,30.2,587.0,395.59,285.38
2018,6,28,15,45,327.5,292.5,1.4,30.1,525.5,347.12,249.69
2018,6,28,16,0,261.0,290.0,1.3,30.0,464.0,305.0,219.05
2018,6,28,16,15,190.0,271.0,1.25,29.95,393.0,264.24,190.25
2018,6,28,16,30,119.0,252.0,1.2,29.9,322.0,223.05,161.89
2018,6,28,16,45,180.0,223.5,1.15,29.8,318.0,201.6,143.62
2018,6,28,17,0,241.0,195.0,1.1,29.7,314.0,166.45,115.76
2018,6,28,17,15,226.5,176.5,1.0,29.45,278.5,137.26,97.69
2018,6,28,17,30,212.0,158.0,0.9,29.2,243.0,113.94,89.38
2018,6,28,17,45,157.5,136.5,0.85,28.95,195.0,106.43,83.57
2018,6,28,18,0,103.0,115.0,0.8,28.7,147.0,91.14,71.11
2018,6,28,18,15,74.0,95.0,0.8,28.7,115.5,76.48,58.86
2018,6,28,18,30,45.0,75.0,0.8,28.7,84.0,63.94,48.1
2018,6,28,18,45,29.5,56.0,0.75,27.85,61.5,48.48,34.83
2018,6,28,19,0,14.0,37.0,0.7,27.0,39.0,32.77,21.0
2018,6,28,19,15,12.0,23.0,0.75,26.75,24.0,20.64,5.79
2018,6,28,19,30,10.0,9.0,0.8,26.5,9.0,8.58,0.0
2018,6,28,19,45,5.0,4.5,0.8,26.2,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,0.8,25.75,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,0.8,25.05,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,0.85,23.3,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,0.95,22.85,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.75,21.45,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.15,20.8,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.1,20.45,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,6,29,4,45,5.5,1.0,2.1,20.4,1.0,0.0,0.0
2018,6,29,5,0,11.0,2.0,2.1,20.4,2.0,0.0,0.0
2018,6,29,5,15,105.5,13.0,2.2,20.8,19.5,53.51,0.0
2018,6,29,5,30,200.0,24.0,2.3,21.2,37.0,134.41,55.81
2018,6,29,5,45,301.5,34.0,2.4,21.6,72.5,213.22,160.82
2018,6,29,6,0,403.0,44.0,2.5,22.0,108.0,292.84,231.06
2018,6,29,6,15,472.5,52.0,2.5,22.75,153.0,360.73,288.6
2018,6,29,6,30,542.0,60.0,2.5,23.5,198.0,434.08,348.17
2018,6,29,6,45,584.5,66.5,2.5,24.25,245.5,492.65,393.84
2018,6,29,7,0,627.0,73.0,2.5,25.0,293.0,553.55,439.29
2018,6,29,7,15,602.5,91.0,2.55,25.75,330.0,580.92,457.24
2018,6,29,7,30,578.0,109.0,2.6,26.5,367.0,604.39,471.74
2018,6,29,7,45,558.5,131.5,2.65,27.2,405.0,633.33,489.63
2018,6,29,8,0,539.0,154.0,2.7,27.9,443.0,652.98,500.46
2018,6,29,8,15,669.5,124.5,2.55,28.45,518.0,753.61,568.12
2018,6,29,8,30,800.0,95.0,2.4,29.0,593.0,847.9,627.41
2018,6,29,8,45,815.5,97.5,2.25,29.55,638.0,882.03,644.82
2018,6,29,9,0,831.0,100.0,2.1,30.1,683.0,906.3,655.86
2018,6,29,9,15,840.5,103.0,1.9,30.5,723.0,931.12,666.9
2018,6,29,9,30,850.0,106.0,1.7,30.9,763.0,953.44,675.93
2018,6,29,9,45,855.5,110.0,1.55,31.35,798.0,970.27,681.69
2018,6,29,10,0,861.0,114.0,1.4,31.8,833.0,984.21,685.54
2018,6,29,10,15,799.0,151.0,1.3,32.05,837.0,971.97,674.69
2018,6,29,10,30,737.0,188.0,1.2,32.3,841.0,946.24,656.07
2018,6,29,10,45,496.5,312.5,1.1,32.6,757.5,833.47,579.8
2018,6,29,11,0,256.0,437.0,1.0,32.9,674.0,705.72,490.57
2018,6,29,11,15,291.5,438.5,1.0,33.1,713.0,733.76,509.71
2018,6,29,11,30,327.0,440.0,1.0,33.3,752.0,759.82,525.85
2018,6,29,11,45,312.0,449.0,1.05,33.5,749.5,743.0,514.34
2018,6,29,12,0,297.0,458.0,1.1,33.7,747.0,725.26,502.67
2018,6,29,12,15,330.5,446.0,1.2,33.8,768.0,730.96,507.98
2018,6,29,12,30,364.0,434.0,1.3,33.9,789.0,734.42,511.56
2018,6,29,12,45,356.5,431.0,1.35,34.0,777.0,708.74,495.07
2018,6,29,13,0,349.0,428.0,1.4,34.1,765.0,682.74,478.48
2018,6,29,13,15,283.5,434.5,1.45,34.1,706.0,619.21,436.14
2018,6,29,13,30,218.0,441.0,1.5,34.1,647.0,562.46,397.84
2018,6,29,13,45,186.5,425.5,1.55,34.1,599.0,513.54,365.09
2018,6,29,14,0,155.0,410.0,1.6,34.1,551.0,467.14,333.54
2018,6,29,14,15,142.0,396.0,1.65,34.0,522.0,436.37,312.76
2018,6,29,14,30,129.0,382.0,1.7,33.9,493.0,406.79,292.48
2018,6,29,14,45,95.5,348.5,1.75,33.8,429.0,357.34,257.91
2018,6,29,15,0,62.0,315.0,1.8,33.7,365.0,306.1,221.79
2018,6,29,15,15,96.0,315.5,1.9,33.55,388.5,315.86,229.23
2018,6,29,15,30,130.0,316.0,2.0,33.4,412.0,314.78,228.21
2018,6,29,15,45,129.0,295.0,2.05,33.2,385.5,288.21,208.85
2018,6,29,16,0,128.0,274.0,2.1,33.0,359.0,261.96,189.57
2018,6,29,16,15,249.5,234.5,2.1,32.75,385.5,244.38,172.64
2018,6,29,16,30,371.0,195.0,2.1,32.5,412.0,215.1,145.47
2018,6,29,16,45,294.0,190.0,2.1,32.25,352.5,186.36,126.61
2018,6,29,17,0,217.0,185.0,2.1,32.0,293.0,157.47,109.12
2018,6,29,17,15,323.5,155.5,2.0,31.55,296.0,127.21,87.11
2018,6,29,17,30,430.0,126.0,1.9,31.1,299.0,85.45,65.52
2018,6,29,17,45,441.5,110.0,1.8,30.65,266.0,76.55,58.5
2018,6,29,18,0,453.0,94.0,1.7,30.2,233.0,67.07,50.8
2018,6,29,18,15,393.5,83.5,1.7,30.2,188.0,60.99,45.67
2018,6,29,18,30,334.0,73.0,1.7,30.2,143.0,54.61,40.08
2018,6,29,18,45,255.5,58.5,1.4,28.65,103.5,44.68,31.57
2018,6,29,19,0,177.0,44.0,1.1,27.1,64.0,34.3,22.22
2018,6,29,19,15,104.0,27.0,1.1,26.75,37.5,22.22,6.67
2018,6,29,19,30,31.0,10.0,1.1,26.4,11.0,9.53,0.0
2018,6,29,19,45,15.5,5.0,1.15,26.1,5.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.2,25.8,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.2,25.6,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.2,25.4,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.2,25.25,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.2,25.1,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.15,24.95,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.1,24.65,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.1,24.35,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.05,23.65,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,30,4,45,1.0,0.5,1.05,22.1,0.5,0.0,0.0
2018,6,30,5,0,2.0,1.0,1.1,22.2,1.0,0.0,0.0
2018,6,30,5,15,29.5,12.0,1.25,22.5,14.0,22.91,0.0
2018,6,30,5,30,57.0,23.0,1.4,22.8,27.0,62.86,21.24
2018,6,30,5,45,89.5,39.0,1.5,23.1,50.5,106.19,77.33
2018,6,30,6,0,122.0,55.0,1.6,23.4,74.0,145.03,112.01
2018,6,30,6,15,194.0,72.0,1.5,24.0,115.0,210.9,166.99
2018,6,30,6,30,266.0,89.0,1.4,24.6,156.0,282.78,225.41
2018,6,30,6,45,339.5,100.5,1.3,25.25,206.5,366.74,290.92
2018,6,30,7,0,413.0,112.0,1.2,25.9,257.0,444.64,349.32
2018,6,30,7,15,495.5,114.0,1.1,26.65,315.0,522.5,405.36
2018,6,30,7,30,578.0,116.0,1.0,27.4,373.0,612.1,466.86
2018,6,30,7,45,607.5,122.0,0.95,28.15,421.0,662.02,497.44
2018,6,30,8,0,637.0,128.0,0.9,28.9,469.0,712.03,527.13
2018,6,30,8,15,675.0,128.0,0.85,29.35,520.0,762.22,556.58
2018,6,30,8,30,713.0,128.0,0.8,29.8,571.0,812.3,585.06
2018,6,30,8,45,742.0,126.5,0.75,30.3,618.0,847.44,603.16
2018,6,30,9,0,771.0,125.0,0.7,30.8,665.0,886.3,623.33
2018,6,30,9,15,748.0,145.5,0.7,31.1,695.5,898.18,627.91
2018,6,30,9,30,725.0,166.0,0.7,31.4,726.0,912.0,634.11
2018,6,30,9,45,614.5,232.0,0.75,31.75,722.0,879.71,612.53
2018,6,30,10,0,504.0,298.0,0.8,32.1,718.0,837.42,582.43
2018,6,30,10,15,428.5,340.0,0.8,32.4,706.5,804.2,558.42
2018,6,30,10,30,353.0,382.0,0.8,32.7,695.0,757.76,526.19
2018,6,30,10,45,304.0,409.0,0.85,33.0,683.5,731.52,507.97
2018,6,30,11,0,255.0,436.0,0.9,33.3,672.0,703.78,488.5
2018,6,30,11,15,288.0,437.0,0.9,33.5,708.5,728.91,504.68
2018,6,30,11,30,321.0,438.0,0.9,33.7,745.0,752.14,518.98
2018,6,30,11,45,273.5,451.0,0.9,33.9,714.0,708.56,489.32
2018,6,30,12,0,226.0,464.0,0.9,34.1,683.0,660.49,457.36
2018,6,30,12,15,214.5,462.5,0.9,34.25,671.0,638.24,442.87
2018,6,30,12,30,203.0,461.0,0.9,34.4,659.0,615.89,428.03
2018,6,30,12,45,233.5,455.0,0.9,34.55,681.5,625.82,435.03
2018,6,30,13,0,264.0,449.0,0.9,34.7,704.0,631.81,439.12
2018,6,30,13,15,353.0,398.0,0.9,34.75,734.0,641.91,447.73
2018,6,30,13,30,442.0,347.0,0.9,34.8,764.0,644.72,451.28
2018,6,30,13,45,457.5,335.5,0.9,34.85,759.0,623.71,437.5
2018,6,30,14,0,473.0,324.0,0.9,34.9,754.0,600.96,422.53
2018,6,30,14,15,502.0,301.5,0.95,34.85,746.0,575.78,406.46
2018,6,30,14,30,531.0,279.0,1.0,34.8,738.0,547.79,387.92
2018,6,30,14,45,456.0,296.5,1.0,34.75,680.0,493.14,349.64
2018,6,30,15,0,381.0,314.0,1.0,34.7,622.0,444.51,315.35
2018,6,30,15,15,301.0,310.0,1.0,34.55,546.0,389.2,276.58
2018,6,30,15,30,221.0,306.0,1.0,34.4,470.0,335.65,239.07
2018,6,30,15,45,256.0,278.0,1.05,34.25,457.0,311.57,221.04
2018,6,30,16,0,291.0,250.0,1.1,34.1,444.0,284.33,199.73
2018,6,30,16,15,221.0,242.5,1.1,33.85,383.5,243.33,170.94
2018,6,30,16,30,151.0,235.0,1.1,33.6,323.0,217.47,154.1
2018,6,30,16,45,197.0,204.0,1.1,33.4,308.5,190.7,132.65
2018,6,30,17,0,243.0,173.0,1.1,33.2,294.0,151.57,102.74
2018,6,30,17,15,225.5,154.5,1.1,32.75,257.0,122.55,85.12
2018,6,30,17,30,208.0,136.0,1.1,32.3,220.0,99.48,76.55
2018,6,30,17,45,184.0,119.0,1.05,31.9,185.5,88.72,68.11
2018,6,30,18,0,160.0,102.0,1.0,31.5,151.0,77.48,59.07
2018,6,30,18,15,121.0,86.0,1.0,31.5,119.0,70.43,53.19
2018,6,30,18,30,82.0,70.0,1.0,31.5,87.0,58.0,42.63
2018,6,30,18,45,108.5,56.0,0.85,30.1,72.0,46.83,33.12
2018,6,30,19,0,135.0,42.0,0.7,28.7,57.0,34.04,21.84
2018,6,30,19,15,71.0,25.0,0.7,28.4,32.5,20.67,5.72
2018,6,30,19,30,7.0,8.0,0.7,28.1,8.0,7.63,0.0
2018,6,30,19,45,3.5,4.0,0.75,27.8,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.8,27.3,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.8,27.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.85,26.9,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.9,26.7,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.9,26.1,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.85,25.75,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.8,25.45,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.8,25.15,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.7,24.25,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.65,23.95,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.55,23.35,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,1,4,45,2.0,0.5,0.45,23.4,0.5,0.0,0.0
2018,7,1,5,0,4.0,1.0,0.4,23.5,1.0,0.0,0.0
2018,7,1,5,15,60.0,13.0,0.45,23.85,16.5,35.66,0.0
2018,7,1,5,30,116.0,25.0,0.5,24.2,32.0,98.9,32.7
2018,7,1,5,45,206.5,38.5,0.55,24.6,65.0,172.09,126.27
2018,7,1,6,0,297.0,52.0,0.6,25.0,98.0,243.99,187.92
2018,7,1,6,15,369.0,62.5,0.5,25.6,141.0,309.81,241.52
2018,7,1,6,30,441.0,73.0,0.4,26.2,184.0,381.98,297.51
2018,7,1,6,45,494.0,80.0,0.35,26.8,231.0,448.08,346.43
2018,7,1,7,0,547.0,87.0,0.3,27.4,278.0,513.54,392.64
2018,7,1,7,15,585.0,93.0,0.4,27.8,327.0,569.48,431.91
2018,7,1,7,30,623.0,99.0,0.5,28.2,376.0,626.73,470.22
2018,7,1,7,45,652.0,104.0,0.6,28.65,424.5,676.42,502.16
2018,7,1,8,0,681.0,109.0,0.7,29.1,473.0,726.16,533.52
2018,7,1,8,15,703.0,113.0,0.8,29.45,520.0,768.31,559.55
2018,7,1,8,30,725.0,117.0,0.9,29.8,567.0,805.39,582.02
2018,7,1,8,45,741.5,120.5,1.0,30.1,611.0,839.87,602.79
2018,7,1,9,0,758.0,124.0,1.1,30.4,655.0,872.61,622.32
2018,7,1,9,15,770.5,127.0,1.15,30.65,694.5,898.99,637.16
2018,7,1,9,30,783.0,130.0,1.2,30.9,734.0,923.1,650.63
2018,7,1,9,45,792.0,132.5,1.3,31.15,768.5,940.78,660.87
2018,7,1,10,0,801.0,135.0,1.4,31.4,803.0,955.82,669.6
2018,7,1,10,15,807.5,137.5,1.45,31.55,832.0,965.63,674.76
2018,7,1,10,30,814.0,140.0,1.5,31.7,861.0,963.76,672.9
2018,7,1,10,45,818.5,142.5,1.55,31.85,884.0,965.97,673.79
2018,7,1,11,0,823.0,145.0,1.6,32.0,907.0,965.27,672.95
2018,7,1,11,15,826.0,146.5,1.65,32.15,923.0,959.22,668.94
2018,7,1,11,30,829.0,148.0,1.7,32.3,939.0,950.32,663.32
2018,7,1,11,45,782.5,177.0,1.7,32.4,929.5,925.97,647.75
2018,7,1,12,0,736.0,206.0,1.7,32.5,920.0,891.55,626.05
2018,7,1,12,15,709.5,221.0,1.7,32.55,910.5,865.33,609.67
2018,7,1,12,30,683.0,236.0,1.7,32.6,901.0,833.28,589.32
2018,7,1,12,45,749.0,195.5,1.7,32.65,921.5,825.78,584.94
2018,7,1,13,0,815.0,155.0,1.7,32.7,942.0,816.99,579.44
2018,7,1,13,15,779.0,172.0,1.7,32.7,916.0,773.82,551.95
2018,7,1,13,30,743.0,189.0,1.7,32.7,890.0,730.89,523.75
2018,7,1,13,45,690.5,213.5,1.7,32.65,854.0,682.84,490.75
2018,7,1,14,0,638.0,238.0,1.7,32.6,818.0,636.87,458.71
2018,7,1,14,15,720.0,188.0,1.7,32.55,824.5,615.59,445.1
2018,7,1,14,30,802.0,138.0,1.7,32.5,831.0,589.24,426.89
2018,7,1,14,45,803.0,131.0,1.65,32.4,802.5,545.24,394.59
2018,7,1,15,0,804.0,124.0,1.6,32.3,774.0,500.18,360.76
2018,7,1,15,15,792.0,122.0,1.6,32.2,736.5,452.55,324.33
2018,7,1,15,30,780.0,120.0,1.6,32.1,699.0,405.37,287.24
2018,7,1,15,45,765.0,117.5,1.6,32.0,657.0,357.39,248.72
2018,7,1,16,0,750.0,115.0,1.6,31.9,615.0,310.56,210.38
2018,7,1,16,15,731.5,111.5,1.6,31.75,570.0,263.39,171.71
2018,7,1,16,30,713.0,108.0,1.6,31.6,525.0,218.1,135.0
2018,7,1,16,45,619.5,120.0,1.55,31.45,459.0,170.41,101.31
2018,7,1,17,0,526.0,132.0,1.5,31.3,393.0,138.16,82.77
2018,7,1,17,15,503.0,120.0,1.4,30.95,347.5,101.33,62.89
2018,7,1,17,30,480.0,108.0,1.3,30.6,302.0,73.03,55.39
2018,7,1,17,45,500.0,92.0,1.2,30.25,269.0,62.67,47.04
2018,7,1,18,0,520.0,76.0,1.1,29.9,236.0,52.95,39.05
2018,7,1,18,15,455.5,68.5,1.1,29.9,189.5,49.58,36.19
2018,7,1,18,30,391.0,61.0,1.1,29.9,143.0,45.41,32.48
2018,7,1,18,45,317.5,49.5,0.95,28.8,104.5,37.61,25.7
2018,7,1,19,0,244.0,38.0,0.8,27.7,66.0,29.48,18.27
2018,7,1,19,15,145.5,24.5,0.8,27.45,39.0,19.32,4.98
2018,7,1,19,30,47.0,11.0,0.8,27.2,12.0,10.48,0.0
2018,7,1,19,45,23.5,5.5,0.8,26.95,6.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.8,26.7,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.85,26.6,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.9,26.35,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.9,26.2,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.9,26.1,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.9,25.65,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.9,25.4,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.85,25.15,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.75,24.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.65,24.05,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.55,23.35,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,2,4,45,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,7,2,5,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,2,5,15,0.0,2.5,0.6,23.75,2.5,2.38,0.0
2018,7,2,5,30,0.0,5.0,0.7,24.0,5.0,4.62,0.0
2018,7,2,5,45,1.0,11.0,0.8,24.25,11.0,10.67,2.66
2018,7,2,6,0,2.0,17.0,0.9,24.5,17.0,16.81,8.01
2018,7,2,6,15,1.0,24.0,0.9,24.9,24.0,22.83,13.12
2018,7,2,6,30,0.0,31.0,0.9,25.3,31.0,28.76,18.07
2018,7,2,6,45,16.5,67.0,0.9,25.65,72.5,78.2,58.86
2018,7,2,7,0,33.0,103.0,0.9,26.0,114.0,130.67,101.19
2018,7,2,7,15,47.5,133.5,0.9,26.4,152.5,176.42,137.08
2018,7,2,7,30,62.0,164.0,0.9,26.8,191.0,222.79,172.56
2018,7,2,7,45,41.5,171.5,0.85,27.2,190.5,213.68,163.85
2018,7,2,8,0,21.0,179.0,0.8,27.6,190.0,193.22,146.7
2018,7,2,8,15,63.0,223.0,0.7,27.9,261.0,288.74,219.04
2018,7,2,8,30,105.0,267.0,0.6,28.2,332.0,375.73,281.59
2018,7,2,8,45,121.5,290.5,0.5,28.5,371.5,430.78,318.45
2018,7,2,9,0,138.0,314.0,0.4,28.8,411.0,471.94,344.91
2018,7,2,9,15,122.0,333.5,0.35,29.05,423.0,477.22,345.88
2018,7,2,9,30,106.0,353.0,0.3,29.3,435.0,467.29,337.02
2018,7,2,9,45,102.0,367.0,0.25,29.6,449.0,476.35,341.56
2018,7,2,10,0,98.0,381.0,0.2,29.9,463.0,484.91,345.58
2018,7,2,10,15,165.5,402.5,0.35,30.05,546.5,584.87,414.14
2018,7,2,10,30,233.0,424.0,0.5,30.2,630.0,670.72,471.13
2018,7,2,10,45,312.5,403.5,0.6,30.35,688.0,734.32,513.32
2018,7,2,11,0,392.0,383.0,0.7,30.5,746.0,793.49,552.36
2018,7,2,11,15,580.0,282.0,0.75,30.5,830.0,868.31,604.12
2018,7,2,11,30,768.0,181.0,0.8,30.5,914.0,932.15,644.62
2018,7,2,11,45,634.0,259.0,0.8,30.55,868.0,869.99,604.66
2018,7,2,12,0,500.0,337.0,0.8,30.6,822.0,802.99,559.49
2018,7,2,12,15,391.5,388.0,0.85,30.65,768.5,735.06,514.75
2018,7,2,12,30,283.0,439.0,0.9,30.7,715.0,668.03,469.65
2018,7,2,12,45,265.5,436.0,0.9,30.75,693.5,636.02,448.95
2018,7,2,13,0,248.0,433.0,0.9,30.8,672.0,604.52,428.07
2018,7,2,13,15,169.0,427.0,0.9,30.85,589.0,524.42,373.28
2018,7,2,13,30,90.0,421.0,0.9,30.9,506.0,450.87,322.24
2018,7,2,13,45,108.5,427.0,0.85,30.9,527.5,459.29,328.68
2018,7,2,14,0,127.0,433.0,0.8,30.9,549.0,467.72,334.38
2018,7,2,14,15,222.0,397.5,0.8,30.9,592.5,482.95,346.32
2018,7,2,14,30,317.0,362.0,0.8,30.9,636.0,495.14,355.33
2018,7,2,14,45,314.0,343.0,0.75,30.85,605.5,459.29,329.88
