Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,9,0,2.0,109.0,1.1,26.4,110.0,104.0,76.92
2018,7,22,9,15,3.5,128.0,1.1,26.95,130.5,123.84,92.03
2018,7,22,9,30,5.0,147.0,1.1,27.5,151.0,143.71,106.88
2018,7,22,9,45,59.5,229.5,1.15,28.05,278.0,287.67,216.39
2018,7,22,10,0,114.0,312.0,1.2,28.6,405.0,439.88,325.56
2018,7,22,10,15,89.5,317.5,1.2,28.9,392.0,419.18,308.14
2018,7,22,10,30,65.0,323.0,1.2,29.2,379.0,386.21,283.33
2018,7,22,10,45,39.0,281.5,1.2,29.55,315.5,315.98,232.0
2018,7,22,11,0,13.0,240.0,1.2,29.9,252.0,240.26,176.02
2018,7,22,11,15,10.0,208.5,1.2,30.05,218.0,206.55,151.24
2018,7,22,11,30,7.0,177.0,1.2,30.2,184.0,173.27,126.45
2018,7,22,11,45,19.5,261.0,1.25,30.4,280.0,269.51,197.36
2018,7,22,12,0,32.0,345.0,1.3,30.6,376.0,360.13,261.69
2018,7,22,12,15,36.5,366.0,1.3,30.75,401.0,381.05,275.72
2018,7,22,12,30,41.0,387.0,1.3,30.9,426.0,401.1,289.43
2018,7,22,12,45,62.0,390.5,1.35,31.0,449.5,417.93,301.69
2018,7,22,13,0,83.0,394.0,1.4,31.1,473.0,433.24,312.84
2018,7,22,13,15,101.5,402.5,1.45,31.1,498.0,449.03,324.26
2018,7,22,13,30,120.0,411.0,1.5,31.1,523.0,462.12,333.74
2018,7,22,13,45,120.0,421.0,1.55,31.15,531.0,461.49,333.21
2018,7,22,14,0,120.0,431.0,1.6,31.2,539.0,460.21,332.33
2018,7,22,14,15,129.0,416.5,1.65,31.1,529.5,443.8,321.43
2018,7,22,14,30,138.0,402.0,1.7,31.0,520.0,426.7,309.93
2018,7,22,14,45,100.5,323.5,1.7,30.95,407.5,332.85,243.43
2018,7,22,15,0,63.0,245.0,1.7,30.9,295.0,247.75,182.01
2018,7,22,15,15,316.0,204.0,1.65,30.65,437.0,301.47,220.89
2018,7,22,15,30,569.0,163.0,1.6,30.4,579.0,344.48,247.47
2018,7,22,15,45,399.0,202.0,1.55,30.2,485.0,289.45,206.64
2018,7,22,16,0,229.0,241.0,1.5,30.0,391.0,254.98,183.37
2018,7,22,16,15,333.0,201.5,1.4,29.8,401.5,234.24,163.42
2018,7,22,16,30,437.0,162.0,1.3,29.6,412.0,194.97,128.52
2018,7,22,16,45,434.0,152.5,1.2,29.4,381.5,162.04,103.58
2018,7,22,17,0,431.0,143.0,1.1,29.2,351.0,129.63,82.2
2018,7,22,17,15,474.0,125.5,1.05,28.85,329.5,93.12,62.92
2018,7,22,17,30,517.0,108.0,1.0,28.5,308.0,73.9,56.67
2018,7,22,17,45,412.0,103.0,0.95,28.1,247.5,72.18,55.49
2018,7,22,18,0,307.0,98.0,0.9,27.7,187.0,70.43,54.15
2018,7,22,18,15,228.0,82.5,0.9,27.7,141.0,64.26,48.82
2018,7,22,18,30,149.0,67.0,0.9,27.7,95.0,52.92,38.93
2018,7,22,18,45,110.5,49.5,0.75,26.65,67.0,39.8,27.48
2018,7,22,19,0,72.0,32.0,0.6,25.6,39.0,26.25,14.71
2018,7,22,19,15,38.5,18.0,0.6,25.35,21.5,15.65,0.0
2018,7,22,19,30,5.0,4.0,0.6,25.1,4.0,3.81,0.0
2018,7,22,19,45,2.5,2.0,0.6,24.85,2.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.6,24.35,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.75,21.1,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.75,21.05,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.65,21.05,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,7,23,5,15,1.5,3.0,0.7,21.45,3.0,0.0,0.0
2018,7,23,5,30,3.0,6.0,0.8,21.7,6.0,6.94,0.0
2018,7,23,5,45,1.5,14.0,0.95,21.95,14.0,13.66,1.93
2018,7,23,6,0,0.0,22.0,1.1,22.2,22.0,20.41,10.6
2018,7,23,6,15,0.0,31.0,1.15,22.5,31.0,28.78,17.93
2018,7,23,6,30,0.0,40.0,1.2,22.8,40.0,37.15,25.1
2018,7,23,6,45,0.0,43.0,1.25,23.05,43.0,39.94,27.52
2018,7,23,7,0,0.0,46.0,1.3,23.3,46.0,42.73,29.83
2018,7,23,7,15,0.5,68.5,1.35,23.6,68.5,64.09,47.28
2018,7,23,7,30,1.0,91.0,1.4,23.9,91.0,86.75,65.48
2018,7,23,7,45,2.0,97.5,1.45,24.2,98.5,93.56,70.66
2018,7,23,8,0,3.0,104.0,1.5,24.5,106.0,100.51,75.92
2018,7,23,8,15,1.5,96.5,1.5,24.85,97.5,91.55,68.33
2018,7,23,8,30,0.0,89.0,1.5,25.2,89.0,82.94,61.1
2018,7,23,8,45,0.0,83.5,1.5,25.55,83.5,77.83,56.77
2018,7,23,9,0,0.0,78.0,1.5,25.9,78.0,72.71,52.47
2018,7,23,9,15,2.0,117.5,1.45,26.35,119.0,112.22,83.3
2018,7,23,9,30,4.0,157.0,1.4,26.8,160.0,152.54,114.05
2018,7,23,9,45,4.5,162.5,1.35,27.25,166.0,158.22,117.84
2018,7,23,10,0,5.0,168.0,1.3,27.7,172.0,163.89,121.69
2018,7,23,10,15,5.5,169.5,1.35,28.1,174.0,165.67,122.66
2018,7,23,10,30,6.0,171.0,1.4,28.5,176.0,167.44,123.66
2018,7,23,10,45,5.0,163.5,1.45,28.95,168.0,159.08,116.96
2018,7,23,11,0,4.0,156.0,1.5,29.4,160.0,150.79,110.38
2018,7,23,11,15,11.0,224.0,1.6,29.6,234.5,222.36,163.84
2018,7,23,11,30,18.0,292.0,1.7,29.8,309.0,293.66,215.71
2018,7,23,11,45,20.5,313.0,1.8,30.0,332.5,315.01,230.7
2018,7,23,12,0,23.0,334.0,1.9,30.2,356.0,341.2,249.26
2018,7,23,12,15,29.5,345.5,2.0,30.35,374.0,355.18,259.27
2018,7,23,12,30,36.0,357.0,2.1,30.5,392.0,368.45,268.8
2018,7,23,12,45,54.0,380.5,2.2,30.65,432.5,401.83,292.88
2018,7,23,13,0,72.0,404.0,2.3,30.8,473.0,433.33,315.33
2018,7,23,13,15,76.0,405.0,2.35,30.75,477.0,431.65,314.27
2018,7,23,13,30,80.0,406.0,2.4,30.7,481.0,429.44,313.0
2018,7,23,13,45,67.0,382.5,2.45,30.65,444.5,393.34,287.46
2018,7,23,14,0,54.0,359.0,2.5,30.6,408.0,358.65,262.85
2018,7,23,14,15,61.0,362.5,2.5,30.45,416.0,360.8,264.89
2018,7,23,14,30,68.0,366.0,2.5,30.3,424.0,361.97,266.04
2018,7,23,14,45,70.0,359.0,2.5,30.15,416.5,350.85,258.28
2018,7,23,15,0,72.0,352.0,2.5,30.0,409.0,339.39,250.24
2018,7,23,15,15,78.0,316.5,2.6,29.8,375.5,306.94,226.97
2018,7,23,15,30,84.0,281.0,2.7,29.6,342.0,274.35,203.19
2018,7,23,15,45,42.5,189.5,2.75,29.45,220.5,180.9,133.88
2018,7,23,16,0,1.0,98.0,2.8,29.3,99.0,91.54,66.42
2018,7,23,16,15,0.5,67.5,2.8,29.05,68.0,62.98,44.35
2018,7,23,16,30,0.0,37.0,2.8,28.8,37.0,34.4,21.88
2018,7,23,16,45,0.0,32.0,2.8,28.55,32.0,29.74,18.27
2018,7,23,17,0,0.0,27.0,2.8,28.3,27.0,25.07,14.62
2018,7,23,17,15,0.0,26.0,2.6,27.9,26.0,24.13,13.96
2018,7,23,17,30,0.0,25.0,2.4,27.5,25.0,23.2,14.14
2018,7,23,17,45,0.0,34.0,2.25,27.15,34.0,31.56,21.35
2018,7,23,18,0,0.0,43.0,2.1,26.8,43.0,39.94,28.55
2018,7,23,18,15,0.0,37.5,2.1,26.8,37.5,34.82,24.09
2018,7,23,18,30,0.0,32.0,2.1,26.8,32.0,29.7,19.53
2018,7,23,18,45,0.0,23.5,1.9,25.9,23.5,21.8,12.56
2018,7,23,19,0,0.0,15.0,1.7,25.0,15.0,13.9,5.06
2018,7,23,19,15,0.0,8.5,1.75,24.75,8.5,7.87,0.0
2018,7,23,19,30,0.0,2.0,1.8,24.5,2.0,1.91,0.0
2018,7,23,19,45,0.0,1.0,1.9,24.3,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.0,24.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.95,23.85,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.8,23.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.6,22.75,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.4,22.25,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.55,21.8,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,1.35,21.4,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.15,21.2,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.75,20.7,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.95,20.35,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,24,5,15,3.5,4.0,1.15,20.4,4.0,0.0,0.0
2018,7,24,5,30,7.0,8.0,1.3,20.5,8.0,10.46,0.0
2018,7,24,5,45,11.0,21.5,1.45,20.65,22.5,28.81,9.22
2018,7,24,6,0,15.0,35.0,1.6,20.8,37.0,46.69,31.62
2018,7,24,6,15,16.0,49.0,1.65,20.9,52.0,62.12,45.53
2018,7,24,6,30,17.0,63.0,1.7,21.0,67.0,77.46,58.87
2018,7,24,6,45,10.5,53.5,1.75,21.15,56.0,56.42,41.68
2018,7,24,7,0,4.0,44.0,1.8,21.3,45.0,43.58,30.91
2018,7,24,7,15,7.0,64.0,1.85,21.55,66.5,64.56,48.3
2018,7,24,7,30,10.0,84.0,1.9,21.8,88.0,86.4,66.13
2018,7,24,7,45,20.5,115.5,1.95,22.05,125.5,133.55,104.4
2018,7,24,8,0,31.0,147.0,2.0,22.3,163.0,176.6,138.58
2018,7,24,8,15,15.5,128.5,2.0,22.7,136.5,135.55,104.68
2018,7,24,8,30,0.0,110.0,2.0,23.1,110.0,103.38,77.98
2018,7,24,8,45,6.5,159.5,2.0,23.45,164.0,158.34,121.38
2018,7,24,9,0,13.0,209.0,2.0,23.8,218.0,214.16,164.3
2018,7,24,9,15,41.5,259.5,2.0,24.25,290.0,304.87,233.4
2018,7,24,9,30,70.0,310.0,2.0,24.7,362.0,385.7,292.9
2018,7,24,9,45,67.0,331.0,1.95,25.1,383.0,403.54,304.12
2018,7,24,10,0,64.0,352.0,1.9,25.5,404.0,420.81,315.11
2018,7,24,10,15,63.0,358.5,1.85,25.85,411.5,424.02,316.19
2018,7,24,10,30,62.0,365.0,1.8,26.2,419.0,427.04,317.25
2018,7,24,10,45,50.5,347.5,1.8,26.5,392.0,394.75,293.02
2018,7,24,11,0,39.0,330.0,1.8,26.8,365.0,363.03,269.33
2018,7,24,11,15,30.0,297.5,1.75,27.05,325.0,319.34,237.01
2018,7,24,11,30,21.0,265.0,1.7,27.3,285.0,276.61,205.22
2018,7,24,11,45,21.5,291.5,1.65,27.5,312.0,301.03,222.83
2018,7,24,12,0,22.0,318.0,1.6,27.7,339.0,324.82,239.55
2018,7,24,12,15,17.5,281.0,1.55,27.85,297.5,279.44,206.16
2018,7,24,12,30,13.0,244.0,1.5,28.0,256.0,239.7,176.9
2018,7,24,12,45,15.5,263.5,1.45,28.1,278.0,259.02,191.16
2018,7,24,13,0,18.0,283.0,1.4,28.2,300.0,277.89,204.8
2018,7,24,13,15,38.0,349.5,1.4,28.25,385.0,351.89,258.57
2018,7,24,13,30,58.0,416.0,1.4,28.3,470.0,421.82,307.98
2018,7,24,13,45,99.5,408.0,1.45,28.35,498.5,438.32,320.32
2018,7,24,14,0,141.0,400.0,1.5,28.4,527.0,447.78,327.81
2018,7,24,14,15,204.5,400.5,1.5,28.4,578.0,477.04,348.99
2018,7,24,14,30,268.0,401.0,1.5,28.4,629.0,494.36,361.13
2018,7,24,14,45,207.5,387.0,1.5,28.35,559.5,439.88,321.97
2018,7,24,15,0,147.0,373.0,1.5,28.3,490.0,385.22,282.97
2018,7,24,15,15,95.5,327.0,1.5,28.2,401.5,322.55,238.13
2018,7,24,15,30,44.0,281.0,1.5,28.1,313.0,258.91,192.23
2018,7,24,15,45,32.5,253.5,1.55,28.0,276.5,228.62,170.35
2018,7,24,16,0,21.0,226.0,1.6,27.9,240.0,207.05,154.83
2018,7,24,16,15,11.0,160.0,1.55,27.7,167.5,147.53,110.1
2018,7,24,16,30,1.0,94.0,1.5,27.5,95.0,87.62,64.2
2018,7,24,16,45,0.5,74.5,1.45,27.35,75.0,69.42,50.12
2018,7,24,17,0,0.0,55.0,1.4,27.2,55.0,51.15,35.73
2018,7,24,17,15,0.0,41.0,1.3,26.9,41.0,38.09,25.37
2018,7,24,17,30,0.0,27.0,1.2,26.6,27.0,25.05,15.81
2018,7,24,17,45,7.5,45.5,1.1,26.3,47.5,42.29,30.63
2018,7,24,18,0,15.0,64.0,1.0,26.0,68.0,57.58,43.7
2018,7,24,18,15,51.5,60.5,1.0,26.0,70.5,51.38,38.28
2018,7,24,18,30,88.0,57.0,1.0,26.0,73.0,48.11,35.14
2018,7,24,18,45,45.5,40.0,0.85,25.05,48.0,34.39,23.11
2018,7,24,19,0,3.0,23.0,0.7,24.1,23.0,21.36,10.69
2018,7,24,19,15,1.5,12.0,0.75,23.9,12.0,11.44,0.0
2018,7,24,19,30,0.0,1.0,0.8,23.7,1.0,0.95,0.0
2018,7,24,19,45,0.0,0.5,0.85,23.5,0.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.05,22.9,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.15,22.35,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.05,22.2,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.55,21.75,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.45,21.7,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.35,21.7,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.25,21.7,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.2,21.7,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.15,21.7,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.1,21.7,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.1,21.65,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,5,15,2.5,3.5,0.15,21.7,3.5,0.0,0.0
2018,7,25,5,30,5.0,7.0,0.2,21.8,7.0,8.69,0.0
2018,7,25,5,45,5.5,19.5,0.25,21.95,20.0,21.26,4.26
2018,7,25,6,0,6.0,32.0,0.3,22.1,33.0,34.45,21.68
2018,7,25,6,15,11.5,47.5,0.3,22.35,50.0,53.48,38.19
2018,7,25,6,30,17.0,63.0,0.3,22.6,67.0,77.65,58.56
2018,7,25,6,45,17.5,78.5,0.35,22.85,83.5,94.58,72.62
2018,7,25,7,0,18.0,94.0,0.4,23.1,100.0,104.76,80.89
2018,7,25,7,15,111.0,124.0,0.4,23.45,168.5,223.32,177.11
2018,7,25,7,30,204.0,154.0,0.4,23.8,237.0,344.17,269.97
2018,7,25,7,45,230.5,176.5,0.4,24.1,282.5,396.71,307.3
2018,7,25,8,0,257.0,199.0,0.4,24.4,328.0,450.06,344.7
2018,7,25,8,15,211.5,227.0,0.4,24.7,340.5,435.25,330.87
2018,7,25,8,30,166.0,255.0,0.4,25.0,353.0,430.25,324.51
2018,7,25,8,45,169.5,277.0,0.45,25.25,384.0,459.24,344.13
2018,7,25,9,0,173.0,299.0,0.5,25.5,415.0,487.57,362.72
2018,7,25,9,15,192.5,321.5,0.55,25.65,458.5,530.82,392.03
2018,7,25,9,30,212.0,344.0,0.6,25.8,502.0,573.69,420.51
2018,7,25,9,45,156.0,341.5,0.7,25.95,461.0,515.1,378.27
2018,7,25,10,0,100.0,339.0,0.8,26.1,420.0,455.26,335.28
2018,7,25,10,15,61.5,295.0,0.9,26.25,345.5,355.61,263.99
2018,7,25,10,30,23.0,251.0,1.0,26.4,271.0,270.74,201.37
2018,7,25,10,45,62.0,311.0,1.15,26.6,366.5,368.58,274.08
2018,7,25,11,0,101.0,371.0,1.3,26.8,462.0,475.65,350.14
2018,7,25,11,15,201.0,382.0,1.3,26.95,568.5,578.78,423.11
2018,7,25,11,30,301.0,393.0,1.3,27.1,675.0,686.46,496.4
2018,7,25,11,45,162.5,298.0,1.35,27.25,450.5,452.36,333.28
2018,7,25,12,0,24.0,203.0,1.4,27.4,226.0,215.98,159.71
2018,7,25,12,15,12.0,145.5,1.35,27.5,157.0,148.95,109.7
2018,7,25,12,30,0.0,88.0,1.3,27.6,88.0,82.37,58.5
2018,7,25,12,45,0.0,88.5,1.3,27.7,88.5,82.8,58.91
2018,7,25,13,0,0.0,89.0,1.3,27.8,89.0,83.23,59.23
2018,7,25,13,15,0.0,86.5,1.3,27.8,86.5,80.86,57.43
2018,7,25,13,30,0.0,84.0,1.3,27.8,84.0,78.51,55.66
2018,7,25,13,45,0.5,92.5,1.35,27.8,93.0,86.74,62.08
2018,7,25,14,0,1.0,101.0,1.4,27.8,102.0,94.89,68.43
2018,7,25,14,15,73.5,199.0,1.45,27.75,261.5,224.53,168.19
2018,7,25,14,30,146.0,297.0,1.5,27.7,421.0,344.44,256.45
2018,7,25,14,45,286.5,305.0,1.55,27.7,536.5,408.97,302.9
2018,7,25,15,0,427.0,313.0,1.6,27.7,652.0,459.39,337.39
2018,7,25,15,15,396.5,306.0,1.6,27.6,608.5,421.38,308.35
2018,7,25,15,30,366.0,299.0,1.6,27.5,565.0,380.39,277.5
2018,7,25,15,45,330.0,288.0,1.65,27.4,516.5,337.42,245.22
2018,7,25,16,0,294.0,277.0,1.7,27.3,468.0,298.05,215.58
2018,7,25,16,15,293.0,252.5,1.6,27.15,431.0,260.49,186.2
2018,7,25,16,30,292.0,228.0,1.5,27.0,394.0,223.4,157.4
2018,7,25,16,45,249.5,207.5,1.45,26.85,340.0,184.66,130.0
2018,7,25,17,0,207.0,187.0,1.4,26.7,286.0,158.76,114.04
2018,7,25,17,15,116.5,141.5,1.3,26.45,196.0,112.58,84.07
2018,7,25,17,30,26.0,96.0,1.2,26.2,106.0,83.86,65.62
2018,7,25,17,45,16.0,79.0,1.05,25.95,85.0,70.06,54.22
2018,7,25,18,0,6.0,62.0,0.9,25.7,64.0,57.4,43.57
2018,7,25,18,15,24.0,49.0,0.9,25.7,54.0,44.81,32.73
2018,7,25,18,30,42.0,36.0,0.9,25.7,44.0,31.76,21.37
2018,7,25,18,45,26.5,25.0,0.7,24.9,29.5,22.41,13.12
2018,7,25,19,0,11.0,14.0,0.5,24.1,15.0,13.16,4.3
2018,7,25,19,15,8.5,8.0,0.5,24.0,8.5,7.63,0.0
2018,7,25,19,30,6.0,2.0,0.5,23.9,2.0,1.91,0.0
2018,7,25,19,45,3.0,1.0,0.45,23.75,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.4,23.45,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.45,22.75,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.5,22.45,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.55,21.9,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.65,19.65,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,7,26,5,15,23.5,4.5,0.85,20.05,5.0,0.0,0.0
2018,7,26,5,30,47.0,9.0,1.0,20.4,10.0,27.47,0.0
2018,7,26,5,45,146.0,23.5,1.2,20.8,37.5,112.72,39.97
2018,7,26,6,0,245.0,38.0,1.4,21.2,65.0,194.3,146.37
2018,7,26,6,15,330.5,49.0,1.3,21.7,106.0,262.98,207.11
2018,7,26,6,30,416.0,60.0,1.2,22.2,147.0,343.58,273.79
2018,7,26,6,45,477.0,68.0,1.15,22.65,194.5,410.09,327.17
2018,7,26,7,0,538.0,76.0,1.1,23.1,242.0,480.63,381.21
2018,7,26,7,15,581.5,83.0,1.15,24.0,292.5,541.1,425.17
2018,7,26,7,30,625.0,90.0,1.2,24.9,343.0,603.45,468.16
2018,7,26,7,45,657.5,95.0,1.2,25.75,393.5,656.11,501.87
2018,7,26,8,0,690.0,100.0,1.2,26.6,444.0,709.12,534.72
2018,7,26,8,15,714.0,103.5,1.25,27.2,492.5,753.01,561.46
2018,7,26,8,30,738.0,107.0,1.3,27.8,541.0,792.34,584.71
2018,7,26,8,45,756.0,110.5,1.3,28.4,586.5,829.06,605.31
2018,7,26,9,0,774.0,114.0,1.3,29.0,632.0,864.06,624.46
2018,7,26,9,15,789.5,116.0,1.3,29.4,674.5,893.03,640.0
2018,7,26,9,30,805.0,118.0,1.3,29.8,717.0,919.76,654.06
2018,7,26,9,45,816.5,120.5,1.35,30.2,754.5,940.76,665.19
2018,7,26,10,0,828.0,123.0,1.4,30.6,792.0,950.68,669.54
2018,7,26,10,15,837.0,124.0,1.4,30.85,823.0,962.19,674.79
2018,7,26,10,30,846.0,125.0,1.4,31.1,854.0,970.82,678.34
2018,7,26,10,45,853.5,125.5,1.4,31.4,879.5,974.48,678.83
2018,7,26,11,0,861.0,126.0,1.4,31.7,905.0,975.11,677.65
2018,7,26,11,15,867.0,126.0,1.4,31.85,923.5,970.7,673.97
2018,7,26,11,30,873.0,126.0,1.4,32.0,942.0,963.25,668.6
2018,7,26,11,45,870.0,129.5,1.4,32.2,950.5,947.68,658.29
2018,7,26,12,0,867.0,133.0,1.4,32.4,959.0,929.33,646.43
2018,7,26,12,15,877.0,127.0,1.45,32.55,965.0,911.14,635.56
2018,7,26,12,30,887.0,121.0,1.5,32.7,971.0,890.07,622.87
2018,7,26,12,45,889.5,119.0,1.5,32.8,967.5,863.45,606.25
2018,7,26,13,0,892.0,117.0,1.5,32.9,964.0,834.35,588.09
2018,7,26,13,15,889.5,116.0,1.5,32.95,951.5,799.84,566.55
2018,7,26,13,30,887.0,115.0,1.5,33.0,939.0,763.36,543.63
2018,7,26,13,45,871.0,120.0,1.5,33.05,914.5,720.74,516.35
2018,7,26,14,0,855.0,125.0,1.5,33.1,890.0,677.39,486.51
2018,7,26,14,15,849.5,122.5,1.55,33.05,863.5,633.74,456.53
2018,7,26,14,30,844.0,120.0,1.6,33.0,837.0,589.04,424.93
2018,7,26,14,45,848.5,113.0,1.6,32.9,809.5,545.02,392.71
2018,7,26,15,0,853.0,106.0,1.6,32.8,782.0,499.39,358.28
2018,7,26,15,15,842.0,103.5,1.6,32.7,743.0,449.33,319.66
2018,7,26,15,30,831.0,101.0,1.6,32.6,704.0,399.47,280.11
2018,7,26,15,45,816.0,99.5,1.55,32.5,661.0,349.49,239.47
2018,7,26,16,0,801.0,98.0,1.5,32.4,618.0,293.96,194.25
2018,7,26,16,15,782.5,95.0,1.45,32.25,571.0,243.94,153.2
2018,7,26,16,30,764.0,92.0,1.4,32.1,524.0,195.77,114.7
2018,7,26,16,45,558.0,125.0,1.4,31.95,424.5,150.13,88.71
2018,7,26,17,0,352.0,158.0,1.4,31.8,325.0,131.42,86.27
2018,7,26,17,15,346.0,135.5,1.25,31.3,283.5,94.13,72.39
2018,7,26,17,30,340.0,113.0,1.1,30.8,242.0,77.14,58.82
2018,7,26,17,45,387.5,93.5,1.0,30.3,219.5,65.52,49.44
2018,7,26,18,0,435.0,74.0,0.9,29.8,197.0,52.72,38.87
2018,7,26,18,15,416.5,61.5,0.9,29.8,159.5,45.11,32.37
2018,7,26,18,30,398.0,49.0,0.9,29.8,122.0,36.96,25.25
2018,7,26,18,45,318.5,39.0,0.85,28.6,85.5,30.5,19.45
2018,7,26,19,0,239.0,29.0,0.8,27.4,49.0,23.68,11.69
2018,7,26,19,15,133.5,16.5,0.8,27.15,26.5,15.73,0.0
2018,7,26,19,30,28.0,4.0,0.8,26.9,4.0,0.0,0.0
2018,7,26,19,45,14.0,2.0,0.8,26.65,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.8,26.15,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.8,25.25,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.75,23.9,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,0.55,22.7,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,0.5,21.65,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,0.5,21.15,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,0.5,21.05,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,7,27,5,15,1.5,2.5,0.6,21.4,2.5,0.0,0.0
2018,7,27,5,30,3.0,5.0,0.7,21.8,5.0,5.97,0.0
2018,7,27,5,45,53.5,20.5,0.75,22.2,26.0,57.96,13.77
2018,7,27,6,0,104.0,36.0,0.8,22.6,47.0,110.34,80.61
2018,7,27,6,15,98.0,55.0,0.7,23.2,70.0,124.97,95.89
2018,7,27,6,30,92.0,74.0,0.6,23.8,93.0,146.8,114.68
2018,7,27,6,45,253.5,81.5,0.55,24.4,154.5,268.21,213.35
2018,7,27,7,0,415.0,89.0,0.5,25.0,216.0,407.71,320.62
2018,7,27,7,15,529.0,86.5,0.6,26.0,279.5,507.14,393.39
2018,7,27,7,30,643.0,84.0,0.7,27.0,343.0,608.86,464.21
2018,7,27,7,45,668.5,90.0,0.8,27.95,392.0,657.87,494.88
2018,7,27,8,0,694.0,96.0,0.9,28.9,441.0,706.74,525.13
2018,7,27,8,15,725.5,97.5,1.05,29.4,492.0,751.12,553.21
2018,7,27,8,30,757.0,99.0,1.2,29.9,543.0,798.97,583.16
2018,7,27,8,45,776.0,101.5,1.35,30.35,589.0,835.89,605.64
2018,7,27,9,0,795.0,104.0,1.5,30.8,635.0,871.12,626.93
2018,7,27,9,15,804.5,108.5,1.6,31.1,676.0,897.79,642.41
2018,7,27,9,30,814.0,113.0,1.7,31.4,717.0,921.94,656.36
2018,7,27,9,45,819.0,118.5,1.8,31.7,753.0,940.22,666.63
2018,7,27,10,0,824.0,124.0,1.9,32.0,789.0,947.15,669.89
2018,7,27,10,15,833.0,125.0,1.95,32.2,820.0,958.63,675.94
2018,7,27,10,30,842.0,126.0,2.0,32.4,851.0,967.23,680.23
2018,7,27,10,45,747.0,171.5,2.05,32.6,828.5,925.64,653.26
2018,7,27,11,0,652.0,217.0,2.1,32.8,806.0,877.66,622.54
2018,7,27,11,15,564.0,264.5,2.15,32.95,781.5,830.1,590.16
2018,7,27,11,30,476.0,312.0,2.2,33.1,757.0,779.93,555.03
2018,7,27,11,45,519.5,303.5,2.25,33.25,794.0,799.34,568.6
2018,7,27,12,0,563.0,295.0,2.3,33.4,831.0,815.3,579.3
2018,7,27,12,15,525.0,314.0,2.35,33.5,815.0,781.69,556.1
2018,7,27,12,30,487.0,333.0,2.4,33.6,799.0,747.24,532.59
2018,7,27,12,45,484.5,333.0,2.4,33.7,794.5,725.3,517.87
2018,7,27,13,0,482.0,333.0,2.4,33.8,790.0,702.23,502.21
2018,7,27,13,15,541.5,299.5,2.4,33.8,806.5,696.59,499.74
2018,7,27,13,30,601.0,266.0,2.4,33.8,823.0,684.35,492.51
2018,7,27,13,45,602.5,258.0,2.4,33.85,806.5,650.53,469.24
2018,7,27,14,0,604.0,250.0,2.4,33.9,790.0,615.61,444.97
2018,7,27,14,15,625.0,232.5,2.4,33.8,776.5,583.64,422.77
2018,7,27,14,30,646.0,215.0,2.4,33.7,763.0,549.11,398.12
2018,7,27,14,45,618.0,214.5,2.4,33.65,722.0,500.49,362.52
2018,7,27,15,0,590.0,214.0,2.4,33.6,681.0,453.8,327.68
2018,7,27,15,15,537.0,224.0,2.35,33.45,632.5,408.87,293.6
2018,7,27,15,30,484.0,234.0,2.3,33.3,584.0,366.3,261.07
2018,7,27,15,45,440.5,227.5,2.25,33.15,531.0,318.86,224.97
2018,7,27,16,0,397.0,221.0,2.2,33.0,478.0,275.8,192.15
2018,7,27,16,15,489.5,181.0,2.1,32.8,473.5,241.88,161.85
2018,7,27,16,30,582.0,141.0,2.0,32.6,469.0,196.68,122.61
2018,7,27,16,45,606.0,123.5,1.9,32.4,436.5,153.17,89.17
2018,7,27,17,0,630.0,106.0,1.8,32.2,404.0,107.61,59.4
2018,7,27,17,15,578.5,102.0,1.6,31.7,350.5,69.6,52.22
2018,7,27,17,30,527.0,98.0,1.4,31.2,297.0,65.91,49.48
2018,7,27,17,45,508.5,86.0,1.25,30.65,254.0,59.71,44.55
2018,7,27,18,0,490.0,74.0,1.1,30.1,211.0,53.01,39.06
2018,7,27,18,15,390.0,67.0,1.1,30.1,161.5,49.42,35.91
2018,7,27,18,30,290.0,60.0,1.1,30.1,112.0,45.34,32.13
2018,7,27,18,45,173.0,44.0,0.95,28.75,72.5,33.84,22.12
2018,7,27,19,0,56.0,28.0,0.8,27.4,33.0,24.12,11.65
2018,7,27,19,15,31.0,15.5,0.8,27.2,18.0,14.77,0.0
2018,7,27,19,30,6.0,3.0,0.8,27.0,3.0,0.0,0.0
2018,7,27,19,45,3.0,1.5,0.8,26.8,1.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,0.8,26.6,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,0.7,25.55,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,0.65,25.1,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,0.6,24.75,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.55,24.4,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.55,24.05,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,0.85,23.15,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.2,22.55,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.45,22.25,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.7,21.95,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.85,21.7,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,21.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.95,21.45,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.0,21.25,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,7,28,5,15,16.0,4.0,2.15,21.5,4.0,0.0,0.0
2018,7,28,5,30,32.0,8.0,2.3,21.8,8.0,20.4,0.0
2018,7,28,5,45,113.5,23.5,2.4,22.1,34.0,96.87,18.54
2018,7,28,6,0,195.0,39.0,2.5,22.4,60.0,171.17,127.12
2018,7,28,6,15,236.0,52.5,2.6,22.95,91.5,216.39,169.68
2018,7,28,6,30,277.0,66.0,2.7,23.5,123.0,265.87,212.43
2018,7,28,6,45,216.5,79.0,2.75,24.1,131.0,241.29,193.88
2018,7,28,7,0,156.0,92.0,2.8,24.7,139.0,223.21,178.85
2018,7,28,7,15,86.0,110.0,2.8,25.3,136.5,187.8,148.73
2018,7,28,7,30,16.0,128.0,2.8,25.9,134.0,138.07,106.51
2018,7,28,7,45,236.5,137.5,2.8,26.45,253.5,352.93,280.1
2018,7,28,8,0,457.0,147.0,2.8,27.0,373.0,565.87,441.25
2018,7,28,8,15,571.5,137.0,2.65,27.5,450.5,670.29,514.32
2018,7,28,8,30,686.0,127.0,2.5,28.0,528.0,773.26,582.14
2018,7,28,8,45,706.0,131.5,2.4,28.45,574.0,811.45,603.87
2018,7,28,9,0,726.0,136.0,2.3,28.9,620.0,848.13,624.62
2018,7,28,9,15,742.5,138.5,2.05,29.3,661.5,872.69,635.77
2018,7,28,9,30,759.0,141.0,1.8,29.7,703.0,900.14,648.35
2018,7,28,9,45,772.0,143.5,1.6,30.1,740.5,921.88,657.24
2018,7,28,10,0,785.0,146.0,1.4,30.5,778.0,941.05,664.15
2018,7,28,10,15,794.0,148.5,1.2,30.8,809.5,953.57,666.83
2018,7,28,10,30,803.0,151.0,1.0,31.1,841.0,963.21,667.48
2018,7,28,10,45,809.5,152.5,0.8,31.4,865.5,966.38,663.96
2018,7,28,11,0,816.0,154.0,0.6,31.7,890.0,966.54,658.5
2018,7,28,11,15,820.0,155.0,0.6,31.9,907.5,960.75,653.97
2018,7,28,11,30,824.0,156.0,0.6,32.1,925.0,951.98,647.89
2018,7,28,11,45,732.5,206.0,0.6,32.3,895.0,903.36,618.14
2018,7,28,12,0,641.0,256.0,0.6,32.5,865.0,849.34,584.49
2018,7,28,12,15,395.5,351.5,0.7,32.6,727.5,700.77,487.76
2018,7,28,12,30,150.0,447.0,0.8,32.7,590.0,555.0,388.93
2018,7,28,12,45,201.0,454.0,0.9,32.8,645.0,594.71,417.97
2018,7,28,13,0,252.0,461.0,1.0,32.9,700.0,630.24,442.3
2018,7,28,13,15,307.0,432.5,1.05,32.9,719.5,632.52,445.16
2018,7,28,13,30,362.0,404.0,1.1,32.9,739.0,631.08,445.66
2018,7,28,13,45,460.5,345.0,1.15,32.9,762.0,627.28,445.41
2018,7,28,14,0,559.0,286.0,1.2,32.9,785.0,617.9,440.84
2018,7,28,14,15,484.5,302.5,1.2,32.8,725.5,557.22,398.68
2018,7,28,14,30,410.0,319.0,1.2,32.7,666.0,501.91,360.01
2018,7,28,14,45,402.0,307.5,1.15,32.6,636.5,464.61,333.58
2018,7,28,15,0,394.0,296.0,1.1,32.5,607.0,427.83,306.89
2018,7,28,15,15,545.5,227.5,1.1,32.35,634.5,414.23,295.37
2018,7,28,15,30,697.0,159.0,1.1,32.2,662.0,383.16,268.99
2018,7,28,15,45,710.5,144.5,1.05,32.05,630.0,337.62,231.99
2018,7,28,16,0,724.0,130.0,1.0,31.9,598.0,290.56,193.08
2018,7,28,16,15,696.5,127.5,0.95,31.75,549.5,242.42,154.48
2018,7,28,16,30,669.0,125.0,0.9,31.6,501.0,197.15,119.26
2018,7,28,16,45,650.5,117.5,0.8,31.4,454.5,152.08,86.65
2018,7,28,17,0,632.0,110.0,0.7,31.2,408.0,109.25,61.15
2018,7,28,17,15,598.0,103.0,0.6,30.9,358.0,69.06,51.88
2018,7,28,17,30,564.0,96.0,0.5,30.6,308.0,64.59,48.48
2018,7,28,17,45,518.5,87.5,0.4,30.25,259.0,61.16,45.8
2018,7,28,18,0,473.0,79.0,0.3,29.9,210.0,57.48,42.8
2018,7,28,18,15,407.5,68.0,0.3,29.9,164.0,50.29,36.65
2018,7,28,18,30,342.0,57.0,0.3,29.9,118.0,43.13,30.32
2018,7,28,18,45,253.5,43.5,0.2,28.85,80.5,33.6,21.88
2018,7,28,19,0,165.0,30.0,0.1,27.8,43.0,23.64,10.89
2018,7,28,19,15,88.0,16.0,0.15,27.5,22.5,15.25,0.0
2018,7,28,19,30,11.0,2.0,0.2,27.2,2.0,0.0,0.0
2018,7,28,19,45,5.5,1.0,0.25,26.95,1.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,0.3,26.7,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,0.4,26.35,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,0.55,25.65,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.65,24.35,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.7,23.75,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.95,22.3,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.2,22.05,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.85,21.55,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.05,21.25,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.15,20.9,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.2,20.55,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.2,20.25,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.1,19.85,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,29,5,15,2.5,3.0,2.2,19.95,3.0,0.0,0.0
2018,7,29,5,30,5.0,6.0,2.3,20.1,6.0,7.71,0.0
2018,7,29,5,45,35.5,21.0,2.35,20.3,24.5,45.06,1.16
2018,7,29,6,0,66.0,36.0,2.4,20.5,43.0,83.53,59.77
2018,7,29,6,15,109.0,54.0,2.45,21.1,73.0,139.23,108.39
2018,7,29,6,30,152.0,72.0,2.5,21.7,103.0,189.38,151.3
2018,7,29,6,45,278.0,85.0,2.55,22.25,161.5,300.45,243.06
2018,7,29,7,0,404.0,98.0,2.6,22.8,220.0,410.99,331.68
2018,7,29,7,15,441.0,108.0,2.6,23.55,264.5,463.92,371.81
2018,7,29,7,30,478.0,118.0,2.6,24.3,309.0,518.74,412.12
2018,7,29,7,45,459.0,140.5,2.6,25.0,344.5,546.18,429.63
2018,7,29,8,0,440.0,163.0,2.6,25.7,380.0,570.5,444.37
2018,7,29,8,15,476.5,172.5,2.5,26.35,430.5,623.91,480.68
2018,7,29,8,30,513.0,182.0,2.4,27.0,481.0,677.85,516.08
2018,7,29,8,45,455.0,198.5,2.35,27.6,480.0,654.78,495.39
2018,7,29,9,0,397.0,215.0,2.3,28.2,479.0,627.23,472.23
2018,7,29,9,15,220.0,241.0,2.2,28.6,389.0,479.43,361.19
2018,7,29,9,30,43.0,267.0,2.1,29.0,299.0,312.92,233.67
2018,7,29,9,45,116.0,300.5,2.05,29.45,392.5,431.17,321.42
2018,7,29,10,0,189.0,334.0,2.0,29.9,486.0,536.47,395.63
2018,7,29,10,15,213.0,365.0,1.95,30.15,542.5,590.63,431.29
2018,7,29,10,30,237.0,396.0,1.9,30.4,599.0,655.43,473.46
2018,7,29,10,45,163.5,403.0,1.9,30.65,545.0,574.13,414.99
2018,7,29,11,0,90.0,410.0,1.9,30.9,491.0,494.17,357.5
2018,7,29,11,15,165.0,432.5,1.85,31.05,585.0,594.52,427.83
2018,7,29,11,30,240.0,455.0,1.8,31.2,679.0,689.2,490.99
2018,7,29,11,45,231.0,462.0,1.75,31.35,679.5,670.84,476.96
2018,7,29,12,0,222.0,469.0,1.7,31.5,680.0,659.54,468.45
2018,7,29,12,15,206.0,470.5,1.6,31.55,666.5,636.14,451.71
2018,7,29,12,30,190.0,472.0,1.5,31.6,653.0,612.76,435.11
2018,7,29,12,45,242.0,461.5,1.45,31.6,691.0,636.64,452.0
2018,7,29,13,0,294.0,451.0,1.4,31.6,729.0,654.84,464.51
2018,7,29,13,15,284.0,446.5,1.4,31.6,712.0,626.63,445.42
2018,7,29,13,30,274.0,442.0,1.4,31.6,695.0,598.66,426.73
2018,7,29,13,45,291.0,421.0,1.45,31.65,684.5,575.86,412.17
2018,7,29,14,0,308.0,400.0,1.5,31.7,674.0,551.73,396.34
2018,7,29,14,15,279.0,381.0,1.6,31.55,623.5,499.62,360.97
2018,7,29,14,30,250.0,362.0,1.7,31.4,573.0,450.12,326.86
2018,7,29,14,45,381.0,322.5,1.8,31.3,629.5,465.03,338.16
2018,7,29,15,0,512.0,283.0,1.9,31.2,686.0,472.39,342.23
2018,7,29,15,15,397.5,293.0,2.0,31.0,596.5,402.42,291.53
2018,7,29,15,30,283.0,303.0,2.1,30.8,507.0,349.45,253.49
2018,7,29,15,45,255.5,284.0,2.15,30.55,459.5,307.56,222.52
2018,7,29,16,0,228.0,265.0,2.2,30.3,412.0,268.69,193.62
2018,7,29,16,15,265.5,241.5,2.2,29.95,400.0,243.67,172.94
2018,7,29,16,30,303.0,218.0,2.2,29.6,388.0,215.03,149.42
2018,7,29,16,45,241.0,194.0,2.15,29.25,321.0,171.56,119.57
2018,7,29,17,0,179.0,170.0,2.1,28.9,254.0,143.31,102.74
2018,7,29,17,15,113.0,129.5,2.05,28.45,180.5,102.78,80.55
2018,7,29,17,30,47.0,89.0,2.0,28.0,107.0,78.47,60.71
2018,7,29,17,45,29.0,60.0,1.9,27.55,70.5,54.75,40.98
2018,7,29,18,0,11.0,31.0,1.8,27.1,34.0,29.2,19.34
2018,7,29,18,15,7.5,22.5,1.8,27.1,24.5,21.17,12.42
2018,7,29,18,30,4.0,14.0,1.8,27.1,15.0,13.15,5.46
2018,7,29,18,45,3.5,11.0,1.65,26.2,11.5,10.33,2.89
2018,7,29,19,0,3.0,8.0,1.5,25.3,8.0,7.51,0.0
2018,7,29,19,15,1.5,4.0,1.55,25.15,4.0,3.81,0.0
2018,7,29,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,1.65,24.85,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.7,24.7,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.65,24.6,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.55,24.45,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.5,24.4,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.4,24.35,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.2,24.25,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.05,24.15,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.95,23.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.05,23.4,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.15,23.25,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.3,23.15,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.45,22.85,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.55,22.75,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.6,22.65,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.6,22.55,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.6,22.45,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,7,30,5,15,1.0,1.5,1.65,22.45,1.5,0.0,0.0
2018,7,30,5,30,2.0,3.0,1.7,22.5,3.0,3.65,0.0
2018,7,30,5,45,1.0,10.5,1.8,22.55,10.5,10.17,0.0
2018,7,30,6,0,0.0,18.0,1.9,22.6,18.0,16.69,7.24
2018,7,30,6,15,0.0,26.5,1.95,22.7,26.5,24.59,14.36
2018,7,30,6,30,0.0,35.0,2.0,22.8,35.0,32.49,21.17
2018,7,30,6,45,0.0,42.0,2.05,22.95,42.0,39.01,26.73
2018,7,30,7,0,0.0,49.0,2.1,23.1,49.0,45.53,32.16
2018,7,30,7,15,0.0,57.5,2.15,23.25,57.5,53.46,38.62
2018,7,30,7,30,0.0,66.0,2.2,23.4,66.0,61.39,44.99
2018,7,30,7,45,23.5,121.5,2.25,23.6,133.0,142.95,111.55
2018,7,30,8,0,47.0,177.0,2.3,23.8,200.0,224.89,176.4
2018,7,30,8,15,69.5,207.0,2.35,24.05,245.0,277.31,216.79
2018,7,30,8,30,92.0,237.0,2.4,24.3,290.0,330.42,256.96
2018,7,30,8,45,83.5,244.5,2.4,24.55,296.0,330.14,255.25
2018,7,30,9,0,75.0,252.0,2.4,24.8,302.0,329.53,253.53
2018,7,30,9,15,43.0,232.0,2.4,25.15,261.0,276.41,211.43
2018,7,30,9,30,11.0,212.0,2.4,25.5,220.0,213.95,162.12
2018,7,30,9,45,36.0,276.5,2.35,25.9,305.0,314.7,238.4
2018,7,30,10,0,61.0,341.0,2.3,26.3,390.0,406.1,304.86
2018,7,30,10,15,84.5,367.5,2.3,26.65,438.5,454.67,339.19
2018,7,30,10,30,108.0,394.0,2.3,27.0,487.0,514.8,381.16
2018,7,30,10,45,117.5,405.0,2.25,27.4,508.5,531.16,391.28
2018,7,30,11,0,127.0,416.0,2.2,27.8,530.0,546.73,401.03
2018,7,30,11,15,159.0,401.5,2.2,28.15,547.5,557.21,408.51
2018,7,30,11,30,191.0,387.0,2.2,28.5,565.0,566.85,415.39
2018,7,30,11,45,322.0,346.5,2.15,28.85,650.5,648.43,474.13
2018,7,30,12,0,453.0,306.0,2.1,29.2,736.0,723.86,526.49
2018,7,30,12,15,487.0,311.0,2.1,29.45,774.5,743.16,538.34
2018,7,30,12,30,521.0,316.0,2.1,29.7,813.0,759.11,548.3
2018,7,30,12,45,403.0,383.5,2.1,29.95,766.5,700.99,505.35
2018,7,30,13,0,285.0,451.0,2.1,30.2,720.0,647.16,465.6
2018,7,30,13,15,169.0,352.0,2.15,30.3,511.0,454.9,332.56
2018,7,30,13,30,53.0,253.0,2.2,30.4,302.0,271.94,200.16
2018,7,30,13,45,29.5,212.5,2.2,30.5,239.5,215.72,158.8
2018,7,30,14,0,6.0,172.0,2.2,30.6,177.0,163.37,119.41
2018,7,30,14,15,83.0,209.0,2.25,30.55,279.0,238.4,176.97
2018,7,30,14,30,160.0,246.0,2.3,30.5,381.0,302.87,224.89
2018,7,30,14,45,418.5,212.5,2.3,30.45,546.0,394.24,291.99
2018,7,30,15,0,677.0,179.0,2.3,30.4,711.0,462.57,338.28
2018,7,30,15,15,649.0,182.5,2.3,30.25,671.5,417.17,302.35
2018,7,30,15,30,621.0,186.0,2.3,30.1,632.0,374.01,268.01
2018,7,30,15,45,523.5,199.0,2.3,29.95,559.0,320.31,226.99
2018,7,30,16,0,426.0,212.0,2.3,29.8,486.0,273.83,192.17
2018,7,30,16,15,366.0,208.0,2.25,29.55,430.5,232.35,161.06
2018,7,30,16,30,306.0,204.0,2.2,29.3,375.0,204.71,141.65
2018,7,30,16,45,283.5,189.0,2.15,29.05,335.5,171.9,118.33
2018,7,30,17,0,261.0,174.0,2.1,28.8,296.0,141.63,99.25
2018,7,30,17,15,221.5,149.5,2.0,28.35,244.5,108.1,85.0
2018,7,30,17,30,182.0,125.0,1.9,27.9,193.0,92.55,72.5
2018,7,30,17,45,237.0,108.0,1.75,27.5,182.0,81.73,63.71
2018,7,30,18,0,292.0,91.0,1.6,27.1,171.0,65.85,50.42
2018,7,30,18,15,252.5,74.5,1.6,27.1,133.0,55.14,41.18
2018,7,30,18,30,213.0,58.0,1.6,27.1,95.0,43.86,31.25
2018,7,30,18,45,149.0,42.5,1.5,26.0,64.0,34.5,22.78
2018,7,30,19,0,85.0,27.0,1.4,24.9,33.0,22.27,8.96
2018,7,30,19,15,45.0,14.5,1.45,24.65,17.5,13.82,0.0
2018,7,30,19,30,5.0,2.0,1.5,24.4,2.0,0.0,0.0
2018,7,30,19,45,2.5,1.0,1.6,24.2,1.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.65,23.8,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.55,23.45,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.5,23.3,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.4,23.15,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.15,22.9,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.75,22.55,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.45,22.45,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,5,15,0.5,0.5,0.5,22.45,0.5,0.0,0.0
2018,7,31,5,30,1.0,1.0,0.6,22.7,1.0,1.35,0.0
2018,7,31,5,45,0.5,3.0,0.65,22.9,3.0,2.99,0.0
2018,7,31,6,0,0.0,5.0,0.7,23.1,5.0,4.62,0.0
2018,7,31,6,15,0.0,7.5,0.75,23.25,7.5,6.94,0.0
2018,7,31,6,30,0.0,10.0,0.8,23.4,10.0,9.26,2.0
2018,7,31,6,45,0.0,17.0,0.9,23.55,17.0,15.75,7.45
2018,7,31,7,0,0.0,24.0,1.0,23.7,24.0,22.26,12.86
2018,7,31,7,15,0.0,29.0,1.0,23.95,29.0,26.91,16.68
2018,7,31,7,30,0.0,34.0,1.0,24.2,34.0,31.57,20.43
2018,7,31,7,45,0.0,46.5,1.0,24.45,46.5,43.21,29.85
2018,7,31,8,0,0.0,59.0,1.0,24.7,59.0,54.88,39.15
2018,7,31,8,15,0.0,64.5,1.05,24.95,64.5,60.03,43.09
2018,7,31,8,30,0.0,70.0,1.1,25.2,70.0,65.18,47.01
2018,7,31,8,45,0.0,90.0,1.15,25.45,90.0,83.9,61.67
2018,7,31,9,0,0.0,110.0,1.2,25.7,110.0,103.14,76.54
2018,7,31,9,15,0.0,117.0,1.25,25.95,117.0,109.86,81.47
2018,7,31,9,30,0.0,124.0,1.3,26.2,124.0,116.57,86.4
2018,7,31,9,45,0.0,106.0,1.4,26.45,106.0,99.24,72.67
2018,7,31,10,0,0.0,88.0,1.5,26.7,88.0,82.18,59.2
2018,7,31,10,15,2.5,125.5,1.6,26.85,127.5,120.35,88.79
2018,7,31,10,30,5.0,163.0,1.7,27.0,167.0,158.71,118.04
2018,7,31,10,45,5.5,167.5,1.8,27.15,172.0,163.36,121.31
2018,7,31,11,0,6.0,172.0,1.9,27.3,177.0,167.97,124.63
2018,7,31,11,15,14.5,224.5,1.95,27.25,237.5,226.11,168.62
2018,7,31,11,30,23.0,277.0,2.0,27.2,298.0,290.15,216.07
2018,7,31,11,45,32.0,304.5,2.05,27.15,334.5,323.31,240.35
2018,7,31,12,0,41.0,332.0,2.1,27.1,371.0,355.47,263.81
2018,7,31,12,15,30.0,317.5,2.1,26.9,346.0,328.61,243.92
2018,7,31,12,30,19.0,303.0,2.1,26.7,321.0,299.92,222.82
2018,7,31,12,45,43.5,343.0,2.1,26.55,384.0,357.61,265.88
2018,7,31,13,0,68.0,383.0,2.1,26.4,447.0,410.06,304.18
2018,7,31,13,15,157.5,398.5,2.1,26.3,544.5,487.24,361.28
2018,7,31,13,30,247.0,414.0,2.1,26.2,642.0,553.68,409.28
2018,7,31,13,45,213.5,416.5,2.1,26.15,610.5,520.69,384.88
2018,7,31,14,0,180.0,419.0,2.1,26.1,579.0,487.28,360.74
2018,7,31,14,15,317.5,367.0,2.1,26.1,638.5,510.42,379.29
2018,7,31,14,30,455.0,315.0,2.1,26.1,698.0,521.69,387.86
2018,7,31,14,45,360.0,326.5,2.15,26.05,622.0,461.01,342.81
2018,7,31,15,0,265.0,338.0,2.2,26.0,546.0,403.83,300.62
2018,7,31,15,15,160.0,252.5,2.2,26.0,376.0,282.57,211.33
2018,7,31,15,30,55.0,167.0,2.2,26.0,206.0,169.15,126.4
2018,7,31,15,45,27.5,105.0,2.2,26.0,124.5,103.89,76.32
2018,7,31,16,0,0.0,43.0,2.2,26.0,43.0,40.02,26.52
2018,7,31,16,15,49.0,106.0,2.15,25.9,133.0,101.26,73.66
2018,7,31,16,30,98.0,169.0,2.1,25.8,223.0,153.93,113.09
2018,7,31,16,45,130.0,177.0,2.05,25.75,241.5,154.89,112.98
2018,7,31,17,0,162.0,185.0,2.0,25.7,260.0,150.92,110.95
2018,7,31,17,15,114.5,155.5,1.85,25.55,205.5,119.61,95.56
2018,7,31,17,30,67.0,126.0,1.7,25.4,151.0,105.29,83.95
2018,7,31,17,45,35.5,83.0,1.55,25.2,96.0,72.99,56.89
2018,7,31,18,0,4.0,40.0,1.4,25.0,41.0,37.15,26.36
2018,7,31,18,15,2.5,30.5,1.4,25.0,31.0,28.3,18.67
2018,7,31,18,30,1.0,21.0,1.4,25.0,21.0,19.47,10.91
2018,7,31,18,45,2.0,16.0,1.25,24.5,16.0,14.83,6.64
2018,7,31,19,0,3.0,11.0,1.1,24.0,11.0,10.19,0.72
2018,7,31,19,15,3.0,6.0,1.1,23.9,6.0,5.72,0.0
2018,7,31,19,30,3.0,1.0,1.1,23.8,1.0,0.0,0.0
2018,7,31,19,45,1.5,0.5,1.15,23.75,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.2,23.45,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.2,23.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.2,23.25,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.25,23.15,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.3,23.05,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.9,22.95,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.0,22.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.0,22.85,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.0,22.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.05,22.75,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.05,22.45,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.0,22.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.0,22.25,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.05,22.2,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,8,1,5,15,0.0,0.5,2.15,22.25,0.5,0.0,0.0
2018,8,1,5,30,0.0,1.0,2.2,22.3,1.0,0.95,0.0
2018,8,1,5,45,0.0,3.0,2.25,22.4,3.0,2.77,0.0
2018,8,1,6,0,0.0,5.0,2.3,22.5,5.0,4.62,0.0
2018,8,1,6,15,0.0,7.0,2.35,22.65,7.0,6.48,0.0
2018,8,1,6,30,0.0,9.0,2.4,22.8,9.0,8.33,1.23
2018,8,1,6,45,0.0,12.5,2.45,22.95,12.5,11.58,3.98
2018,8,1,7,0,0.0,16.0,2.5,23.1,16.0,14.83,6.7
