Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,7,15,0.0,30.0,2.6,23.25,30.0,27.84,17.48
2018,8,1,7,30,0.0,44.0,2.7,23.4,44.0,40.87,28.16
2018,8,1,7,45,67.5,116.0,2.85,23.55,149.0,181.77,144.37
2018,8,1,8,0,135.0,188.0,3.0,23.7,254.0,322.72,255.82
2018,8,1,8,15,136.5,220.0,3.05,23.9,293.0,362.86,284.98
2018,8,1,8,30,138.0,252.0,3.1,24.1,332.0,402.07,313.25
2018,8,1,8,45,99.0,244.0,3.1,24.3,304.0,357.18,277.0
2018,8,1,9,0,60.0,236.0,3.1,24.5,276.0,297.89,230.02
2018,8,1,9,15,45.0,249.0,3.1,24.8,280.0,296.88,227.92
2018,8,1,9,30,30.0,262.0,3.1,25.1,284.0,295.18,225.16
2018,8,1,9,45,49.5,297.0,3.1,25.45,335.5,349.82,265.93
2018,8,1,10,0,69.0,332.0,3.1,25.8,387.0,404.18,305.56
2018,8,1,10,15,59.5,296.5,3.05,26.1,345.5,355.07,268.22
2018,8,1,10,30,50.0,261.0,3.0,26.4,304.0,307.31,232.11
2018,8,1,10,45,80.5,321.5,3.0,26.7,393.0,397.1,298.6
2018,8,1,11,0,111.0,382.0,3.0,27.0,482.0,496.06,369.32
2018,8,1,11,15,247.0,373.5,2.95,27.25,601.0,621.9,460.82
2018,8,1,11,30,383.0,365.0,2.9,27.5,720.0,741.45,544.44
2018,8,1,11,45,271.5,406.0,2.9,27.75,659.0,659.29,483.41
2018,8,1,12,0,160.0,447.0,2.9,28.0,598.0,580.96,425.52
2018,8,1,12,15,406.5,340.0,2.9,28.1,726.0,697.74,513.72
2018,8,1,12,30,653.0,233.0,2.9,28.2,854.0,793.62,583.9
2018,8,1,12,45,767.5,170.5,2.9,28.35,896.5,805.83,591.85
2018,8,1,13,0,882.0,108.0,2.9,28.5,939.0,811.37,595.29
2018,8,1,13,15,808.5,133.0,2.9,28.55,887.0,745.44,550.79
2018,8,1,13,30,735.0,158.0,2.9,28.6,835.0,682.99,507.75
2018,8,1,13,45,601.0,189.5,2.9,28.65,735.0,585.29,437.15
2018,8,1,14,0,467.0,221.0,2.9,28.7,635.0,496.62,371.83
2018,8,1,14,15,579.0,188.0,2.85,28.7,685.5,512.58,383.75
2018,8,1,14,30,691.0,155.0,2.8,28.7,736.0,521.04,388.66
2018,8,1,14,45,406.0,222.0,2.75,28.7,560.0,393.85,293.31
2018,8,1,15,0,121.0,289.0,2.7,28.7,384.0,304.04,225.96
2018,8,1,15,15,177.5,256.0,2.6,28.6,387.0,292.23,216.85
2018,8,1,15,30,234.0,223.0,2.5,28.5,390.0,267.69,197.05
2018,8,1,15,45,239.5,207.5,2.4,28.35,369.0,242.45,176.72
2018,8,1,16,0,245.0,192.0,2.3,28.2,348.0,216.76,155.78
2018,8,1,16,15,378.0,169.0,2.15,28.0,388.5,203.6,139.69
2018,8,1,16,30,511.0,146.0,2.0,27.8,429.0,184.39,118.39
2018,8,1,16,45,277.5,133.0,1.85,27.6,284.5,121.3,79.9
2018,8,1,17,0,44.0,120.0,1.7,27.4,140.0,106.11,78.33
2018,8,1,17,15,37.5,104.5,1.55,27.05,120.0,90.81,71.08
2018,8,1,17,30,31.0,89.0,1.4,26.7,100.0,78.32,60.93
2018,8,1,17,45,87.0,93.0,1.25,26.35,117.5,76.21,59.36
2018,8,1,18,0,143.0,97.0,1.1,26.0,135.0,78.24,61.11
2018,8,1,18,15,135.0,78.0,1.1,26.0,107.5,63.89,48.71
2018,8,1,18,30,127.0,59.0,1.1,26.0,80.0,46.97,33.95
2018,8,1,18,45,88.5,42.0,0.85,25.15,54.0,34.02,22.33
2018,8,1,19,0,50.0,25.0,0.6,24.3,28.0,21.53,6.86
2018,8,1,19,15,27.0,13.0,0.6,24.15,14.5,12.39,0.0
2018,8,1,19,30,4.0,1.0,0.6,24.0,1.0,0.0,0.0
2018,8,1,19,45,2.0,0.5,0.6,23.9,0.5,0.0,0.0
2018,8,1,20,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,0.65,23.7,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,0.85,23.35,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,1.1,23.05,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,1.05,22.75,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,1.1,22.55,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,1.2,22.45,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,1.25,22.4,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,1.35,22.4,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,1.45,22.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.55,22.55,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,8,2,5,15,2.5,1.5,1.7,22.75,1.5,0.0,0.0
2018,8,2,5,30,5.0,3.0,1.8,22.9,3.0,4.82,0.0
2018,8,2,5,45,4.0,4.5,1.95,23.1,4.5,5.97,0.0
2018,8,2,6,0,3.0,6.0,2.1,23.3,6.0,7.08,0.0
2018,8,2,6,15,1.5,6.5,2.15,23.45,6.5,6.81,0.0
2018,8,2,6,30,0.0,7.0,2.2,23.6,7.0,6.48,0.0
2018,8,2,6,45,3.5,28.5,2.2,23.75,29.5,28.62,18.14
2018,8,2,7,0,7.0,50.0,2.2,23.9,52.0,51.13,36.86
2018,8,2,7,15,10.5,67.5,2.25,24.1,71.0,70.23,52.56
2018,8,2,7,30,14.0,85.0,2.3,24.3,90.0,90.55,69.03
2018,8,2,7,45,7.5,58.5,2.3,24.5,61.0,60.26,43.98
2018,8,2,8,0,1.0,32.0,2.3,24.7,32.0,30.54,19.39
2018,8,2,8,15,1.0,50.0,2.4,24.9,50.5,47.35,32.93
2018,8,2,8,30,1.0,68.0,2.5,25.1,69.0,64.18,46.32
2018,8,2,8,45,20.5,136.0,2.6,25.25,149.5,154.12,118.18
2018,8,2,9,0,40.0,204.0,2.7,25.4,230.0,244.28,188.05
2018,8,2,9,15,54.0,243.5,2.7,25.6,281.5,299.3,229.32
2018,8,2,9,30,68.0,283.0,2.7,25.8,333.0,354.24,269.82
2018,8,2,9,45,119.0,314.0,2.65,25.95,407.0,448.63,339.68
2018,8,2,10,0,170.0,345.0,2.6,26.1,481.0,529.43,397.75
2018,8,2,10,15,291.0,331.0,2.6,26.25,574.5,642.13,479.41
2018,8,2,10,30,412.0,317.0,2.6,26.4,668.0,753.43,557.2
2018,8,2,10,45,512.5,282.0,2.55,26.55,732.0,809.51,595.77
2018,8,2,11,0,613.0,247.0,2.5,26.7,796.0,866.46,634.43
2018,8,2,11,15,339.5,258.0,2.5,26.85,563.0,602.34,448.5
2018,8,2,11,30,66.0,269.0,2.5,27.0,330.0,330.37,246.76
2018,8,2,11,45,293.0,294.5,2.5,27.15,570.5,568.75,425.39
2018,8,2,12,0,520.0,320.0,2.5,27.3,811.0,796.57,583.23
2018,8,2,12,15,357.0,250.5,2.5,27.4,588.0,567.87,423.15
2018,8,2,12,30,194.0,181.0,2.5,27.5,365.0,346.84,262.75
2018,8,2,12,45,119.0,222.0,2.5,27.6,334.5,310.97,234.29
2018,8,2,13,0,44.0,263.0,2.5,27.7,304.0,280.4,209.05
2018,8,2,13,15,109.0,355.0,2.55,27.8,455.5,410.65,305.42
2018,8,2,13,30,174.0,447.0,2.6,27.9,607.0,530.54,390.55
2018,8,2,13,45,170.5,437.0,2.6,28.0,591.0,507.51,373.47
2018,8,2,14,0,167.0,427.0,2.6,28.1,575.0,484.67,357.19
2018,8,2,14,15,172.5,374.0,2.65,28.1,522.5,432.14,320.26
2018,8,2,14,30,178.0,321.0,2.7,28.1,470.0,379.81,282.85
2018,8,2,14,45,89.0,199.5,2.7,28.1,274.0,221.66,165.58
2018,8,2,15,0,0.0,78.0,2.7,28.1,78.0,72.8,51.57
2018,8,2,15,15,9.0,149.5,2.65,27.95,156.0,141.54,105.16
2018,8,2,15,30,18.0,221.0,2.6,27.8,234.0,205.96,154.46
2018,8,2,15,45,14.0,204.5,2.5,27.65,214.0,188.65,141.51
2018,8,2,16,0,10.0,188.0,2.4,27.5,194.0,171.84,129.09
2018,8,2,16,15,8.0,164.0,2.3,27.25,168.5,149.7,112.49
2018,8,2,16,30,6.0,140.0,2.2,27.0,143.0,127.88,95.99
2018,8,2,16,45,3.0,92.5,2.05,26.7,94.0,86.1,63.52
2018,8,2,17,0,0.0,45.0,1.9,26.4,45.0,41.82,28.37
2018,8,2,17,15,0.0,33.0,1.75,26.05,33.0,30.64,20.58
2018,8,2,17,30,0.0,21.0,1.6,25.7,21.0,19.48,11.12
2018,8,2,17,45,0.0,15.5,1.5,25.35,15.5,14.37,6.76
2018,8,2,18,0,0.0,10.0,1.4,25.0,10.0,9.26,2.36
2018,8,2,18,15,7.5,14.0,1.4,25.0,15.0,13.17,5.68
2018,8,2,18,30,15.0,18.0,1.4,25.0,20.0,16.93,8.73
2018,8,2,18,45,14.5,18.5,1.25,24.35,20.0,17.4,8.69
2018,8,2,19,0,14.0,19.0,1.1,23.7,20.0,17.46,3.55
2018,8,2,19,15,7.0,9.5,1.1,23.6,10.0,9.05,0.0
2018,8,2,19,30,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,1.1,23.35,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,1.05,23.1,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,0.95,22.9,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,0.85,22.7,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,0.7,22.55,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,0.55,22.25,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,0.55,21.85,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,0.6,21.75,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,0.65,21.7,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,0.75,21.7,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,0.85,21.75,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.1,21.85,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.45,21.95,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.75,22.05,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.0,22.15,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,8,3,5,15,0.0,0.5,2.15,22.25,0.5,0.0,0.0
2018,8,3,5,30,0.0,1.0,2.2,22.3,1.0,0.95,0.0
2018,8,3,5,45,0.0,3.0,2.25,22.35,3.0,2.77,0.0
2018,8,3,6,0,0.0,5.0,2.3,22.4,5.0,4.62,0.0
2018,8,3,6,15,0.0,7.0,2.4,22.5,7.0,6.48,0.0
2018,8,3,6,30,0.0,9.0,2.5,22.6,9.0,8.33,1.22
2018,8,3,6,45,0.0,14.0,2.55,22.7,14.0,12.97,5.14
2018,8,3,7,0,0.0,19.0,2.6,22.8,19.0,17.61,9.03
2018,8,3,7,15,0.0,35.0,2.65,22.85,35.0,32.49,21.38
2018,8,3,7,30,0.0,51.0,2.7,22.9,51.0,47.4,33.61
2018,8,3,7,45,0.5,68.5,2.8,23.0,68.5,64.12,47.19
2018,8,3,8,0,1.0,86.0,2.9,23.1,86.0,81.01,60.73
2018,8,3,8,15,1.0,107.0,3.0,23.25,107.5,101.64,77.1
2018,8,3,8,30,1.0,128.0,3.1,23.4,129.0,122.31,93.28
2018,8,3,8,45,6.0,160.0,3.2,23.5,164.0,158.59,121.86
2018,8,3,9,0,11.0,192.0,3.3,23.6,199.0,195.11,150.21
2018,8,3,9,15,16.0,217.5,3.4,23.75,228.5,225.05,173.08
2018,8,3,9,30,21.0,243.0,3.5,23.9,258.0,254.97,195.71
2018,8,3,9,45,19.5,243.5,3.6,24.05,258.0,253.19,193.72
2018,8,3,10,0,18.0,244.0,3.7,24.2,258.0,251.48,191.91
2018,8,3,10,15,10.5,197.0,3.75,24.4,205.5,197.26,149.7
2018,8,3,10,30,3.0,150.0,3.8,24.6,153.0,144.25,108.19
2018,8,3,10,45,4.5,163.5,3.9,24.8,167.5,158.53,119.17
2018,8,3,11,0,6.0,177.0,4.0,25.0,182.0,172.72,129.93
2018,8,3,11,15,8.5,198.5,4.0,25.2,206.0,195.4,147.17
2018,8,3,11,30,11.0,220.0,4.0,25.4,230.0,217.86,164.1
2018,8,3,11,45,60.0,316.0,4.05,25.65,372.5,360.37,272.33
2018,8,3,12,0,109.0,412.0,4.1,25.9,515.0,500.36,374.61
2018,8,3,12,15,354.5,329.5,4.1,26.0,665.5,640.58,481.53
2018,8,3,12,30,600.0,247.0,4.1,26.1,816.0,759.2,569.65
2018,8,3,12,45,468.0,322.5,4.1,26.2,765.0,697.26,521.32
2018,8,3,13,0,336.0,398.0,4.1,26.3,714.0,638.43,475.97
2018,8,3,13,15,281.0,418.5,4.05,26.35,680.0,597.23,445.26
2018,8,3,13,30,226.0,439.0,4.0,26.4,646.0,561.13,418.0
2018,8,3,13,45,197.5,427.0,4.0,26.45,605.0,517.24,386.09
2018,8,3,14,0,169.0,415.0,4.0,26.5,564.0,475.55,355.57
2018,8,3,14,15,99.5,329.0,3.95,26.4,416.0,350.14,263.37
2018,8,3,14,30,30.0,243.0,3.9,26.3,268.0,234.99,176.84
2018,8,3,14,45,37.5,230.0,3.85,26.25,260.0,224.82,169.55
2018,8,3,15,0,45.0,217.0,3.8,26.2,252.0,214.05,161.45
2018,8,3,15,15,163.5,256.0,3.7,26.1,374.0,285.48,214.94
2018,8,3,15,30,282.0,295.0,3.6,26.0,496.0,339.23,252.57
2018,8,3,15,45,256.5,280.0,3.5,25.85,453.5,301.25,222.87
2018,8,3,16,0,231.0,265.0,3.4,25.7,411.0,265.97,195.61
2018,8,3,16,15,125.0,181.0,3.3,25.55,259.0,174.99,128.6
2018,8,3,16,30,19.0,97.0,3.2,25.4,107.0,90.06,66.13
2018,8,3,16,45,9.5,59.0,3.1,25.25,64.0,55.25,38.89
2018,8,3,17,0,0.0,21.0,3.0,25.1,21.0,19.49,10.32
2018,8,3,17,15,0.0,23.0,2.9,24.9,23.0,21.34,12.72
2018,8,3,17,30,0.0,25.0,2.8,24.7,25.0,23.19,14.38
2018,8,3,17,45,21.5,53.5,2.65,24.45,59.0,49.23,36.85
2018,8,3,18,0,43.0,82.0,2.5,24.2,93.0,70.86,55.34
2018,8,3,18,15,34.5,66.5,2.5,24.2,74.0,57.94,44.02
2018,8,3,18,30,26.0,51.0,2.5,24.2,55.0,44.84,32.35
2018,8,3,18,45,17.0,34.5,2.4,23.75,37.0,30.82,19.63
2018,8,3,19,0,8.0,18.0,2.3,23.3,19.0,16.58,1.93
2018,8,3,19,15,4.0,9.0,2.25,23.2,9.5,8.58,0.0
2018,8,3,19,30,0.0,0.0,2.2,23.1,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.2,22.95,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.1,22.75,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.95,22.6,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.85,22.45,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.8,22.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.75,22.4,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.45,22.15,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.3,22.05,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.1,21.95,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.95,21.65,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.85,21.55,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.75,21.4,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.65,21.25,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.55,21.15,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.45,21.1,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,8,4,5,15,8.0,2.0,0.45,21.35,2.0,0.0,0.0
2018,8,4,5,30,16.0,4.0,0.5,21.6,4.0,3.81,0.0
2018,8,4,5,45,88.0,19.0,0.5,21.9,26.0,56.38,0.0
2018,8,4,6,0,160.0,34.0,0.5,22.2,48.0,147.64,102.4
2018,8,4,6,15,245.0,48.5,0.55,22.5,86.5,215.01,165.83
2018,8,4,6,30,330.0,63.0,0.6,22.8,125.0,291.05,229.29
2018,8,4,6,45,194.0,54.0,0.65,23.1,93.5,205.02,163.29
2018,8,4,7,0,58.0,45.0,0.7,23.4,62.0,88.24,68.38
2018,8,4,7,15,29.0,59.0,0.65,23.7,67.5,78.1,59.57
2018,8,4,7,30,0.0,73.0,0.6,24.0,73.0,67.93,50.17
2018,8,4,7,45,0.0,77.0,0.55,24.35,77.0,71.67,52.97
2018,8,4,8,0,0.0,81.0,0.5,24.7,81.0,75.42,55.69
2018,8,4,8,15,0.0,92.0,0.5,24.9,92.0,85.92,63.8
2018,8,4,8,30,0.0,103.0,0.5,25.1,103.0,96.56,71.93
2018,8,4,8,45,1.5,133.0,0.5,25.35,134.0,127.36,95.76
2018,8,4,9,0,3.0,163.0,0.5,25.6,165.0,158.35,119.23
2018,8,4,9,15,8.0,196.5,0.5,25.85,202.0,196.2,147.62
2018,8,4,9,30,13.0,230.0,0.5,26.1,239.0,234.14,175.48
2018,8,4,9,45,20.0,264.5,0.55,26.35,279.5,274.97,205.14
2018,8,4,10,0,27.0,299.0,0.6,26.6,320.0,328.12,243.14
2018,8,4,10,15,39.0,332.5,0.6,26.8,364.5,372.98,274.49
2018,8,4,10,30,51.0,366.0,0.6,27.0,409.0,417.2,304.86
2018,8,4,10,45,77.0,397.0,0.6,27.2,464.5,471.58,342.2
2018,8,4,11,0,103.0,428.0,0.6,27.4,520.0,524.81,377.86
2018,8,4,11,15,323.5,352.5,0.6,27.6,649.5,672.72,481.96
2018,8,4,11,30,544.0,277.0,0.6,27.8,779.0,806.0,570.57
2018,8,4,11,45,693.0,208.0,0.55,27.95,855.5,862.52,605.22
2018,8,4,12,0,842.0,139.0,0.5,28.1,932.0,903.28,627.94
2018,8,4,12,15,836.5,144.0,0.55,28.25,933.5,881.61,614.56
2018,8,4,12,30,831.0,149.0,0.6,28.4,935.0,857.56,600.56
2018,8,4,12,45,821.5,154.5,0.6,28.5,928.0,832.31,585.02
2018,8,4,13,0,812.0,160.0,0.6,28.6,921.0,800.73,565.46
2018,8,4,13,15,809.0,159.5,0.65,28.65,909.0,767.08,545.43
2018,8,4,13,30,806.0,159.0,0.7,28.7,897.0,731.69,523.43
2018,8,4,13,45,800.5,157.5,0.7,28.8,877.0,692.12,496.84
2018,8,4,14,0,795.0,156.0,0.7,28.9,857.0,651.34,468.9
2018,8,4,14,15,787.5,154.5,0.75,28.85,830.5,608.32,439.55
2018,8,4,14,30,780.0,153.0,0.8,28.8,804.0,564.6,408.79
2018,8,4,14,45,770.0,150.0,0.8,28.8,771.0,517.83,374.5
2018,8,4,15,0,760.0,147.0,0.8,28.8,738.0,471.01,339.19
2018,8,4,15,15,747.0,143.0,0.8,28.75,699.0,422.26,301.59
2018,8,4,15,30,734.0,139.0,0.8,28.7,660.0,374.15,263.44
2018,8,4,15,45,676.0,149.5,0.8,28.65,605.5,319.29,220.57
2018,8,4,16,0,618.0,160.0,0.8,28.6,551.0,275.0,185.61
2018,8,4,16,15,599.5,151.0,0.75,28.65,505.5,229.12,148.74
2018,8,4,16,30,581.0,142.0,0.7,28.7,460.0,185.31,114.89
2018,8,4,16,45,529.0,136.5,0.65,28.7,404.0,144.78,88.06
2018,8,4,17,0,477.0,131.0,0.6,28.7,348.0,107.87,68.97
2018,8,4,17,15,380.0,121.0,0.6,28.45,280.5,81.49,62.84
2018,8,4,17,30,283.0,111.0,0.6,28.2,213.0,83.52,64.84
2018,8,4,17,45,334.0,93.5,0.55,27.95,194.5,66.25,50.55
2018,8,4,18,0,385.0,76.0,0.5,27.7,176.0,55.26,41.33
2018,8,4,18,15,333.5,65.5,0.5,27.7,138.0,48.79,35.65
2018,8,4,18,30,282.0,55.0,0.5,27.7,100.0,42.01,29.46
2018,8,4,18,45,194.5,39.0,0.55,26.95,64.5,30.36,18.87
2018,8,4,19,0,107.0,23.0,0.6,26.2,29.0,18.19,0.94
2018,8,4,19,15,53.5,11.5,0.65,26.0,14.5,10.96,0.0
2018,8,4,19,30,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,0.7,25.55,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,0.75,24.7,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,0.75,24.35,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,0.7,24.05,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,0.7,23.75,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,0.65,22.85,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.6,21.95,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,5,15,7.5,2.0,0.65,21.6,2.0,0.0,0.0
2018,8,5,5,30,15.0,4.0,0.7,22.0,4.0,0.0,0.0
2018,8,5,5,45,71.5,18.0,0.8,22.4,23.5,48.14,0.0
2018,8,5,6,0,128.0,32.0,0.9,22.8,43.0,118.76,80.33
2018,8,5,6,15,164.0,48.0,0.85,23.1,72.0,160.64,123.19
2018,8,5,6,30,200.0,64.0,0.8,23.4,101.0,205.95,162.26
2018,8,5,6,45,258.5,80.5,0.8,23.7,144.5,268.95,214.13
2018,8,5,7,0,317.0,97.0,0.8,24.0,188.0,349.2,277.21
2018,8,5,7,15,427.5,99.5,0.85,24.55,249.0,440.54,347.29
2018,8,5,7,30,538.0,102.0,0.9,25.1,310.0,545.94,424.54
2018,8,5,7,45,580.0,108.0,0.95,25.7,361.5,604.19,464.28
2018,8,5,8,0,622.0,114.0,1.0,26.3,413.0,663.49,503.05
2018,8,5,8,15,649.5,119.0,1.0,26.7,461.5,710.07,531.89
2018,8,5,8,30,677.0,124.0,1.0,27.1,510.0,756.1,559.8
2018,8,5,8,45,698.5,127.5,1.05,27.5,556.0,794.15,582.48
2018,8,5,9,0,720.0,131.0,1.1,27.9,602.0,830.77,604.04
2018,8,5,9,15,742.5,131.5,1.05,28.2,645.5,858.77,618.65
2018,8,5,9,30,765.0,132.0,1.0,28.5,689.0,889.6,634.94
2018,8,5,9,45,785.5,129.5,1.0,28.85,728.0,912.98,646.99
2018,8,5,10,0,806.0,127.0,1.0,29.2,767.0,933.93,657.58
2018,8,5,10,15,816.0,128.0,0.9,29.45,798.5,945.92,661.18
2018,8,5,10,30,826.0,129.0,0.8,29.7,830.0,946.95,658.19
2018,8,5,10,45,833.5,130.0,0.75,29.95,855.5,950.88,658.12
2018,8,5,11,0,841.0,131.0,0.7,30.2,881.0,951.79,656.28
2018,8,5,11,15,846.0,131.0,0.65,30.4,898.5,946.25,650.85
2018,8,5,11,30,851.0,131.0,0.6,30.6,916.0,937.71,643.83
2018,8,5,11,45,854.5,131.5,0.55,30.75,927.0,925.29,634.77
2018,8,5,12,0,858.0,132.0,0.5,30.9,938.0,909.96,624.14
2018,8,5,12,15,856.5,133.0,0.5,31.05,940.0,887.85,610.54
2018,8,5,12,30,855.0,134.0,0.5,31.2,942.0,863.23,595.51
2018,8,5,12,45,843.0,140.5,0.5,31.3,933.5,832.47,576.86
2018,8,5,13,0,831.0,147.0,0.5,31.4,925.0,799.94,557.1
2018,8,5,13,15,838.0,140.5,0.5,31.4,916.0,769.11,538.52
2018,8,5,13,30,845.0,134.0,0.5,31.4,907.0,735.85,518.24
2018,8,5,13,45,841.0,133.0,0.55,31.45,887.5,697.34,493.74
2018,8,5,14,0,837.0,132.0,0.6,31.5,868.0,657.35,467.37
2018,8,5,14,15,823.0,134.0,0.6,31.5,839.0,612.49,436.46
2018,8,5,14,30,809.0,136.0,0.6,31.5,810.0,564.44,402.7
2018,8,5,14,45,809.0,129.5,0.6,31.45,780.0,518.48,369.55
2018,8,5,15,0,809.0,123.0,0.6,31.4,750.0,471.49,334.54
2018,8,5,15,15,797.0,120.5,0.6,31.3,711.5,422.04,296.77
2018,8,5,15,30,785.0,118.0,0.6,31.2,673.0,373.03,258.23
2018,8,5,15,45,770.0,114.5,0.6,31.15,629.5,322.94,218.03
2018,8,5,16,0,755.0,111.0,0.6,31.1,586.0,274.03,178.22
2018,8,5,16,15,735.0,107.0,0.6,31.1,539.0,225.09,138.88
2018,8,5,16,30,715.0,103.0,0.6,31.1,492.0,172.82,98.78
2018,8,5,16,45,687.5,98.5,0.65,31.15,442.5,126.77,67.64
2018,8,5,17,0,660.0,94.0,0.7,31.2,393.0,83.91,46.25
2018,8,5,17,15,623.5,88.5,0.7,30.75,342.5,56.95,42.01
2018,8,5,17,30,587.0,83.0,0.7,30.3,292.0,55.67,41.2
2018,8,5,17,45,536.5,75.5,0.75,29.85,242.5,52.61,38.79
2018,8,5,18,0,486.0,68.0,0.8,29.4,193.0,49.36,36.08
2018,8,5,18,15,414.0,58.5,0.8,29.4,147.5,44.09,31.43
2018,8,5,18,30,342.0,49.0,0.8,29.4,102.0,37.4,25.39
2018,8,5,18,45,241.0,35.5,0.75,28.35,66.0,27.63,16.42
2018,8,5,19,0,140.0,22.0,0.7,27.3,30.0,17.44,0.0
2018,8,5,19,15,70.0,11.0,0.7,27.05,15.0,10.48,0.0
2018,8,5,19,30,0.0,0.0,0.7,26.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.7,26.55,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.65,26.05,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.6,25.25,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.45,24.8,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.4,24.7,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.35,24.6,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.3,24.3,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.3,24.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.3,23.9,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.3,23.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.45,23.05,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.55,22.6,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.65,22.15,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.75,21.35,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.85,20.75,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,6,5,15,11.0,2.0,1.05,20.85,2.0,0.0,0.0
2018,8,6,5,30,22.0,4.0,1.2,21.3,4.0,0.0,0.0
2018,8,6,5,45,110.5,17.5,1.35,21.75,26.0,64.4,0.0
2018,8,6,6,0,199.0,31.0,1.5,22.2,48.0,160.96,108.72
2018,8,6,6,15,288.5,43.5,1.45,22.6,87.0,230.53,178.37
2018,8,6,6,30,378.0,56.0,1.4,23.0,126.0,308.38,244.26
2018,8,6,6,45,442.0,66.0,1.35,23.35,173.0,379.17,302.16
2018,8,6,7,0,506.0,76.0,1.3,23.7,220.0,452.05,359.22
2018,8,6,7,15,552.0,83.0,1.15,24.4,270.0,512.77,403.55
2018,8,6,7,30,598.0,90.0,1.0,25.1,320.0,575.55,446.98
2018,8,6,7,45,631.5,95.5,0.85,25.8,370.0,628.5,480.1
2018,8,6,8,0,665.0,101.0,0.7,26.5,420.0,681.89,511.82
2018,8,6,8,15,689.5,106.0,0.7,27.2,468.5,727.2,538.58
2018,8,6,8,30,714.0,111.0,0.7,27.9,517.0,771.74,564.2
2018,8,6,8,45,733.0,115.0,0.7,28.55,563.0,805.01,582.04
2018,8,6,9,0,752.0,119.0,0.7,29.2,609.0,840.91,601.36
2018,8,6,9,15,766.0,122.0,0.75,29.45,650.5,869.12,617.34
2018,8,6,9,30,780.0,125.0,0.8,29.7,692.0,895.04,631.95
2018,8,6,9,45,791.0,127.5,0.85,29.95,728.5,915.07,642.91
2018,8,6,10,0,802.0,130.0,0.9,30.2,765.0,932.42,652.34
2018,8,6,10,15,810.0,132.0,0.9,30.35,796.0,943.49,657.41
2018,8,6,10,30,818.0,134.0,0.9,30.5,827.0,951.61,660.86
2018,8,6,10,45,823.5,136.0,0.9,30.65,851.5,946.28,656.28
2018,8,6,11,0,829.0,138.0,0.9,30.8,876.0,946.19,655.21
2018,8,6,11,15,764.0,176.5,0.95,30.85,867.0,920.49,639.73
2018,8,6,11,30,699.0,215.0,1.0,30.9,858.0,888.99,620.92
2018,8,6,11,45,712.5,210.5,1.05,30.95,872.5,880.98,616.65
2018,8,6,12,0,726.0,206.0,1.1,31.0,887.0,870.18,610.41
2018,8,6,12,15,650.5,200.5,1.1,31.0,812.0,777.15,551.62
2018,8,6,12,30,575.0,195.0,1.1,31.0,737.0,685.95,492.87
2018,8,6,12,45,288.5,151.0,1.15,31.0,423.0,386.62,286.21
2018,8,6,13,0,2.0,107.0,1.2,31.0,109.0,101.58,71.93
2018,8,6,13,15,34.5,156.0,1.2,31.0,187.5,171.53,125.96
2018,8,6,13,30,67.0,205.0,1.2,31.0,266.0,237.67,175.26
2018,8,6,13,45,91.0,243.5,1.2,30.95,324.5,283.89,208.94
2018,8,6,14,0,115.0,282.0,1.2,30.9,383.0,326.7,239.66
2018,8,6,14,15,109.5,287.5,1.15,30.85,381.0,320.28,234.49
2018,8,6,14,30,104.0,293.0,1.1,30.8,379.0,313.92,229.64
2018,8,6,14,45,68.5,286.5,1.1,30.7,342.5,287.6,210.45
2018,8,6,15,0,33.0,280.0,1.1,30.6,306.0,260.39,190.9
2018,8,6,15,15,21.5,245.0,1.05,30.5,261.5,229.52,168.69
2018,8,6,15,30,10.0,210.0,1.0,30.4,217.0,193.39,142.45
2018,8,6,15,45,10.5,196.5,0.95,30.3,203.5,180.48,133.21
2018,8,6,16,0,11.0,183.0,0.9,30.2,190.0,167.56,123.82
2018,8,6,16,15,87.5,163.5,0.85,30.05,211.5,153.04,110.25
2018,8,6,16,30,164.0,144.0,0.8,29.9,233.0,134.51,93.05
2018,8,6,16,45,214.5,157.5,0.7,29.75,261.5,137.19,94.3
2018,8,6,17,0,265.0,171.0,0.6,29.6,290.0,133.08,94.07
2018,8,6,17,15,321.0,142.5,0.6,29.25,268.5,104.23,81.3
2018,8,6,17,30,377.0,114.0,0.6,28.9,247.0,79.33,61.13
2018,8,6,17,45,348.0,97.5,0.6,28.55,204.5,69.5,53.15
2018,8,6,18,0,319.0,81.0,0.6,28.2,162.0,59.1,44.44
2018,8,6,18,15,285.0,65.5,0.6,28.2,125.0,48.89,35.6
2018,8,6,18,30,251.0,50.0,0.6,28.2,88.0,38.15,26.11
2018,8,6,18,45,174.5,35.0,0.55,27.3,56.5,27.23,16.05
2018,8,6,19,0,98.0,20.0,0.5,26.4,25.0,15.81,0.0
2018,8,6,19,15,49.0,10.0,0.5,26.15,12.5,9.53,0.0
2018,8,6,19,30,0.0,0.0,0.5,25.9,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.5,25.7,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.5,25.3,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.5,24.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.55,24.4,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.65,23.6,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.75,22.65,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.85,22.45,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.85,22.35,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.75,21.85,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,7,5,15,8.5,2.0,0.9,21.85,2.0,0.0,0.0
2018,8,7,5,30,17.0,4.0,1.1,22.1,4.0,0.0,0.0
2018,8,7,5,45,95.0,17.5,1.3,22.35,24.5,57.56,0.0
2018,8,7,6,0,173.0,31.0,1.5,22.6,45.0,147.6,97.07
2018,8,7,6,15,261.0,44.0,1.5,22.9,83.0,216.69,167.09
2018,8,7,6,30,349.0,57.0,1.5,23.2,121.0,292.85,231.84
2018,8,7,6,45,413.5,67.5,1.45,23.5,167.0,359.0,286.51
2018,8,7,7,0,478.0,78.0,1.4,23.8,213.0,435.15,346.46
2018,8,7,7,15,526.0,85.5,1.45,24.4,262.5,496.79,393.01
2018,8,7,7,30,574.0,93.0,1.5,25.0,312.0,560.66,439.44
2018,8,7,7,45,610.5,98.0,1.55,25.6,362.0,614.5,476.29
2018,8,7,8,0,647.0,103.0,1.6,26.2,412.0,668.99,512.2
2018,8,7,8,15,674.0,107.5,1.6,26.7,461.0,715.21,541.19
2018,8,7,8,30,701.0,112.0,1.6,27.2,510.0,760.84,569.16
2018,8,7,8,45,722.5,115.0,1.6,27.7,556.0,798.85,591.4
2018,8,7,9,0,744.0,118.0,1.6,28.2,602.0,831.56,609.84
2018,8,7,9,15,765.0,118.0,1.55,28.5,645.0,862.7,627.0
2018,8,7,9,30,786.0,118.0,1.5,28.8,688.0,891.81,642.62
2018,8,7,9,45,805.5,116.0,1.5,29.1,727.0,914.96,654.92
2018,8,7,10,0,825.0,114.0,1.5,29.4,766.0,927.77,660.73
2018,8,7,10,15,833.0,115.5,1.55,29.6,797.0,938.74,666.51
2018,8,7,10,30,841.0,117.0,1.6,29.8,828.0,946.79,670.57
2018,8,7,10,45,847.0,118.0,1.6,30.0,852.5,949.35,670.71
2018,8,7,11,0,853.0,119.0,1.6,30.2,877.0,948.85,669.12
2018,8,7,11,15,856.5,120.5,1.7,30.3,894.5,943.39,666.11
2018,8,7,11,30,860.0,122.0,1.8,30.4,912.0,934.88,661.28
2018,8,7,11,45,862.0,122.5,1.85,30.5,922.0,920.98,652.56
2018,8,7,12,0,864.0,123.0,1.9,30.6,932.0,904.2,642.12
2018,8,7,12,15,863.5,124.0,1.95,30.7,934.5,882.89,628.83
2018,8,7,12,30,863.0,125.0,2.0,30.8,937.0,858.99,613.9
2018,8,7,12,45,850.5,131.0,2.0,30.85,927.5,827.24,593.56
2018,8,7,13,0,838.0,137.0,2.0,30.9,918.0,793.73,572.04
2018,8,7,13,15,845.0,130.5,2.05,30.9,909.0,762.57,552.44
2018,8,7,13,30,852.0,124.0,2.1,30.9,900.0,728.94,530.99
2018,8,7,13,45,846.5,123.5,2.1,30.85,880.0,689.55,504.02
2018,8,7,14,0,841.0,123.0,2.1,30.8,860.0,648.75,475.13
2018,8,7,14,15,797.5,140.5,2.1,30.75,821.5,597.03,437.61
2018,8,7,14,30,754.0,158.0,2.1,30.7,783.0,549.24,402.16
2018,8,7,14,45,761.5,146.0,2.1,30.65,755.0,504.7,368.65
2018,8,7,15,0,769.0,134.0,2.1,30.6,727.0,458.55,332.88
2018,8,7,15,15,774.5,124.0,2.05,30.5,694.5,411.76,295.43
2018,8,7,15,30,780.0,114.0,2.0,30.4,662.0,363.78,256.0
2018,8,7,15,45,763.0,111.5,1.9,30.25,618.5,314.14,214.87
2018,8,7,16,0,746.0,109.0,1.8,30.1,575.0,265.88,174.58
2018,8,7,16,15,709.0,110.0,1.75,29.95,524.0,212.91,132.18
2018,8,7,16,30,672.0,111.0,1.7,29.8,473.0,168.46,98.43
2018,8,7,16,45,593.5,117.0,1.6,29.6,413.0,128.41,73.88
2018,8,7,17,0,515.0,123.0,1.5,29.4,353.0,98.61,63.16
2018,8,7,17,15,339.5,126.0,1.4,29.0,270.0,85.31,66.01
2018,8,7,17,30,164.0,129.0,1.3,28.6,187.0,101.51,79.79
2018,8,7,17,45,95.0,104.5,1.2,28.2,137.0,83.97,65.35
2018,8,7,18,0,26.0,80.0,1.1,27.8,87.0,68.99,52.81
2018,8,7,18,15,19.5,64.0,1.1,27.8,68.5,55.69,41.32
2018,8,7,18,30,13.0,48.0,1.1,27.8,50.0,42.18,29.44
2018,8,7,18,45,10.5,31.5,0.95,26.8,32.5,28.14,16.61
2018,8,7,19,0,8.0,15.0,0.8,25.8,15.0,13.89,0.0
2018,8,7,19,15,4.0,7.5,0.8,25.65,7.5,7.15,0.0
2018,8,7,19,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.8,25.15,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.85,24.85,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.85,24.55,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.8,23.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.75,21.35,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,8,5,15,4.0,1.0,0.85,21.25,1.0,0.0,0.0
2018,8,8,5,30,8.0,2.0,1.0,21.6,2.0,0.0,0.0
2018,8,8,5,45,18.5,14.0,1.15,21.9,15.0,21.28,0.0
2018,8,8,6,0,29.0,26.0,1.3,22.2,28.0,50.92,29.29
2018,8,8,6,15,48.0,45.0,1.3,22.5,52.0,86.3,63.8
2018,8,8,6,30,67.0,64.0,1.3,22.8,76.0,120.46,93.28
2018,8,8,6,45,231.0,74.0,1.35,23.15,135.5,242.51,194.56
2018,8,8,7,0,395.0,84.0,1.4,23.5,195.0,383.0,306.81
2018,8,8,7,15,495.5,85.5,1.45,24.0,254.0,474.76,377.19
2018,8,8,7,30,596.0,87.0,1.5,24.5,313.0,568.91,446.96
2018,8,8,7,45,632.0,92.0,1.55,25.05,363.5,623.01,483.45
2018,8,8,8,0,668.0,97.0,1.6,25.6,414.0,677.74,519.59
2018,8,8,8,15,694.0,101.0,1.7,26.15,463.0,723.12,548.65
2018,8,8,8,30,720.0,105.0,1.8,26.7,512.0,763.99,574.15
2018,8,8,8,45,739.5,108.5,1.9,27.25,558.0,801.53,597.04
2018,8,8,9,0,759.0,112.0,2.0,27.8,604.0,837.42,618.57
2018,8,8,9,15,774.0,114.5,2.0,28.25,646.0,866.09,634.47
2018,8,8,9,30,789.0,117.0,2.0,28.7,688.0,892.51,648.83
2018,8,8,9,45,800.5,119.0,1.95,29.1,725.0,912.57,658.62
2018,8,8,10,0,812.0,121.0,1.9,29.5,762.0,929.95,666.71
2018,8,8,10,15,820.0,122.5,1.9,29.7,792.5,932.57,666.55
2018,8,8,10,30,828.0,124.0,1.9,29.9,823.0,940.44,670.01
2018,8,8,10,45,833.0,126.5,1.9,30.15,847.5,943.47,670.33
2018,8,8,11,0,838.0,129.0,1.9,30.4,872.0,943.44,668.9
2018,8,8,11,15,841.0,131.0,1.95,30.55,889.5,937.93,664.98
2018,8,8,11,30,844.0,133.0,2.0,30.7,907.0,929.41,659.32
2018,8,8,11,45,845.5,133.5,2.05,30.8,916.5,915.08,650.22
2018,8,8,12,0,847.0,134.0,2.1,30.9,926.0,897.95,639.44
2018,8,8,12,15,838.5,139.5,2.2,30.95,925.5,873.94,624.85
2018,8,8,12,30,830.0,145.0,2.3,31.0,925.0,847.66,608.73
2018,8,8,12,45,793.0,157.5,2.35,31.0,899.5,805.93,582.12
2018,8,8,13,0,756.0,170.0,2.4,31.0,874.0,759.68,552.31
2018,8,8,13,15,706.5,190.0,2.5,31.0,840.5,711.11,519.67
2018,8,8,13,30,657.0,210.0,2.6,31.0,807.0,663.01,486.13
2018,8,8,13,45,647.0,219.5,2.65,30.95,796.5,634.36,465.84
2018,8,8,14,0,637.0,229.0,2.7,30.9,786.0,605.0,444.54
2018,8,8,14,15,465.5,270.0,2.7,30.8,670.0,507.68,373.72
2018,8,8,14,30,294.0,311.0,2.7,30.7,554.0,426.41,313.9
2018,8,8,14,45,229.0,307.0,2.7,30.65,491.5,372.65,274.53
2018,8,8,15,0,164.0,303.0,2.7,30.6,429.0,331.76,244.35
2018,8,8,15,15,170.5,310.5,2.65,30.4,435.5,328.12,241.24
2018,8,8,15,30,177.0,318.0,2.6,30.2,442.0,322.85,236.65
2018,8,8,15,45,231.5,286.5,2.55,30.0,437.5,302.02,219.37
2018,8,8,16,0,286.0,255.0,2.5,29.8,433.0,267.92,191.31
2018,8,8,16,15,317.0,228.0,2.35,29.45,410.5,234.95,164.39
2018,8,8,16,30,348.0,201.0,2.2,29.1,388.0,199.09,135.83
2018,8,8,16,45,372.0,172.5,2.1,28.75,354.0,150.88,100.2
2018,8,8,17,0,396.0,144.0,2.0,28.4,320.0,108.14,73.96
2018,8,8,17,15,218.0,124.5,1.85,27.9,219.5,91.91,71.86
2018,8,8,17,30,40.0,105.0,1.7,27.4,119.0,89.88,70.51
2018,8,8,17,45,20.0,61.0,1.55,26.95,68.0,55.32,41.56
2018,8,8,18,0,0.0,17.0,1.4,26.5,17.0,15.75,7.86
2018,8,8,18,15,0.0,12.5,1.4,26.5,12.5,11.57,4.21
2018,8,8,18,30,0.0,8.0,1.4,26.5,8.0,7.4,0.55
2018,8,8,18,45,0.0,5.5,1.3,25.55,5.5,5.09,0.0
2018,8,8,19,0,0.0,3.0,1.2,24.6,3.0,2.77,0.0
2018,8,8,19,15,0.0,1.5,1.25,24.45,1.5,1.43,0.0
2018,8,8,19,30,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.35,24.1,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.4,23.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.45,23.75,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.5,23.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.55,23.45,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.65,23.2,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.7,22.95,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.7,22.75,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.7,22.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.65,22.3,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.6,22.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.55,22.05,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.45,21.9,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.35,21.75,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.25,21.6,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.15,21.45,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.05,21.3,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,8,9,5,15,5.5,1.0,1.25,21.2,1.0,0.0,0.0
2018,8,9,5,30,11.0,2.0,1.5,21.5,2.0,0.0,0.0
2018,8,9,5,45,61.5,14.0,1.7,21.75,18.5,39.62,0.0
2018,8,9,6,0,112.0,26.0,1.9,22.0,35.0,108.66,66.44
2018,8,9,6,15,170.5,42.0,1.95,22.35,67.0,166.26,127.43
2018,8,9,6,30,229.0,58.0,2.0,22.7,99.0,225.35,178.65
2018,8,9,6,45,395.5,59.5,2.05,23.05,158.5,341.25,274.39
2018,8,9,7,0,562.0,61.0,2.1,23.4,218.0,468.45,375.76
2018,8,9,7,15,604.0,67.0,2.15,23.85,267.5,526.92,420.3
2018,8,9,7,30,646.0,73.0,2.2,24.3,317.0,587.22,463.89
2018,8,9,7,45,686.0,75.5,2.3,24.8,369.5,639.73,500.13
2018,8,9,8,0,726.0,78.0,2.4,25.3,422.0,696.62,538.57
2018,8,9,8,15,722.5,90.5,2.4,25.7,465.0,729.65,558.85
2018,8,9,8,30,719.0,103.0,2.4,26.1,508.0,759.89,577.01
2018,8,9,8,45,623.0,150.5,2.4,26.5,523.5,750.4,567.48
2018,8,9,9,0,527.0,198.0,2.4,26.9,539.0,721.68,543.78
2018,8,9,9,15,481.5,236.5,2.35,27.25,564.5,729.6,545.31
2018,8,9,9,30,436.0,275.0,2.3,27.6,590.0,732.93,543.47
2018,8,9,9,45,504.0,258.0,2.25,27.9,640.5,781.05,575.76
2018,8,9,10,0,572.0,241.0,2.2,28.2,691.0,832.66,609.26
2018,8,9,10,15,662.5,202.5,2.15,28.45,744.5,878.97,638.73
2018,8,9,10,30,753.0,164.0,2.1,28.7,798.0,917.37,661.14
2018,8,9,10,45,770.0,161.5,2.05,28.95,827.0,926.15,664.41
2018,8,9,11,0,787.0,159.0,2.0,29.2,856.0,931.99,666.17
2018,8,9,11,15,653.5,231.5,1.95,29.4,818.0,872.88,626.63
2018,8,9,11,30,520.0,304.0,1.9,29.6,780.0,804.91,577.88
2018,8,9,11,45,524.5,303.0,1.9,29.75,788.0,794.18,570.83
2018,8,9,12,0,529.0,302.0,1.9,29.9,796.0,781.43,561.96
2018,8,9,12,15,632.5,251.5,1.85,30.0,843.5,806.66,580.29
2018,8,9,12,30,736.0,201.0,1.8,30.1,891.0,825.41,592.91
2018,8,9,12,45,638.5,260.0,1.8,30.2,856.5,773.86,556.61
2018,8,9,13,0,541.0,319.0,1.8,30.3,822.0,725.72,522.11
2018,8,9,13,15,589.0,288.5,1.8,30.25,829.0,708.74,512.14
2018,8,9,13,30,637.0,258.0,1.8,30.2,836.0,689.44,499.96
2018,8,9,13,45,620.0,263.0,1.8,30.2,815.0,652.3,473.97
2018,8,9,14,0,603.0,268.0,1.8,30.2,794.0,615.28,447.78
2018,8,9,14,15,605.5,254.0,1.8,30.15,768.0,574.06,418.74
2018,8,9,14,30,608.0,240.0,1.8,30.1,742.0,531.88,388.32
2018,8,9,14,45,622.5,219.5,1.75,30.0,714.5,489.38,356.79
2018,8,9,15,0,637.0,199.0,1.7,29.9,687.0,445.0,322.93
2018,8,9,15,15,670.0,174.0,1.65,29.8,663.5,402.5,289.12
2018,8,9,15,30,703.0,149.0,1.6,29.7,640.0,356.5,251.4
2018,8,9,15,45,705.0,138.5,1.55,29.6,603.0,309.42,212.31
2018,8,9,16,0,707.0,128.0,1.5,29.5,566.0,261.92,172.48
2018,8,9,16,15,687.5,121.0,1.5,29.35,518.5,212.83,132.8
2018,8,9,16,30,668.0,114.0,1.5,29.2,471.0,165.85,96.84
2018,8,9,16,45,656.0,105.0,1.45,29.1,425.5,120.2,66.15
2018,8,9,17,0,644.0,96.0,1.4,29.0,380.0,76.15,45.35
2018,8,9,17,15,596.0,90.5,1.35,28.45,327.0,59.1,44.32
2018,8,9,17,30,548.0,85.0,1.3,27.9,274.0,57.91,43.56
2018,8,9,17,45,492.0,77.0,1.2,27.4,225.0,54.53,40.84
2018,8,9,18,0,436.0,69.0,1.1,26.9,176.0,50.96,37.81
2018,8,9,18,15,345.0,58.5,1.1,26.9,130.0,43.85,31.49
2018,8,9,18,30,254.0,48.0,1.1,26.9,84.0,36.82,25.01
2018,8,9,18,45,178.5,32.5,1.1,25.7,53.0,25.41,14.08
2018,8,9,19,0,103.0,17.0,1.1,24.5,22.0,13.48,0.0
2018,8,9,19,15,51.5,8.5,1.15,24.35,11.0,8.1,0.0
2018,8,9,19,30,0.0,0.0,1.2,24.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.3,23.65,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.35,23.35,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.35,23.1,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.3,22.85,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.25,22.55,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.15,22.3,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.05,22.1,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.95,21.75,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.95,20.6,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.05,20.4,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.15,20.2,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.25,20.05,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,8,10,5,15,4.0,0.5,1.55,20.3,0.5,0.0,0.0
2018,8,10,5,30,8.0,1.0,1.8,20.6,1.0,0.0,0.0
2018,8,10,5,45,36.0,13.5,2.0,20.85,16.0,28.19,0.0
2018,8,10,6,0,64.0,26.0,2.2,21.1,31.0,75.5,42.93
2018,8,10,6,15,102.5,43.5,2.15,21.5,58.5,122.3,92.69
2018,8,10,6,30,141.0,61.0,2.1,21.9,86.0,168.24,132.84
2018,8,10,6,45,290.5,70.5,2.05,22.3,144.0,286.41,230.89
2018,8,10,7,0,440.0,80.0,2.0,22.7,202.0,406.4,327.46
2018,8,10,7,15,508.5,85.5,2.05,23.4,255.0,482.46,385.93
2018,8,10,7,30,577.0,91.0,2.1,24.1,308.0,558.23,442.23
2018,8,10,7,45,612.5,97.0,2.2,24.75,358.0,612.48,480.13
2018,8,10,8,0,648.0,103.0,2.3,25.4,408.0,667.34,517.12
2018,8,10,8,15,674.0,108.0,2.3,25.9,457.0,713.29,546.6
2018,8,10,8,30,700.0,113.0,2.3,26.4,506.0,758.57,574.99
2018,8,10,8,45,720.5,117.0,2.35,26.85,552.5,796.79,598.43
2018,8,10,9,0,741.0,121.0,2.4,27.3,599.0,829.39,617.8
2018,8,10,9,15,670.5,158.5,2.3,27.6,613.5,823.08,610.16
2018,8,10,9,30,600.0,196.0,2.2,27.9,628.0,805.6,595.53
2018,8,10,9,45,638.5,192.0,2.05,28.15,674.0,842.05,616.9
2018,8,10,10,0,677.0,188.0,1.9,28.4,720.0,876.69,636.08
2018,8,10,10,15,741.5,164.5,1.75,28.65,769.0,907.92,652.6
2018,8,10,10,30,806.0,141.0,1.6,28.9,818.0,943.05,671.17
2018,8,10,10,45,813.0,142.5,1.45,29.1,843.0,946.42,669.51
2018,8,10,11,0,820.0,144.0,1.3,29.3,868.0,946.74,666.28
2018,8,10,11,15,824.0,145.0,1.2,29.45,885.5,940.6,659.98
2018,8,10,11,30,828.0,146.0,1.1,29.6,903.0,924.43,647.65
2018,8,10,11,45,814.0,156.0,1.0,29.75,907.0,911.74,637.7
2018,8,10,12,0,800.0,166.0,0.9,29.9,911.0,889.45,621.86
2018,8,10,12,15,547.0,288.0,0.8,30.0,798.0,764.77,538.68
2018,8,10,12,30,294.0,410.0,0.7,30.1,685.0,641.51,452.32
2018,8,10,12,45,390.5,368.0,0.65,30.15,731.5,668.89,473.01
2018,8,10,13,0,487.0,326.0,0.6,30.2,778.0,688.34,486.5
2018,8,10,13,15,657.0,234.5,0.55,30.2,834.5,710.82,503.53
2018,8,10,13,30,827.0,143.0,0.5,30.2,891.0,722.07,512.43
2018,8,10,13,45,621.0,235.0,0.45,30.2,789.5,627.28,445.78
2018,8,10,14,0,415.0,327.0,0.4,30.2,688.0,546.44,388.67
2018,8,10,14,15,599.0,237.0,0.35,30.15,739.5,554.27,395.78
2018,8,10,14,30,783.0,147.0,0.3,30.1,791.0,549.9,392.09
2018,8,10,14,45,782.0,140.0,0.25,30.05,760.5,503.82,357.92
2018,8,10,15,0,781.0,133.0,0.2,30.0,730.0,456.84,322.59
2018,8,10,15,15,768.0,130.0,0.25,29.95,691.0,407.72,285.44
2018,8,10,15,30,755.0,127.0,0.3,29.9,652.0,359.22,247.59
2018,8,10,15,45,739.0,123.0,0.3,29.8,608.5,309.84,208.09
2018,8,10,16,0,723.0,119.0,0.3,29.7,565.0,256.5,165.38
2018,8,10,16,15,700.0,114.5,0.3,29.65,517.5,207.89,126.91
2018,8,10,16,30,677.0,110.0,0.3,29.6,470.0,161.72,92.44
2018,8,10,16,45,648.0,104.5,0.35,29.55,420.5,116.95,63.93
2018,8,10,17,0,619.0,99.0,0.4,29.5,371.0,75.56,46.31
2018,8,10,17,15,576.5,93.5,0.45,29.1,320.5,61.56,46.22
2018,8,10,17,30,534.0,88.0,0.5,28.7,270.0,60.54,45.59
2018,8,10,17,45,475.5,79.0,0.5,28.3,220.5,56.42,42.26
2018,8,10,18,0,417.0,70.0,0.5,27.9,171.0,51.41,38.0
2018,8,10,18,15,347.0,58.5,0.5,27.9,128.5,43.95,31.41
2018,8,10,18,30,277.0,47.0,0.5,27.9,86.0,36.14,24.29
2018,8,10,18,45,180.5,32.0,0.5,27.15,53.0,25.08,13.42
2018,8,10,19,0,84.0,17.0,0.5,26.4,20.0,16.2,0.0
2018,8,10,19,15,42.0,8.5,0.5,26.25,10.0,8.1,0.0
2018,8,10,19,30,0.0,0.0,0.5,26.1,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.5,25.95,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.5,25.65,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.5,25.35,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.5,25.05,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.45,24.6,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.35,24.4,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.3,24.3,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.3,24.15,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.3,23.85,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.3,23.7,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.35,23.55,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.4,23.25,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.4,22.95,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.4,22.65,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.45,22.4,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,11,5,15,3.0,1.0,0.5,21.7,1.0,0.0,0.0
2018,8,11,5,30,6.0,2.0,0.5,22.0,2.0,0.0,0.0
2018,8,11,5,45,59.5,14.5,0.55,22.35,18.5,39.06,0.0
2018,8,11,6,0,113.0,27.0,0.6,22.7,35.0,100.39,55.46
2018,8,11,6,15,198.5,43.0,0.6,23.15,71.5,182.5,138.37
2018,8,11,6,30,284.0,59.0,0.6,23.6,108.0,257.65,201.55
2018,8,11,6,45,358.0,71.0,0.65,24.1,154.5,328.07,258.98
2018,8,11,7,0,432.0,83.0,0.7,24.6,201.0,404.6,318.89
2018,8,11,7,15,481.0,92.0,0.6,24.95,250.0,465.26,363.7
2018,8,11,7,30,530.0,101.0,0.5,25.3,299.0,534.61,412.44
2018,8,11,7,45,566.0,108.0,0.45,25.6,348.5,588.92,448.88
2018,8,11,8,0,602.0,115.0,0.4,25.9,398.0,643.87,483.97
