Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,8,15,632.0,120.0,0.35,26.25,447.0,691.79,512.73
2018,8,11,8,30,662.0,125.0,0.3,26.6,496.0,739.33,540.43
2018,8,11,8,45,686.0,128.5,0.3,26.9,542.5,779.06,563.25
2018,8,11,9,0,710.0,132.0,0.3,27.2,589.0,817.5,584.94
2018,8,11,9,15,676.0,148.5,0.35,27.5,607.5,815.84,581.95
2018,8,11,9,30,642.0,165.0,0.4,27.8,626.0,810.13,577.15
2018,8,11,9,45,416.5,252.0,0.5,28.05,557.5,689.92,495.59
2018,8,11,10,0,191.0,339.0,0.6,28.3,489.0,541.57,391.71
2018,8,11,10,15,283.5,323.5,0.75,28.5,556.0,623.65,451.3
2018,8,11,10,30,376.0,308.0,0.9,28.7,623.0,704.35,506.46
2018,8,11,10,45,524.0,258.0,1.0,28.85,711.5,789.05,564.75
2018,8,11,11,0,672.0,208.0,1.1,29.0,800.0,875.08,621.29
2018,8,11,11,15,550.0,277.5,1.15,29.1,768.5,818.39,581.57
2018,8,11,11,30,428.0,347.0,1.2,29.2,737.0,759.75,540.67
2018,8,11,11,45,360.5,391.0,1.25,29.3,722.0,721.56,514.27
2018,8,11,12,0,293.0,435.0,1.3,29.4,707.0,690.73,492.11
2018,8,11,12,15,452.0,349.0,1.35,29.45,770.5,738.78,528.66
2018,8,11,12,30,611.0,263.0,1.4,29.5,834.0,774.77,556.02
2018,8,11,12,45,698.0,218.5,1.45,29.5,867.0,781.73,562.37
2018,8,11,13,0,785.0,174.0,1.5,29.5,900.0,781.43,563.45
2018,8,11,13,15,748.0,188.0,1.55,29.4,872.0,735.62,533.22
2018,8,11,13,30,711.0,202.0,1.6,29.3,844.0,689.93,502.32
2018,8,11,13,45,738.5,186.0,1.6,29.2,839.5,663.31,484.43
2018,8,11,14,0,766.0,170.0,1.6,29.1,835.0,632.72,463.12
2018,8,11,14,15,627.5,216.0,1.65,29.0,749.0,551.57,404.87
2018,8,11,14,30,489.0,262.0,1.7,28.9,663.0,484.27,355.8
2018,8,11,14,45,498.5,237.5,1.75,28.75,631.5,441.51,324.64
2018,8,11,15,0,508.0,213.0,1.8,28.6,600.0,397.69,291.55
2018,8,11,15,15,394.0,246.5,1.75,28.45,537.0,350.39,255.74
2018,8,11,15,30,280.0,280.0,1.7,28.3,474.0,319.78,233.12
2018,8,11,15,45,240.5,268.0,1.7,28.2,427.0,280.59,203.76
2018,8,11,16,0,201.0,256.0,1.7,28.1,380.0,253.41,183.76
2018,8,11,16,15,208.5,232.0,1.6,27.95,351.0,222.66,159.77
2018,8,11,16,30,216.0,208.0,1.5,27.8,322.0,191.42,135.97
2018,8,11,16,45,112.0,144.5,1.45,27.6,203.0,124.51,89.77
2018,8,11,17,0,8.0,81.0,1.4,27.4,84.0,75.44,55.16
2018,8,11,17,15,21.0,80.0,1.3,27.05,87.5,71.45,55.01
2018,8,11,17,30,34.0,79.0,1.2,26.7,91.0,70.19,54.17
2018,8,11,17,45,17.0,53.5,1.05,26.4,59.5,49.05,36.35
2018,8,11,18,0,0.0,28.0,0.9,26.1,28.0,25.97,16.63
2018,8,11,18,15,0.0,20.5,0.9,26.1,20.5,19.0,10.53
2018,8,11,18,30,0.0,13.0,0.9,26.1,13.0,12.04,4.4
2018,8,11,18,45,3.0,8.5,0.75,25.1,8.5,7.98,0.34
2018,8,11,19,0,6.0,4.0,0.6,24.1,4.0,3.81,0.0
2018,8,11,19,15,3.0,2.0,0.6,23.9,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,0.65,23.55,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.7,22.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.65,22.25,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,12,5,15,3.5,1.0,0.85,19.75,1.0,0.0,0.0
2018,8,12,5,30,7.0,2.0,1.0,20.2,2.0,0.0,0.0
2018,8,12,5,45,74.5,14.5,1.15,20.65,19.5,45.31,0.0
2018,8,12,6,0,142.0,27.0,1.3,21.1,37.0,122.28,64.88
2018,8,12,6,15,230.5,42.0,1.3,21.55,74.0,197.63,151.12
2018,8,12,6,30,319.0,57.0,1.3,22.0,111.0,274.44,217.09
2018,8,12,6,45,385.0,68.5,1.25,22.4,157.0,340.8,272.33
2018,8,12,7,0,451.0,80.0,1.2,22.8,203.0,412.56,329.44
2018,8,12,7,15,499.5,88.5,1.05,23.55,252.0,478.2,378.16
2018,8,12,7,30,548.0,97.0,0.9,24.3,301.0,542.47,423.31
2018,8,12,7,45,583.0,104.5,0.8,25.0,351.0,597.12,459.6
2018,8,12,8,0,618.0,112.0,0.7,25.7,401.0,652.35,493.87
2018,8,12,8,15,644.5,118.0,0.7,26.15,449.5,698.98,522.56
2018,8,12,8,30,671.0,124.0,0.7,26.6,498.0,744.99,550.19
2018,8,12,8,45,685.0,131.0,0.65,27.05,542.0,780.2,569.35
2018,8,12,9,0,699.0,138.0,0.6,27.5,586.0,813.62,587.03
2018,8,12,9,15,716.5,141.5,0.6,27.8,628.5,844.2,603.8
2018,8,12,9,30,734.0,145.0,0.6,28.1,671.0,872.73,619.16
2018,8,12,9,45,741.0,151.0,0.6,28.4,706.5,886.99,625.57
2018,8,12,10,0,748.0,157.0,0.6,28.7,742.0,903.46,633.59
2018,8,12,10,15,756.5,160.5,0.6,28.85,773.0,915.91,639.54
2018,8,12,10,30,765.0,164.0,0.6,29.0,804.0,925.49,643.89
2018,8,12,10,45,770.0,167.0,0.6,29.15,828.0,928.25,644.23
2018,8,12,11,0,775.0,170.0,0.6,29.3,852.0,928.04,642.99
2018,8,12,11,15,725.0,204.0,0.6,29.45,852.5,909.04,630.5
2018,8,12,11,30,675.0,238.0,0.6,29.6,853.0,882.64,613.83
2018,8,12,11,45,678.5,238.5,0.65,29.7,862.5,870.17,606.77
2018,8,12,12,0,682.0,239.0,0.7,29.8,872.0,855.18,597.91
2018,8,12,12,15,577.0,297.0,0.7,29.85,833.5,796.98,558.5
2018,8,12,12,30,472.0,355.0,0.7,29.9,795.0,742.01,521.15
2018,8,12,12,45,386.0,396.5,0.75,29.95,755.0,688.07,485.28
2018,8,12,13,0,300.0,438.0,0.8,30.0,715.0,639.77,452.45
2018,8,12,13,15,284.0,434.0,0.8,30.0,693.0,607.37,431.21
2018,8,12,13,30,268.0,430.0,0.8,30.0,671.0,575.62,410.02
2018,8,12,13,45,315.5,400.5,0.85,30.0,678.0,565.57,404.75
2018,8,12,14,0,363.0,371.0,0.9,30.0,685.0,551.78,396.32
2018,8,12,14,15,279.5,371.0,0.9,30.0,608.0,481.9,347.47
2018,8,12,14,30,196.0,371.0,0.9,30.0,531.0,424.76,307.32
2018,8,12,14,45,222.5,322.5,0.9,29.95,497.0,378.95,275.51
2018,8,12,15,0,249.0,274.0,0.9,29.9,463.0,336.93,245.25
2018,8,12,15,15,300.0,253.0,0.85,29.8,468.5,324.0,234.45
2018,8,12,15,30,351.0,232.0,0.8,29.7,474.0,299.15,213.89
2018,8,12,15,45,183.0,163.0,0.7,29.55,288.5,183.62,130.93
2018,8,12,16,0,15.0,94.0,0.6,29.4,103.0,88.66,63.55
2018,8,12,16,15,12.5,83.0,0.6,29.2,90.0,77.64,55.43
2018,8,12,16,30,10.0,72.0,0.6,29.0,77.0,66.94,47.36
2018,8,12,16,45,10.5,77.5,0.6,28.8,82.5,72.87,52.37
2018,8,12,17,0,11.0,83.0,0.6,28.6,88.0,77.14,56.25
2018,8,12,17,15,10.0,66.0,0.65,28.15,70.0,61.43,46.34
2018,8,12,17,30,9.0,49.0,0.7,27.7,52.0,45.56,33.17
2018,8,12,17,45,4.5,29.0,0.7,27.2,30.5,26.91,17.41
2018,8,12,18,0,0.0,9.0,0.7,26.7,9.0,8.33,1.49
2018,8,12,18,15,0.0,7.5,0.7,26.7,7.5,6.94,0.25
2018,8,12,18,30,0.0,6.0,0.7,26.7,6.0,5.55,0.0
2018,8,12,18,45,0.0,4.0,0.65,25.75,4.0,3.7,0.0
2018,8,12,19,0,0.0,2.0,0.6,24.8,2.0,1.91,0.0
2018,8,12,19,15,0.0,1.0,0.55,24.55,1.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.5,24.05,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.55,22.25,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.85,21.75,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.9,20.75,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.7,20.45,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.25,19.7,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,13,5,15,2.5,0.5,0.85,18.8,0.5,0.0,0.0
2018,8,13,5,30,5.0,1.0,1.0,19.1,1.0,0.0,0.0
2018,8,13,5,45,63.0,14.0,1.15,19.4,18.0,39.88,0.0
2018,8,13,6,0,121.0,27.0,1.3,19.7,35.0,111.64,54.52
2018,8,13,6,15,208.0,43.5,1.35,20.0,72.5,188.25,144.24
2018,8,13,6,30,295.0,60.0,1.4,20.3,110.0,264.8,210.67
2018,8,13,6,45,365.0,72.5,1.4,20.6,156.0,333.6,268.56
2018,8,13,7,0,435.0,85.0,1.4,20.9,202.0,408.15,328.8
2018,8,13,7,15,487.0,93.5,1.45,21.4,251.5,470.17,376.97
2018,8,13,7,30,539.0,102.0,1.5,21.9,301.0,540.79,429.58
2018,8,13,7,45,578.5,108.5,1.55,22.4,352.0,597.5,470.11
2018,8,13,8,0,618.0,115.0,1.6,22.9,403.0,655.02,509.4
2018,8,13,8,15,647.5,120.5,1.55,23.35,452.5,703.53,540.3
2018,8,13,8,30,677.0,126.0,1.5,23.8,502.0,751.57,570.05
2018,8,13,8,45,700.5,130.0,1.45,24.3,549.5,791.75,593.57
2018,8,13,9,0,724.0,134.0,1.4,24.8,597.0,830.54,615.69
2018,8,13,9,15,696.0,153.5,1.35,25.15,623.5,838.09,617.18
2018,8,13,9,30,668.0,173.0,1.3,25.5,650.0,841.56,616.42
2018,8,13,9,45,675.0,181.0,1.2,25.85,685.5,861.83,626.09
2018,8,13,10,0,682.0,189.0,1.1,26.2,721.0,879.51,633.73
2018,8,13,10,15,746.0,167.5,1.05,26.5,771.5,911.98,651.52
2018,8,13,10,30,810.0,146.0,1.0,26.8,822.0,948.48,671.34
2018,8,13,10,45,818.0,147.0,0.95,27.1,847.5,952.06,670.54
2018,8,13,11,0,826.0,148.0,0.9,27.4,873.0,952.55,668.38
2018,8,13,11,15,708.5,206.5,0.95,27.55,837.5,894.75,632.47
2018,8,13,11,30,591.0,265.0,1.0,27.7,802.0,829.86,590.38
2018,8,13,11,45,586.5,272.5,1.0,27.9,810.5,817.81,582.31
2018,8,13,12,0,582.0,280.0,1.0,28.1,819.0,803.62,572.28
2018,8,13,12,15,641.5,248.5,1.05,28.2,844.0,806.62,576.0
2018,8,13,12,30,701.0,217.0,1.1,28.3,869.0,805.06,576.47
2018,8,13,12,45,662.0,237.0,1.2,28.35,850.0,766.48,551.2
2018,8,13,13,0,623.0,257.0,1.3,28.4,831.0,727.77,525.75
2018,8,13,13,15,561.0,289.0,1.35,28.45,800.0,684.47,495.76
2018,8,13,13,30,499.0,321.0,1.4,28.5,769.0,642.27,466.19
2018,8,13,13,45,492.0,306.0,1.45,28.5,739.5,599.36,437.26
2018,8,13,14,0,485.0,291.0,1.5,28.5,710.0,556.43,407.67
2018,8,13,14,15,605.0,234.5,1.5,28.45,739.5,550.78,404.44
2018,8,13,14,30,725.0,178.0,1.5,28.4,769.0,535.57,392.98
2018,8,13,14,45,744.5,163.0,1.5,28.35,747.5,498.47,364.31
2018,8,13,15,0,764.0,148.0,1.5,28.3,726.0,455.19,330.35
2018,8,13,15,15,750.0,144.5,1.45,28.2,686.5,405.97,291.1
2018,8,13,15,30,736.0,141.0,1.4,28.1,647.0,352.35,247.85
2018,8,13,15,45,718.5,136.5,1.4,28.0,603.0,302.57,206.89
2018,8,13,16,0,701.0,132.0,1.4,27.9,559.0,254.33,167.0
2018,8,13,16,15,677.0,127.0,1.3,27.8,511.0,206.31,128.4
2018,8,13,16,30,653.0,122.0,1.2,27.7,463.0,160.9,94.55
2018,8,13,16,45,621.5,115.5,1.1,27.6,412.5,116.61,67.17
2018,8,13,17,0,590.0,109.0,1.0,27.5,362.0,76.06,58.51
2018,8,13,17,15,548.5,101.0,0.9,27.1,311.5,68.17,52.25
2018,8,13,17,30,507.0,93.0,0.8,26.7,261.0,65.41,50.14
2018,8,13,17,45,451.0,83.0,0.75,26.35,212.5,59.9,45.56
2018,8,13,18,0,395.0,73.0,0.7,26.0,164.0,53.99,40.46
2018,8,13,18,15,319.5,59.0,0.7,26.0,120.5,44.6,32.13
2018,8,13,18,30,244.0,45.0,0.7,26.0,77.0,34.77,23.16
2018,8,13,18,45,152.5,28.5,0.65,25.15,45.5,22.4,10.09
2018,8,13,19,0,61.0,12.0,0.6,24.3,14.0,11.44,0.0
2018,8,13,19,15,30.5,6.0,0.65,24.1,7.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,0.75,22.9,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,0.8,21.85,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,0.75,21.25,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,0.55,19.95,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,0.45,19.6,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,0.35,19.4,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,0.3,19.3,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,0.3,19.2,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,0.3,19.1,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,0.2,18.9,0.0,0.0,0.0
2018,8,14,5,15,2.0,0.5,0.3,19.15,0.5,0.0,0.0
2018,8,14,5,30,4.0,1.0,0.4,19.4,1.0,0.0,0.0
2018,8,14,5,45,57.5,13.5,0.45,19.65,17.0,37.0,0.0
2018,8,14,6,0,111.0,26.0,0.5,19.9,33.0,96.88,41.73
2018,8,14,6,15,195.0,42.5,0.5,20.3,69.0,180.13,136.73
2018,8,14,6,30,279.0,59.0,0.5,20.7,105.0,254.24,200.3
2018,8,14,6,45,347.0,72.0,0.55,21.1,150.5,321.64,256.17
2018,8,14,7,0,415.0,85.0,0.6,21.5,196.0,394.65,314.26
2018,8,14,7,15,465.5,95.5,0.7,22.2,245.5,457.28,362.06
2018,8,14,7,30,516.0,106.0,0.8,22.9,295.0,522.89,410.25
2018,8,14,7,45,555.5,113.0,0.9,23.55,345.5,584.18,453.51
2018,8,14,8,0,595.0,120.0,1.0,24.2,396.0,641.54,492.61
2018,8,14,8,15,625.0,125.5,1.1,24.7,445.0,689.79,524.05
2018,8,14,8,30,655.0,131.0,1.2,25.2,494.0,737.62,554.65
2018,8,14,8,45,678.5,135.0,1.25,25.7,540.5,777.23,578.63
2018,8,14,9,0,702.0,139.0,1.3,26.2,587.0,815.49,601.44
2018,8,14,9,15,723.0,141.0,1.35,26.45,630.0,847.52,620.48
2018,8,14,9,30,744.0,143.0,1.4,26.7,673.0,877.6,638.2
2018,8,14,9,45,763.0,142.5,1.4,27.0,712.0,896.37,647.82
2018,8,14,10,0,782.0,142.0,1.4,27.3,751.0,917.44,659.05
2018,8,14,10,15,792.5,143.5,1.45,27.5,782.5,929.86,665.72
2018,8,14,10,30,803.0,145.0,1.5,27.7,814.0,939.35,670.74
2018,8,14,10,45,811.0,146.0,1.55,27.9,839.5,942.91,672.15
2018,8,14,11,0,819.0,147.0,1.6,28.1,865.0,943.4,671.82
2018,8,14,11,15,825.5,147.0,1.6,28.2,883.0,938.34,667.76
2018,8,14,11,30,832.0,147.0,1.6,28.3,901.0,923.28,657.58
2018,8,14,11,45,837.0,145.5,1.65,28.45,911.5,909.9,649.13
2018,8,14,12,0,842.0,144.0,1.7,28.6,922.0,893.65,638.89
2018,8,14,12,15,834.0,150.0,1.7,28.65,922.5,870.22,623.81
2018,8,14,12,30,826.0,156.0,1.7,28.7,923.0,848.95,610.2
2018,8,14,12,45,743.5,193.0,1.7,28.75,880.5,788.68,571.11
2018,8,14,13,0,661.0,230.0,1.7,28.8,838.0,731.47,531.71
2018,8,14,13,15,716.5,203.5,1.7,28.85,853.5,721.04,525.64
2018,8,14,13,30,772.0,177.0,1.7,28.9,869.0,706.1,515.76
2018,8,14,13,45,780.0,169.5,1.7,28.9,855.0,670.85,491.11
2018,8,14,14,0,788.0,162.0,1.7,28.9,841.0,633.43,464.55
2018,8,14,14,15,780.5,159.0,1.7,28.85,813.0,588.83,432.28
2018,8,14,14,30,773.0,156.0,1.7,28.8,785.0,543.59,398.76
2018,8,14,14,45,746.0,160.0,1.65,28.75,745.5,494.42,361.3
2018,8,14,15,0,719.0,164.0,1.6,28.7,706.0,442.26,321.0
2018,8,14,15,15,697.0,162.0,1.55,28.6,664.0,392.78,281.85
2018,8,14,15,30,675.0,160.0,1.5,28.5,622.0,344.97,243.19
2018,8,14,15,45,456.0,203.5,1.5,28.45,506.5,281.74,198.05
2018,8,14,16,0,237.0,247.0,1.5,28.4,391.0,244.42,175.2
2018,8,14,16,15,278.0,218.5,1.4,28.35,373.5,214.05,150.02
2018,8,14,16,30,319.0,190.0,1.3,28.3,356.0,179.75,122.66
2018,8,14,16,45,342.5,166.5,1.2,28.2,327.5,143.93,97.81
2018,8,14,17,0,366.0,143.0,1.1,28.1,299.0,97.73,76.32
2018,8,14,17,15,209.5,122.0,1.05,27.6,208.5,90.52,70.8
2018,8,14,17,30,53.0,101.0,1.0,27.1,118.0,86.53,67.77
2018,8,14,17,45,26.5,66.5,0.9,26.6,75.0,59.48,45.12
2018,8,14,18,0,0.0,32.0,0.8,26.1,32.0,29.69,19.78
2018,8,14,18,15,0.0,23.5,0.8,26.1,23.5,21.79,12.85
2018,8,14,18,30,0.0,15.0,0.8,26.1,15.0,13.9,5.86
2018,8,14,18,45,0.0,9.0,0.85,25.3,9.0,8.33,0.0
2018,8,14,19,0,0.0,3.0,0.9,24.5,3.0,2.86,0.0
2018,8,14,19,15,0.0,1.5,0.9,24.35,1.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,0.9,24.05,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,0.9,22.35,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,8,15,5,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,8,15,5,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,8,15,5,45,52.0,12.0,1.35,20.1,15.5,33.19,0.0
2018,8,15,6,0,104.0,24.0,1.5,20.5,31.0,89.59,32.7
2018,8,15,6,15,190.5,41.5,1.55,20.85,67.5,176.42,133.73
2018,8,15,6,30,277.0,59.0,1.6,21.2,104.0,252.92,200.32
2018,8,15,6,45,345.0,72.0,1.65,21.55,149.5,320.07,257.06
2018,8,15,7,0,413.0,85.0,1.7,21.9,195.0,392.86,316.27
2018,8,15,7,15,463.0,96.0,1.5,22.55,244.5,455.61,364.17
2018,8,15,7,30,513.0,107.0,1.3,23.2,294.0,521.29,411.75
2018,8,15,7,45,538.5,117.0,1.15,23.85,340.5,569.41,444.14
2018,8,15,8,0,564.0,127.0,1.0,24.5,387.0,623.86,479.35
2018,8,15,8,15,525.0,152.5,0.9,25.15,416.5,631.28,479.63
2018,8,15,8,30,486.0,178.0,0.8,25.8,446.0,640.1,480.93
2018,8,15,8,45,586.0,163.0,0.7,26.4,515.0,726.56,537.58
2018,8,15,9,0,686.0,148.0,0.6,27.0,584.0,810.43,587.1
2018,8,15,9,15,701.5,153.0,0.5,27.2,626.0,840.49,601.37
2018,8,15,9,30,717.0,158.0,0.4,27.4,668.0,868.42,614.68
2018,8,15,9,45,706.0,172.5,0.25,27.6,697.5,879.6,616.54
2018,8,15,10,0,695.0,187.0,0.1,27.8,727.0,887.51,617.07
2018,8,15,10,15,634.0,225.5,0.2,27.85,733.5,869.66,606.23
2018,8,15,10,30,573.0,264.0,0.3,27.9,740.0,844.23,589.8
2018,8,15,10,45,625.5,247.0,0.35,27.95,781.5,874.38,609.95
2018,8,15,11,0,678.0,230.0,0.4,28.0,823.0,898.55,625.31
2018,8,15,11,15,663.5,240.0,0.5,28.05,830.0,883.74,616.98
2018,8,15,11,30,649.0,250.0,0.6,28.1,837.0,866.48,607.3
2018,8,15,11,45,502.5,329.0,0.7,28.15,786.5,793.33,558.75
2018,8,15,12,0,356.0,408.0,0.8,28.2,736.0,718.0,508.23
2018,8,15,12,15,420.5,379.5,0.8,28.35,768.0,735.9,521.7
2018,8,15,12,30,485.0,351.0,0.8,28.5,800.0,745.9,528.94
2018,8,15,12,45,619.0,276.0,0.85,28.6,845.5,764.17,544.14
2018,8,15,13,0,753.0,201.0,0.9,28.7,891.0,774.77,553.85
2018,8,15,13,15,618.0,259.5,0.9,28.85,820.5,696.27,499.15
2018,8,15,13,30,483.0,318.0,0.9,29.0,750.0,625.72,449.8
2018,8,15,13,45,285.5,357.5,0.95,29.1,611.5,506.23,366.42
2018,8,15,14,0,88.0,397.0,1.0,29.2,473.0,407.91,295.9
2018,8,15,14,15,131.5,393.0,1.05,29.25,502.0,417.08,303.67
2018,8,15,14,30,175.0,389.0,1.1,29.3,531.0,425.82,309.97
2018,8,15,14,45,282.5,343.5,1.1,29.35,561.0,422.03,307.08
2018,8,15,15,0,390.0,298.0,1.1,29.4,591.0,413.86,299.71
2018,8,15,15,15,378.5,285.0,1.1,29.3,556.5,375.37,270.65
2018,8,15,15,30,367.0,272.0,1.1,29.2,522.0,337.89,242.04
2018,8,15,15,45,421.5,237.5,1.1,29.15,506.0,296.67,208.56
2018,8,15,16,0,476.0,203.0,1.1,29.1,490.0,256.31,174.62
2018,8,15,16,15,403.5,200.0,1.0,29.0,429.0,212.94,143.29
2018,8,15,16,30,331.0,197.0,0.9,28.9,368.0,184.56,125.39
2018,8,15,16,45,414.5,163.0,0.85,28.8,354.0,136.16,89.62
2018,8,15,17,0,498.0,129.0,0.8,28.7,340.0,86.89,67.15
2018,8,15,17,15,460.0,118.0,0.75,28.3,292.0,81.42,63.02
2018,8,15,17,30,422.0,107.0,0.7,27.9,244.0,75.79,58.56
2018,8,15,17,45,369.5,93.0,0.65,27.5,197.0,67.5,51.69
2018,8,15,18,0,317.0,79.0,0.6,27.1,150.0,58.74,44.2
2018,8,15,18,15,238.5,61.5,0.6,27.1,107.0,46.69,33.62
2018,8,15,18,30,160.0,44.0,0.6,27.1,64.0,35.63,23.55
2018,8,15,18,45,95.5,27.0,0.6,26.4,37.5,22.25,8.09
2018,8,15,19,0,31.0,10.0,0.6,25.7,11.0,9.53,0.0
2018,8,15,19,15,15.5,5.0,0.65,25.6,5.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,0.7,25.35,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,0.7,25.05,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,0.75,24.75,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,0.75,22.2,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,16,5,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,16,5,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,16,5,45,40.5,11.5,0.65,22.1,14.0,27.84,0.0
2018,8,16,6,0,81.0,23.0,0.6,22.3,28.0,76.84,21.38
2018,8,16,6,15,159.5,41.5,0.7,22.65,63.0,150.58,112.13
2018,8,16,6,30,238.0,60.0,0.8,23.0,98.0,232.31,181.56
2018,8,16,6,45,304.5,75.0,0.9,23.35,143.0,299.23,237.17
2018,8,16,7,0,371.0,90.0,1.0,23.7,188.0,371.64,295.28
2018,8,16,7,15,422.5,101.5,1.1,24.35,236.5,434.15,343.38
2018,8,16,7,30,474.0,113.0,1.2,25.0,285.0,499.8,392.04
2018,8,16,7,45,513.0,121.5,1.35,25.65,334.0,554.82,431.52
2018,8,16,8,0,552.0,130.0,1.5,26.3,383.0,611.12,470.84
2018,8,16,8,15,582.0,136.5,1.65,26.8,431.5,664.94,507.44
2018,8,16,8,30,612.0,143.0,1.8,27.3,480.0,712.71,538.66
2018,8,16,8,45,635.0,149.0,1.9,27.8,526.0,753.09,563.95
2018,8,16,9,0,658.0,155.0,2.0,28.3,572.0,792.16,588.08
2018,8,16,9,15,680.5,157.0,2.0,28.6,615.0,824.68,607.21
2018,8,16,9,30,703.0,159.0,2.0,28.9,658.0,855.37,624.99
2018,8,16,9,45,722.5,159.0,2.05,29.2,696.0,878.89,638.44
2018,8,16,10,0,742.0,159.0,2.1,29.5,734.0,900.07,650.43
2018,8,16,10,15,751.5,162.0,2.05,29.7,765.0,907.72,653.04
2018,8,16,10,30,761.0,165.0,2.0,29.9,796.0,917.52,657.26
2018,8,16,10,45,768.5,166.5,2.0,30.1,820.5,920.92,657.96
2018,8,16,11,0,776.0,168.0,2.0,30.3,845.0,921.36,656.97
2018,8,16,11,15,781.0,169.0,1.95,30.45,862.5,915.95,652.04
2018,8,16,11,30,786.0,170.0,1.9,30.6,880.0,907.6,645.42
2018,8,16,11,45,765.0,183.5,1.9,30.75,881.0,884.97,630.37
2018,8,16,12,0,744.0,197.0,1.9,30.9,882.0,860.03,614.03
2018,8,16,12,15,634.5,256.5,1.85,31.0,841.5,803.82,575.41
2018,8,16,12,30,525.0,316.0,1.8,31.1,801.0,745.75,534.08
2018,8,16,12,45,471.5,340.0,1.75,31.2,773.5,703.13,504.26
2018,8,16,13,0,418.0,364.0,1.7,31.3,746.0,661.67,474.92
2018,8,16,13,15,490.5,321.5,1.65,31.3,763.5,656.81,473.05
2018,8,16,13,30,563.0,279.0,1.6,31.3,781.0,644.85,465.77
2018,8,16,13,45,668.0,221.5,1.55,31.35,803.5,636.78,461.07
2018,8,16,14,0,773.0,164.0,1.5,31.4,826.0,621.49,450.62
2018,8,16,14,15,765.5,161.5,1.45,31.35,799.0,577.87,418.9
2018,8,16,14,30,758.0,159.0,1.4,31.3,772.0,533.64,386.21
2018,8,16,14,45,748.0,155.5,1.35,31.25,738.5,486.93,350.97
2018,8,16,15,0,738.0,152.0,1.3,31.2,705.0,435.91,311.84
2018,8,16,15,15,724.5,148.5,1.25,31.1,666.5,387.56,273.69
2018,8,16,15,30,711.0,145.0,1.2,31.0,628.0,339.96,235.25
2018,8,16,15,45,693.0,140.0,1.15,30.9,584.0,290.92,195.39
2018,8,16,16,0,675.0,135.0,1.1,30.8,540.0,243.52,156.86
2018,8,16,16,15,651.5,130.0,1.05,30.8,493.5,197.05,120.4
2018,8,16,16,30,628.0,125.0,1.0,30.8,447.0,153.18,88.94
2018,8,16,16,45,597.0,118.0,0.95,30.75,397.5,110.09,64.14
2018,8,16,17,0,566.0,111.0,0.9,30.7,348.0,73.06,55.28
2018,8,16,17,15,523.5,102.0,0.85,30.15,298.0,69.77,52.92
2018,8,16,17,30,481.0,93.0,0.8,29.6,248.0,65.85,49.87
2018,8,16,17,45,421.5,82.5,0.75,29.05,200.0,59.85,44.95
2018,8,16,18,0,362.0,72.0,0.7,28.5,152.0,53.53,39.56
2018,8,16,18,15,279.0,58.0,0.7,28.5,109.5,44.09,31.2
2018,8,16,18,30,196.0,44.0,0.7,28.5,67.0,34.21,22.13
2018,8,16,18,45,114.5,27.0,0.75,27.5,39.0,22.22,6.61
2018,8,16,19,0,33.0,10.0,0.8,26.5,11.0,9.53,0.0
2018,8,16,19,15,16.5,5.0,0.85,26.25,5.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.9,25.75,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.9,25.25,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.95,24.75,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.95,24.3,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.95,22.7,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.0,22.35,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.95,21.85,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.9,21.35,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,17,5,15,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,17,5,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,17,5,45,35.0,11.0,1.25,22.5,13.0,25.02,0.0
2018,8,17,6,0,70.0,22.0,1.4,22.9,26.0,69.72,12.63
2018,8,17,6,15,142.5,40.5,1.55,23.35,59.5,140.52,103.85
2018,8,17,6,30,215.0,59.0,1.7,23.8,93.0,207.73,162.45
2018,8,17,6,45,259.5,76.0,1.85,24.25,132.5,262.04,208.51
2018,8,17,7,0,304.0,93.0,2.0,24.7,172.0,331.8,264.97
2018,8,17,7,15,382.5,103.0,2.1,25.25,225.5,408.07,325.13
2018,8,17,7,30,461.0,113.0,2.2,25.8,279.0,489.75,387.27
2018,8,17,7,45,463.5,128.5,2.3,26.3,318.0,525.05,411.98
2018,8,17,8,0,466.0,144.0,2.4,26.8,357.0,559.01,435.18
2018,8,17,8,15,496.5,154.0,2.5,27.2,405.0,608.08,469.49
2018,8,17,8,30,527.0,164.0,2.6,27.6,453.0,657.27,503.05
2018,8,17,8,45,582.0,162.5,2.7,28.05,508.0,720.67,546.36
2018,8,17,9,0,637.0,161.0,2.8,28.5,563.0,779.0,584.3
2018,8,17,9,15,663.5,163.0,2.85,28.75,608.0,814.78,606.41
2018,8,17,9,30,690.0,165.0,2.9,29.0,653.0,848.88,627.36
2018,8,17,9,45,663.5,186.0,3.0,29.2,676.0,852.08,628.0
2018,8,17,10,0,637.0,207.0,3.1,29.4,699.0,851.56,626.5
2018,8,17,10,15,562.5,251.0,3.15,29.6,699.0,821.83,603.4
2018,8,17,10,30,488.0,295.0,3.2,29.8,699.0,793.6,581.1
2018,8,17,10,45,503.5,297.5,3.25,29.95,725.5,804.98,588.34
2018,8,17,11,0,519.0,300.0,3.3,30.1,752.0,814.15,593.86
2018,8,17,11,15,534.0,299.5,3.35,30.2,773.0,817.48,595.73
2018,8,17,11,30,549.0,299.0,3.4,30.3,794.0,818.42,596.08
2018,8,17,11,45,483.0,340.5,3.45,30.45,779.5,784.55,570.69
2018,8,17,12,0,417.0,382.0,3.5,30.6,765.0,749.66,544.78
2018,8,17,12,15,379.0,401.5,3.5,30.6,750.0,715.46,520.48
2018,8,17,12,30,341.0,421.0,3.5,30.6,735.0,685.85,499.11
2018,8,17,12,45,345.5,417.0,3.55,30.65,733.5,669.38,487.95
2018,8,17,13,0,350.0,413.0,3.6,30.7,732.0,651.8,475.87
2018,8,17,13,15,392.5,388.5,3.6,30.7,741.5,643.01,470.62
2018,8,17,13,30,435.0,364.0,3.6,30.7,751.0,629.15,461.58
2018,8,17,13,45,471.5,330.5,3.6,30.7,741.0,601.11,442.39
2018,8,17,14,0,508.0,297.0,3.6,30.7,731.0,569.81,420.44
2018,8,17,14,15,451.5,312.0,3.6,30.6,688.0,522.49,385.46
2018,8,17,14,30,395.0,327.0,3.6,30.5,645.0,479.2,353.19
2018,8,17,14,45,434.0,297.0,3.6,30.45,632.5,449.49,330.75
2018,8,17,15,0,473.0,267.0,3.6,30.4,620.0,415.99,304.51
2018,8,17,15,15,480.5,248.5,3.5,30.25,590.0,375.92,272.74
2018,8,17,15,30,488.0,230.0,3.4,30.1,560.0,334.99,239.62
2018,8,17,15,45,433.5,228.0,3.35,29.95,506.0,289.34,204.21
2018,8,17,16,0,379.0,226.0,3.3,29.8,452.0,256.29,179.04
2018,8,17,16,15,430.0,192.0,3.15,29.6,427.5,207.9,139.17
2018,8,17,16,30,481.0,158.0,3.0,29.4,403.0,161.64,102.66
2018,8,17,16,45,445.5,145.0,2.8,29.15,352.5,121.28,78.64
2018,8,17,17,0,410.0,132.0,2.6,28.9,302.0,88.86,68.97
2018,8,17,17,15,409.0,114.0,2.4,28.4,264.0,78.74,60.89
2018,8,17,17,30,408.0,96.0,2.2,27.9,226.0,67.98,52.08
2018,8,17,17,45,363.5,82.0,2.0,27.45,181.5,59.46,44.96
2018,8,17,18,0,319.0,68.0,1.8,27.0,137.0,50.48,37.23
2018,8,17,18,15,273.0,54.0,1.8,27.0,101.5,41.02,28.8
2018,8,17,18,30,227.0,40.0,1.8,27.0,66.0,31.09,19.61
2018,8,17,18,45,133.5,24.5,1.7,26.15,38.0,19.38,3.45
2018,8,17,19,0,40.0,9.0,1.6,25.3,10.0,8.58,0.0
2018,8,17,19,15,20.0,4.5,1.65,25.2,5.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.7,25.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,24.9,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.85,24.85,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.9,24.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,24.7,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,24.6,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.1,24.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,2.35,23.9,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.4,23.7,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.4,23.6,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.5,23.4,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.5,23.3,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.5,23.1,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.45,22.95,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.4,22.9,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.4,22.8,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,22.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,22.65,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,22.55,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.1,22.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.95,22.35,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.9,22.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.85,22.25,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.8,22.2,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.75,22.15,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,22.1,0.0,0.0,0.0
2018,8,18,5,15,0.0,0.0,1.85,22.25,0.0,0.0,0.0
2018,8,18,5,30,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,8,18,5,45,24.5,7.0,2.1,22.6,8.5,16.81,0.0
2018,8,18,6,0,49.0,14.0,2.2,22.8,17.0,45.44,1.37
2018,8,18,6,15,35.0,13.0,2.35,23.1,16.0,38.29,24.44
2018,8,18,6,30,21.0,12.0,2.5,23.4,15.0,24.62,14.71
2018,8,18,6,45,10.5,14.0,2.6,23.7,15.5,19.45,10.61
2018,8,18,7,0,0.0,16.0,2.7,24.0,16.0,14.82,6.64
2018,8,18,7,15,1.0,47.5,2.75,24.35,48.0,44.81,31.42
2018,8,18,7,30,2.0,79.0,2.8,24.7,80.0,75.91,56.76
2018,8,18,7,45,1.5,91.5,2.85,25.0,92.0,87.72,66.05
2018,8,18,8,0,1.0,104.0,2.9,25.3,104.0,99.47,75.15
2018,8,18,8,15,27.0,156.0,2.9,25.55,170.5,183.52,142.38
2018,8,18,8,30,53.0,208.0,2.9,25.8,237.0,263.66,204.58
2018,8,18,8,45,34.5,205.0,2.9,26.05,224.5,242.22,186.41
2018,8,18,9,0,16.0,202.0,2.9,26.3,212.0,210.34,160.54
2018,8,18,9,15,26.5,235.0,2.85,26.5,253.0,264.74,201.88
2018,8,18,9,30,37.0,268.0,2.8,26.7,294.0,308.65,234.37
2018,8,18,9,45,46.0,297.0,2.8,26.9,331.0,346.47,261.86
2018,8,18,10,0,55.0,326.0,2.8,27.1,368.0,383.83,288.66
2018,8,18,10,15,53.5,332.5,2.75,27.25,375.0,386.57,289.69
2018,8,18,10,30,52.0,339.0,2.7,27.4,382.0,389.15,290.78
2018,8,18,10,45,34.5,306.0,2.6,27.6,335.0,335.69,250.54
2018,8,18,11,0,17.0,273.0,2.5,27.8,288.0,275.65,205.37
2018,8,18,11,15,16.5,277.5,2.5,27.8,292.0,278.58,207.5
2018,8,18,11,30,16.0,282.0,2.5,27.8,296.0,281.44,209.4
2018,8,18,11,45,13.0,249.0,2.45,27.8,260.5,246.23,183.1
2018,8,18,12,0,10.0,216.0,2.4,27.8,225.0,211.57,157.15
2018,8,18,12,15,22.0,279.5,2.45,27.7,299.5,284.14,211.6
2018,8,18,12,30,34.0,343.0,2.5,27.6,374.0,351.35,260.88
2018,8,18,12,45,60.5,386.0,2.5,27.5,441.0,408.72,302.8
2018,8,18,13,0,87.0,429.0,2.5,27.4,508.0,462.9,341.81
2018,8,18,13,15,86.0,408.5,2.5,27.2,485.5,436.93,323.39
2018,8,18,13,30,85.0,388.0,2.5,27.0,463.0,411.35,305.5
2018,8,18,13,45,57.5,302.0,2.45,26.75,352.5,311.71,233.04
2018,8,18,14,0,30.0,216.0,2.4,26.5,242.0,215.03,161.14
2018,8,18,14,15,23.0,181.5,2.35,26.25,201.0,178.19,133.53
2018,8,18,14,30,16.0,147.0,2.3,26.0,160.0,142.24,106.14
2018,8,18,14,45,8.0,115.0,2.3,25.8,121.5,110.68,81.85
2018,8,18,15,0,0.0,83.0,2.3,25.6,83.0,77.44,56.0
2018,8,18,15,15,45.0,166.5,2.2,25.45,197.0,165.28,124.34
2018,8,18,15,30,90.0,250.0,2.1,25.3,311.0,243.24,182.95
2018,8,18,15,45,116.0,247.5,2.05,25.2,320.0,233.3,174.14
2018,8,18,16,0,142.0,245.0,2.0,25.1,329.0,226.56,167.75
2018,8,18,16,15,114.0,217.0,1.9,25.1,281.0,190.52,140.97
2018,8,18,16,30,86.0,189.0,1.8,25.1,233.0,165.29,123.17
2018,8,18,16,45,43.0,120.0,1.7,25.05,142.0,105.85,78.91
2018,8,18,17,0,0.0,51.0,1.6,25.0,51.0,47.4,34.96
2018,8,18,17,15,0.0,44.5,1.45,24.85,44.5,41.34,29.96
2018,8,18,17,30,0.0,38.0,1.3,24.7,38.0,35.28,24.83
2018,8,18,17,45,0.0,33.5,1.15,24.55,33.5,31.09,21.22
2018,8,18,18,0,0.0,29.0,1.0,24.4,29.0,26.9,17.51
2018,8,18,18,15,0.0,22.0,1.0,24.4,22.0,20.4,11.69
2018,8,18,18,30,0.0,15.0,1.0,24.4,15.0,13.9,5.72
2018,8,18,18,45,0.0,9.0,1.05,24.1,9.0,8.33,0.0
2018,8,18,19,0,0.0,3.0,1.1,23.8,3.0,2.86,0.0
2018,8,18,19,15,0.0,1.5,1.2,23.8,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.4,23.8,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.55,23.75,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.6,23.7,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.7,23.7,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.8,23.65,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.8,23.55,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.75,23.4,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.65,23.2,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.6,23.1,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.45,22.85,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.45,22.35,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.5,22.25,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.55,22.15,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.65,22.05,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.65,21.95,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.6,21.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.55,21.75,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.45,21.65,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.0,1.55,21.75,0.0,0.0,0.0
2018,8,19,5,30,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,8,19,5,45,66.5,10.5,1.8,22.1,14.0,37.43,0.0
2018,8,19,6,0,133.0,21.0,1.9,22.3,28.0,103.38,0.0
2018,8,19,6,15,234.0,34.0,1.85,22.55,63.5,187.23,138.64
2018,8,19,6,30,335.0,47.0,1.8,22.8,99.0,269.32,211.57
2018,8,19,6,45,403.5,58.0,1.75,23.1,144.5,338.33,269.92
2018,8,19,7,0,472.0,69.0,1.7,23.4,190.0,412.44,329.91
2018,8,19,7,15,522.0,77.0,1.6,23.75,239.5,474.95,378.22
2018,8,19,7,30,572.0,85.0,1.5,24.1,289.0,539.92,426.17
2018,8,19,7,45,607.0,91.5,1.4,24.45,339.0,593.77,463.38
2018,8,19,8,0,642.0,98.0,1.3,24.8,389.0,648.19,499.05
2018,8,19,8,15,649.0,106.5,1.3,25.25,430.5,682.27,519.9
2018,8,19,8,30,656.0,115.0,1.3,25.7,472.0,714.57,539.27
2018,8,19,8,45,700.0,114.0,1.25,26.15,526.0,765.81,570.6
2018,8,19,9,0,744.0,113.0,1.2,26.6,580.0,813.0,598.18
2018,8,19,9,15,726.0,131.0,1.2,26.95,613.5,832.79,608.18
2018,8,19,9,30,708.0,149.0,1.2,27.3,647.0,845.07,613.61
2018,8,19,9,45,651.0,185.0,1.2,27.65,662.5,836.91,605.99
2018,8,19,10,0,594.0,221.0,1.2,28.0,678.0,823.27,594.5
2018,8,19,10,15,565.5,243.0,1.25,28.2,692.5,817.88,589.34
2018,8,19,10,30,537.0,265.0,1.3,28.4,707.0,806.72,580.51
2018,8,19,10,45,496.0,290.5,1.35,28.65,708.5,788.57,566.76
2018,8,19,11,0,455.0,316.0,1.4,28.9,710.0,768.01,551.54
2018,8,19,11,15,456.5,314.0,1.5,29.0,716.5,757.6,545.23
2018,8,19,11,30,458.0,312.0,1.6,29.1,723.0,745.41,537.61
2018,8,19,11,45,289.0,357.0,1.65,29.25,617.5,617.41,447.79
2018,8,19,12,0,120.0,402.0,1.7,29.4,512.0,496.25,360.53
2018,8,19,12,15,195.5,392.5,1.75,29.45,572.0,544.32,396.61
2018,8,19,12,30,271.0,383.0,1.8,29.5,632.0,590.63,429.78
2018,8,19,12,45,286.0,392.5,1.85,29.5,653.5,597.52,434.29
2018,8,19,13,0,301.0,402.0,1.9,29.5,675.0,602.36,437.63
2018,8,19,13,15,211.5,402.5,1.9,29.5,593.0,522.2,380.57
2018,8,19,13,30,122.0,403.0,1.9,29.5,511.0,447.92,327.3
2018,8,19,13,45,168.0,390.0,1.9,29.45,535.0,457.09,335.03
2018,8,19,14,0,214.0,377.0,1.9,29.4,559.0,462.37,339.21
2018,8,19,14,15,240.0,358.5,1.9,29.3,556.0,442.69,325.37
2018,8,19,14,30,266.0,340.0,1.9,29.2,553.0,424.93,312.53
2018,8,19,14,45,151.0,310.5,1.9,29.15,430.5,336.37,248.19
2018,8,19,15,0,36.0,281.0,1.9,29.1,308.0,259.61,192.49
2018,8,19,15,15,32.0,238.0,1.9,28.95,261.0,219.29,163.02
2018,8,19,15,30,28.0,195.0,1.9,28.8,214.0,179.75,133.57
2018,8,19,15,45,14.0,116.5,1.85,28.65,126.0,108.4,79.37
2018,8,19,16,0,0.0,38.0,1.8,28.5,38.0,35.34,22.6
2018,8,19,16,15,0.0,35.5,1.75,28.3,35.5,33.0,20.88
2018,8,19,16,30,0.0,33.0,1.7,28.1,33.0,30.66,19.11
2018,8,19,16,45,42.5,49.5,1.65,27.9,67.0,44.51,29.33
2018,8,19,17,0,85.0,66.0,1.6,27.7,101.0,56.01,41.85
2018,8,19,17,15,107.5,81.5,1.5,27.25,119.0,68.1,52.26
2018,8,19,17,30,130.0,97.0,1.4,26.8,137.0,79.06,61.67
2018,8,19,17,45,65.0,57.5,1.3,26.4,77.5,49.29,36.5
2018,8,19,18,0,0.0,18.0,1.2,26.0,18.0,16.68,8.61
2018,8,19,18,15,2.5,19.5,1.2,26.0,20.0,18.08,9.6
2018,8,19,18,30,5.0,21.0,1.2,26.0,22.0,19.49,10.07
2018,8,19,18,45,3.5,11.5,1.05,25.25,12.0,10.81,0.0
2018,8,19,19,0,2.0,2.0,0.9,24.5,2.0,1.91,0.0
2018,8,19,19,15,1.0,1.0,0.9,24.35,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.85,23.6,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.75,23.1,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.65,22.85,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.45,22.2,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.35,22.05,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.25,21.75,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,0.2,21.7,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.65,21.25,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,8,20,5,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,8,20,5,45,1.5,2.0,1.5,21.65,2.0,2.52,0.0
2018,8,20,6,0,3.0,4.0,1.7,21.8,4.0,5.12,0.0
2018,8,20,6,15,1.5,6.5,1.75,22.0,6.5,6.77,0.0
2018,8,20,6,30,0.0,9.0,1.8,22.2,9.0,8.33,1.15
2018,8,20,6,45,12.0,16.0,1.85,22.45,19.0,22.19,12.99
2018,8,20,7,0,24.0,23.0,1.9,22.7,29.0,40.2,28.4
2018,8,20,7,15,12.5,47.5,1.95,22.95,50.5,54.24,39.76
2018,8,20,7,30,1.0,72.0,2.0,23.2,72.0,67.99,50.58
2018,8,20,7,45,164.5,111.0,2.0,23.45,185.0,260.85,209.94
2018,8,20,8,0,328.0,150.0,2.0,23.7,298.0,440.81,350.31
2018,8,20,8,15,472.5,144.0,2.0,24.1,385.0,574.26,449.38
2018,8,20,8,30,617.0,138.0,2.0,24.5,472.0,707.38,543.35
2018,8,20,8,45,449.5,166.5,1.95,24.9,421.5,600.7,461.75
2018,8,20,9,0,282.0,195.0,1.9,25.3,371.0,475.9,366.62
2018,8,20,9,15,146.0,202.5,1.85,25.65,294.0,350.24,269.59
2018,8,20,9,30,10.0,210.0,1.8,26.0,217.0,211.25,159.51
2018,8,20,9,45,12.0,225.5,1.75,26.4,234.5,227.97,172.0
2018,8,20,10,0,14.0,241.0,1.7,26.8,252.0,244.61,183.84
2018,8,20,10,15,14.0,247.0,1.65,27.05,258.5,249.76,187.06
2018,8,20,10,30,14.0,253.0,1.6,27.3,265.0,254.89,190.31
2018,8,20,10,45,9.5,210.0,1.6,27.55,218.0,207.95,154.76
2018,8,20,11,0,5.0,167.0,1.6,27.8,171.0,161.98,119.81
2018,8,20,11,15,5.5,167.5,1.6,28.05,172.0,162.69,120.25
2018,8,20,11,30,6.0,168.0,1.6,28.3,173.0,163.37,120.56
2018,8,20,11,45,6.0,169.5,1.6,28.55,174.5,164.49,121.2
2018,8,20,12,0,6.0,171.0,1.6,28.8,176.0,165.57,121.84
2018,8,20,12,15,12.0,223.0,1.6,28.9,233.5,219.11,161.9
2018,8,20,12,30,18.0,275.0,1.6,29.0,291.0,271.82,200.54
2018,8,20,12,45,72.0,353.0,1.6,29.1,418.0,386.93,284.6
2018,8,20,13,0,126.0,431.0,1.6,29.2,545.0,494.07,359.8
2018,8,20,13,15,96.0,397.5,1.6,29.2,483.5,433.71,316.53
2018,8,20,13,30,66.0,364.0,1.6,29.2,422.0,376.47,275.91
2018,8,20,13,45,89.0,376.5,1.6,29.15,453.0,396.42,290.85
2018,8,20,14,0,112.0,389.0,1.6,29.1,484.0,409.83,300.57
2018,8,20,14,15,218.0,362.0,1.6,29.05,538.5,437.33,321.07
2018,8,20,14,30,324.0,335.0,1.6,29.0,593.0,449.58,329.62
2018,8,20,14,45,323.5,324.0,1.55,28.95,572.0,420.15,307.39
2018,8,20,15,0,323.0,313.0,1.5,28.9,551.0,390.51,284.85
2018,8,20,15,15,250.5,300.5,1.4,28.8,479.0,333.48,243.09
2018,8,20,15,30,178.0,288.0,1.3,28.7,407.0,291.28,212.64
2018,8,20,15,45,311.0,238.5,1.2,28.65,428.0,267.5,190.33
2018,8,20,16,0,444.0,189.0,1.1,28.6,449.0,229.74,155.64
2018,8,20,16,15,454.0,178.5,1.0,28.5,424.5,195.97,128.64
2018,8,20,16,30,464.0,168.0,0.9,28.4,400.0,161.17,103.54
2018,8,20,16,45,347.5,162.0,0.8,28.3,325.0,131.59,91.13
2018,8,20,17,0,231.0,156.0,0.7,28.2,250.0,112.67,88.64
2018,8,20,17,15,287.0,133.5,0.65,27.9,233.0,98.83,77.59
2018,8,20,17,30,343.0,111.0,0.6,27.6,216.0,79.5,61.7
2018,8,20,17,45,301.0,94.5,0.5,27.35,173.5,69.35,53.2
2018,8,20,18,0,259.0,78.0,0.4,27.1,131.0,61.07,45.98
2018,8,20,18,15,191.0,58.0,0.4,27.1,91.0,46.24,32.95
2018,8,20,18,30,123.0,38.0,0.4,27.1,51.0,30.91,18.93
2018,8,20,18,45,69.0,22.0,0.4,26.55,28.5,18.19,0.0
2018,8,20,19,0,15.0,6.0,0.4,26.0,6.0,5.72,0.0
2018,8,20,19,15,7.5,3.0,0.4,25.75,3.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,0.45,25.3,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,0.5,24.95,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,0.45,24.65,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,0.4,24.4,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.4,24.15,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.55,22.8,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.75,22.3,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.95,22.25,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.0,1.15,22.45,0.0,0.0,0.0
2018,8,21,5,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
