Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,9,15,558.0,154.5,1.4,23.35,466.5,641.47,493.04
2018,9,30,9,30,644.0,147.0,1.3,23.7,527.0,707.17,536.92
2018,9,30,9,45,716.0,134.0,1.25,24.1,581.0,754.09,565.81
2018,9,30,10,0,788.0,121.0,1.2,24.5,635.0,796.18,590.99
2018,9,30,10,15,797.5,123.5,1.15,24.7,664.0,804.86,594.12
2018,9,30,10,30,807.0,126.0,1.1,24.9,693.0,810.46,595.68
2018,9,30,10,45,812.5,128.0,1.05,25.15,714.5,809.12,592.69
2018,9,30,11,0,818.0,130.0,1.0,25.4,736.0,804.63,587.86
2018,9,30,11,15,810.5,135.5,1.0,25.55,746.0,790.3,577.65
2018,9,30,11,30,803.0,141.0,1.0,25.7,756.0,773.14,565.81
2018,9,30,11,45,534.5,234.0,1.0,25.85,645.0,641.47,472.78
2018,9,30,12,0,266.0,327.0,1.0,26.0,534.0,512.59,378.81
2018,9,30,12,15,190.0,346.0,1.0,26.1,493.5,461.88,342.19
2018,9,30,12,30,114.0,365.0,1.0,26.2,453.0,418.23,309.64
2018,9,30,12,45,80.5,333.5,1.0,26.3,395.5,359.25,267.04
2018,9,30,13,0,47.0,302.0,1.0,26.4,338.0,305.15,227.51
2018,9,30,13,15,62.0,296.0,1.0,26.45,342.0,303.91,227.06
2018,9,30,13,30,77.0,290.0,1.0,26.5,346.0,301.37,225.24
2018,9,30,13,45,77.0,277.0,1.05,26.55,331.5,284.31,212.66
2018,9,30,14,0,77.0,264.0,1.1,26.6,317.0,267.29,200.05
2018,9,30,14,15,52.5,244.0,1.15,26.55,279.5,235.17,176.31
2018,9,30,14,30,28.0,224.0,1.2,26.5,242.0,205.68,154.64
2018,9,30,14,45,113.5,227.0,1.25,26.45,292.0,223.17,165.98
2018,9,30,15,0,199.0,230.0,1.3,26.4,342.0,235.3,171.85
2018,9,30,15,15,370.0,178.0,1.3,26.2,366.0,199.73,137.19
2018,9,30,15,30,541.0,126.0,1.3,26.0,390.0,156.38,96.58
2018,9,30,15,45,470.0,124.5,1.35,25.85,336.5,118.89,74.38
2018,9,30,16,0,399.0,123.0,1.4,25.7,283.0,87.43,68.67
2018,9,30,16,15,205.5,99.5,1.35,25.3,181.5,75.3,58.77
2018,9,30,16,30,12.0,76.0,1.3,24.9,80.0,69.47,54.01
2018,9,30,16,45,157.5,61.5,1.25,24.5,95.5,48.7,36.31
2018,9,30,17,0,303.0,47.0,1.2,24.1,111.0,34.58,24.1
2018,9,30,17,15,296.0,42.5,1.15,23.4,90.5,32.13,21.71
2018,9,30,17,30,289.0,38.0,1.1,22.7,70.0,29.64,18.68
2018,9,30,17,45,171.0,23.5,1.05,22.05,40.0,18.68,0.0
2018,9,30,18,0,53.0,9.0,1.0,21.4,10.0,8.58,0.0
2018,9,30,18,15,26.5,4.5,1.0,21.4,5.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.1,20.95,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.25,19.9,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,1.15,18.75,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.95,18.15,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.85,17.85,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.65,17.05,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,6,15,69.0,9.5,0.7,16.45,12.5,9.05,0.0
2018,10,1,6,30,138.0,19.0,0.8,17.0,25.0,101.43,0.0
2018,10,1,6,45,265.0,31.5,0.85,17.5,63.0,200.43,146.75
2018,10,1,7,0,392.0,44.0,0.9,18.0,101.0,294.19,232.69
2018,10,1,7,15,472.5,52.0,0.95,18.6,148.5,365.55,293.29
2018,10,1,7,30,553.0,60.0,1.0,19.2,196.0,441.5,354.77
2018,10,1,7,45,605.5,65.5,1.1,19.85,246.0,500.04,400.48
2018,10,1,8,0,658.0,71.0,1.2,20.5,296.0,560.1,445.5
2018,10,1,8,15,692.5,75.5,1.25,21.15,345.0,607.05,478.29
2018,10,1,8,30,727.0,80.0,1.3,21.8,394.0,650.51,507.13
2018,10,1,8,45,752.0,83.5,1.3,22.4,440.0,688.0,530.67
2018,10,1,9,0,777.0,87.0,1.3,23.0,486.0,723.8,552.53
2018,10,1,9,15,797.0,89.0,1.25,23.4,528.0,751.85,568.57
2018,10,1,9,30,817.0,91.0,1.2,23.8,570.0,777.49,582.79
2018,10,1,9,45,832.5,91.5,1.1,24.2,606.0,795.09,590.82
2018,10,1,10,0,848.0,92.0,1.0,24.6,642.0,804.28,593.24
2018,10,1,10,15,856.5,94.0,0.95,24.85,671.5,812.2,595.98
2018,10,1,10,30,865.0,96.0,0.9,25.1,701.0,816.94,596.73
2018,10,1,10,45,870.0,98.0,0.85,25.4,723.0,815.58,593.54
2018,10,1,11,0,875.0,100.0,0.8,25.7,745.0,810.95,588.45
2018,10,1,11,15,878.5,100.5,0.8,25.85,759.0,800.32,580.75
2018,10,1,11,30,882.0,101.0,0.8,26.0,773.0,786.53,571.19
2018,10,1,11,45,883.0,102.0,0.75,26.2,779.5,768.22,558.0
2018,10,1,12,0,884.0,103.0,0.7,26.4,786.0,746.92,543.01
2018,10,1,12,15,881.5,104.0,0.75,26.55,784.0,720.28,526.08
2018,10,1,12,30,879.0,105.0,0.8,26.7,782.0,691.04,506.02
2018,10,1,12,45,873.5,106.5,0.85,26.8,772.0,657.9,482.88
2018,10,1,13,0,868.0,108.0,0.9,26.9,762.0,622.64,457.72
2018,10,1,13,15,863.0,106.5,0.95,26.9,744.0,583.04,429.1
2018,10,1,13,30,858.0,105.0,1.0,26.9,726.0,541.72,398.42
2018,10,1,13,45,850.5,104.0,1.05,26.9,701.5,498.11,365.1
2018,10,1,14,0,843.0,103.0,1.1,26.9,677.0,449.72,327.31
2018,10,1,14,15,832.0,101.5,1.15,26.85,645.0,401.7,288.66
2018,10,1,14,30,821.0,100.0,1.2,26.8,613.0,353.35,248.65
2018,10,1,14,45,793.5,100.0,1.2,26.75,570.5,301.57,205.6
2018,10,1,15,0,766.0,100.0,1.2,26.7,528.0,251.64,163.95
2018,10,1,15,15,755.5,95.0,1.2,26.5,488.5,202.6,123.49
2018,10,1,15,30,745.0,90.0,1.2,26.3,449.0,154.13,86.42
2018,10,1,15,45,714.0,86.0,1.2,26.15,401.0,100.78,52.72
2018,10,1,16,0,683.0,82.0,1.2,26.0,353.0,55.42,41.64
2018,10,1,16,15,640.5,77.5,1.1,25.65,304.0,51.85,38.83
2018,10,1,16,30,598.0,73.0,1.0,25.3,255.0,50.9,38.13
2018,10,1,16,45,534.5,65.5,0.95,24.95,205.0,47.39,35.13
2018,10,1,17,0,471.0,58.0,0.9,24.6,155.0,43.78,31.87
2018,10,1,17,15,377.0,47.5,0.85,23.9,111.0,37.22,25.89
2018,10,1,17,30,283.0,37.0,0.8,23.2,67.0,28.94,17.83
2018,10,1,17,45,166.0,23.0,0.8,22.55,38.0,18.36,0.0
2018,10,1,18,0,49.0,9.0,0.8,21.9,9.0,8.58,0.0
2018,10,1,18,15,24.5,4.5,0.8,21.9,4.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.05,20.05,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.1,18.85,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,2,6,15,12.0,7.0,1.05,17.05,7.5,0.0,0.0
2018,10,2,6,30,24.0,14.0,1.2,17.6,15.0,24.32,0.0
2018,10,2,6,45,60.5,32.5,1.4,18.15,40.0,78.77,54.19
2018,10,2,7,0,97.0,51.0,1.6,18.7,65.0,121.36,94.31
2018,10,2,7,15,254.5,62.0,1.65,19.2,119.0,246.98,199.59
2018,10,2,7,30,412.0,73.0,1.7,19.7,173.0,364.47,296.02
2018,10,2,7,45,525.0,73.5,1.75,20.15,231.5,455.42,368.46
2018,10,2,8,0,638.0,74.0,1.8,20.6,290.0,548.08,439.69
2018,10,2,8,15,605.5,91.5,2.0,21.25,322.5,562.51,448.8
2018,10,2,8,30,573.0,109.0,2.2,21.9,355.0,572.51,454.51
2018,10,2,8,45,595.5,118.0,2.35,22.6,399.0,610.62,481.18
2018,10,2,9,0,618.0,127.0,2.5,23.3,443.0,647.31,506.04
2018,10,2,9,15,551.5,159.5,2.55,23.6,459.0,632.26,491.79
2018,10,2,9,30,485.0,192.0,2.6,23.9,475.0,618.68,478.79
2018,10,2,9,45,594.5,166.0,2.65,24.25,534.5,684.94,527.22
2018,10,2,10,0,704.0,140.0,2.7,24.6,594.0,745.56,569.08
2018,10,2,10,15,649.5,166.5,2.7,24.85,600.5,727.18,553.86
2018,10,2,10,30,595.0,193.0,2.7,25.1,607.0,705.12,535.63
2018,10,2,10,45,576.0,211.5,2.7,25.35,622.5,700.78,530.64
2018,10,2,11,0,557.0,230.0,2.7,25.6,638.0,691.13,521.96
2018,10,2,11,15,712.5,166.5,2.7,25.75,699.5,740.25,558.73
2018,10,2,11,30,868.0,103.0,2.7,25.9,761.0,774.0,581.27
2018,10,2,11,45,745.5,157.5,2.7,26.05,726.0,721.01,543.01
2018,10,2,12,0,623.0,212.0,2.7,26.2,691.0,663.84,499.69
2018,10,2,12,15,547.5,245.5,2.7,26.25,665.5,619.9,466.67
2018,10,2,12,30,472.0,279.0,2.7,26.3,640.0,579.33,435.76
2018,10,2,12,45,454.0,286.5,2.65,26.4,630.5,553.75,416.23
2018,10,2,13,0,436.0,294.0,2.6,26.5,621.0,527.92,396.3
2018,10,2,13,15,431.5,288.5,2.6,26.45,605.5,498.3,374.08
2018,10,2,13,30,427.0,283.0,2.6,26.4,590.0,468.15,351.12
2018,10,2,13,45,447.0,263.0,2.55,26.4,574.5,436.86,326.81
2018,10,2,14,0,467.0,243.0,2.5,26.4,559.0,403.36,300.14
2018,10,2,14,15,474.0,223.5,2.45,26.3,530.5,363.15,267.96
2018,10,2,14,30,481.0,204.0,2.4,26.2,502.0,321.94,234.29
2018,10,2,14,45,368.0,217.5,2.35,26.1,437.0,278.12,201.3
2018,10,2,15,0,255.0,231.0,2.3,26.0,372.0,239.85,174.09
2018,10,2,15,15,269.5,204.5,2.2,25.85,343.0,204.64,145.67
2018,10,2,15,30,284.0,178.0,2.1,25.7,314.0,168.25,117.26
2018,10,2,15,45,472.0,129.5,2.0,25.55,327.0,117.66,75.0
2018,10,2,16,0,660.0,81.0,1.9,25.4,340.0,52.28,39.1
2018,10,2,16,15,624.0,75.0,1.75,24.95,292.5,50.15,37.51
2018,10,2,16,30,588.0,69.0,1.6,24.5,245.0,47.91,35.7
2018,10,2,16,45,471.5,65.0,1.45,24.05,188.5,47.13,35.03
2018,10,2,17,0,355.0,61.0,1.3,23.6,132.0,45.61,33.53
2018,10,2,17,15,252.0,46.0,1.25,23.0,89.0,35.05,24.09
2018,10,2,17,30,149.0,31.0,1.2,22.4,46.0,24.04,13.67
2018,10,2,17,45,93.0,18.5,1.15,21.8,26.0,14.65,0.0
2018,10,2,18,0,37.0,6.0,1.1,21.2,6.0,5.72,0.0
2018,10,2,18,15,18.5,3.0,1.1,21.2,3.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.05,19.7,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.0,18.75,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.9,18.45,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.85,18.2,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.75,17.65,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,6,15,59.5,8.5,0.85,18.1,11.0,0.0,0.0
2018,10,3,6,30,119.0,17.0,1.0,18.7,22.0,70.28,0.0
2018,10,3,6,45,240.5,30.0,1.15,19.3,58.0,185.13,130.73
2018,10,3,7,0,362.0,43.0,1.3,19.9,94.0,274.42,215.46
2018,10,3,7,15,443.0,52.0,1.25,20.35,140.5,345.54,276.11
2018,10,3,7,30,524.0,61.0,1.2,20.8,187.0,421.41,337.65
2018,10,3,7,45,577.5,67.0,1.15,21.3,236.0,479.88,383.05
2018,10,3,8,0,631.0,73.0,1.1,21.8,285.0,539.96,427.52
2018,10,3,8,15,667.5,77.5,1.05,22.55,333.5,587.22,460.14
2018,10,3,8,30,704.0,82.0,1.0,23.3,382.0,634.2,490.38
2018,10,3,8,45,730.0,86.0,1.0,24.1,427.5,668.95,511.39
2018,10,3,9,0,756.0,90.0,1.0,24.9,473.0,705.39,533.14
2018,10,3,9,15,777.5,91.5,0.95,25.4,514.5,733.45,548.75
2018,10,3,9,30,799.0,93.0,0.9,25.9,556.0,759.2,562.6
2018,10,3,9,45,808.0,96.5,0.85,26.35,590.0,774.6,569.52
2018,10,3,10,0,817.0,100.0,0.8,26.8,624.0,787.03,574.59
2018,10,3,10,15,818.0,105.5,0.85,27.05,650.5,792.12,576.86
2018,10,3,10,30,819.0,111.0,0.9,27.3,677.0,794.0,577.25
2018,10,3,10,45,839.0,106.5,0.9,27.5,702.5,792.46,575.0
2018,10,3,11,0,859.0,102.0,0.9,27.7,728.0,792.97,574.26
2018,10,3,11,15,862.0,102.5,0.95,27.8,741.5,782.0,567.06
2018,10,3,11,30,865.0,103.0,1.0,27.9,755.0,767.93,558.05
2018,10,3,11,45,842.0,115.0,1.0,28.05,754.0,742.9,541.18
2018,10,3,12,0,819.0,127.0,1.0,28.2,753.0,718.03,524.34
2018,10,3,12,15,832.0,121.0,1.0,28.25,755.5,695.89,508.92
2018,10,3,12,30,845.0,115.0,1.0,28.3,758.0,669.98,490.66
2018,10,3,12,45,788.5,137.5,1.0,28.35,731.5,625.66,458.59
2018,10,3,13,0,732.0,160.0,1.0,28.4,705.0,580.22,425.56
2018,10,3,13,15,615.5,202.0,0.95,28.35,652.5,521.73,382.43
2018,10,3,13,30,499.0,244.0,0.9,28.3,600.0,469.08,343.37
2018,10,3,13,45,402.5,248.5,0.85,28.3,529.0,401.71,294.21
2018,10,3,14,0,306.0,253.0,0.8,28.3,458.0,345.07,252.66
2018,10,3,14,15,218.0,256.0,0.7,28.2,398.5,296.22,216.85
2018,10,3,14,30,130.0,259.0,0.6,28.1,339.0,260.26,191.14
2018,10,3,14,45,214.0,243.5,0.55,28.0,365.5,260.2,188.32
2018,10,3,15,0,298.0,228.0,0.5,27.9,392.0,245.4,173.26
2018,10,3,15,15,282.5,209.0,0.5,27.8,354.0,208.41,145.35
2018,10,3,15,30,267.0,190.0,0.5,27.7,316.0,173.19,120.01
2018,10,3,15,45,397.5,146.5,0.45,27.65,311.5,123.64,81.55
2018,10,3,16,0,528.0,103.0,0.4,27.6,307.0,69.26,52.87
2018,10,3,16,15,516.5,91.5,0.35,27.3,267.5,63.41,48.28
2018,10,3,16,30,505.0,80.0,0.3,27.0,228.0,57.2,43.14
2018,10,3,16,45,404.0,71.5,0.3,26.7,175.0,52.39,39.05
2018,10,3,17,0,303.0,63.0,0.3,26.4,122.0,47.23,34.44
2018,10,3,17,15,236.5,48.5,0.35,26.1,86.0,37.15,25.43
2018,10,3,17,30,170.0,34.0,0.4,25.8,50.0,26.61,15.11
2018,10,3,17,45,95.0,19.5,0.45,25.5,27.5,15.57,0.0
2018,10,3,18,0,20.0,5.0,0.5,25.2,5.0,4.77,0.0
2018,10,3,18,15,10.0,2.5,0.5,25.2,2.5,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,21.25,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,4,6,15,49.5,8.0,0.9,19.1,10.0,0.0,0.0
2018,10,4,6,30,99.0,16.0,1.0,19.7,20.0,59.97,0.0
2018,10,4,6,45,213.5,30.5,1.15,20.3,55.0,171.57,118.05
2018,10,4,7,0,328.0,45.0,1.3,20.9,90.0,256.55,200.23
2018,10,4,7,15,409.5,54.5,1.3,21.35,135.0,327.62,260.83
2018,10,4,7,30,491.0,64.0,1.3,21.8,180.0,403.04,322.27
2018,10,4,7,45,544.5,71.0,1.3,22.25,228.5,461.55,368.18
2018,10,4,8,0,598.0,78.0,1.3,22.7,277.0,521.68,413.36
2018,10,4,8,15,636.5,83.0,1.4,23.4,325.0,569.92,448.18
2018,10,4,8,30,675.0,88.0,1.5,24.1,373.0,618.01,481.47
2018,10,4,8,45,703.5,91.5,1.6,24.8,418.5,656.16,506.33
2018,10,4,9,0,732.0,95.0,1.7,25.5,464.0,689.85,527.65
2018,10,4,9,15,761.5,94.0,1.7,25.95,506.5,720.84,546.56
2018,10,4,9,30,791.0,93.0,1.7,26.4,549.0,749.75,563.8
2018,10,4,9,45,812.5,92.0,1.7,26.9,586.0,769.85,574.78
2018,10,4,10,0,834.0,91.0,1.7,27.4,623.0,781.84,580.35
2018,10,4,10,15,851.0,89.5,1.65,27.7,654.0,792.48,585.15
2018,10,4,10,30,868.0,88.0,1.6,28.0,685.0,800.04,587.98
2018,10,4,10,45,876.0,88.0,1.55,28.3,707.0,798.8,585.1
2018,10,4,11,0,884.0,88.0,1.5,28.6,729.0,794.29,580.3
2018,10,4,11,15,888.5,88.5,1.4,28.75,743.5,784.3,571.87
2018,10,4,11,30,893.0,89.0,1.3,28.9,758.0,771.07,561.49
2018,10,4,11,45,896.0,89.0,1.25,29.1,765.0,753.03,548.51
2018,10,4,12,0,899.0,89.0,1.2,29.3,772.0,731.9,533.64
2018,10,4,12,15,899.0,88.5,1.15,29.4,770.0,705.22,515.39
2018,10,4,12,30,899.0,88.0,1.1,29.5,768.0,675.79,493.92
2018,10,4,12,45,897.0,87.5,1.05,29.6,758.5,642.5,469.49
2018,10,4,13,0,895.0,87.0,1.0,29.7,749.0,606.85,443.02
2018,10,4,13,15,890.5,86.0,1.05,29.7,731.5,567.18,414.15
2018,10,4,13,30,886.0,85.0,1.1,29.7,714.0,525.67,383.11
2018,10,4,13,45,830.0,102.0,1.1,29.7,674.5,474.69,344.18
2018,10,4,14,0,774.0,119.0,1.1,29.7,635.0,423.01,304.23
2018,10,4,14,15,632.0,146.0,1.1,29.65,553.5,350.96,250.36
2018,10,4,14,30,490.0,173.0,1.1,29.6,472.0,294.83,208.65
2018,10,4,14,45,415.0,181.0,1.1,29.5,423.0,252.76,176.71
2018,10,4,15,0,340.0,189.0,1.1,29.4,374.0,223.34,155.16
2018,10,4,15,15,465.5,147.5,1.05,29.35,378.0,183.62,118.93
2018,10,4,15,30,591.0,106.0,1.0,29.3,382.0,134.68,77.34
2018,10,4,15,45,533.5,97.0,0.95,29.25,326.0,89.81,51.87
2018,10,4,16,0,476.0,88.0,0.9,29.2,270.0,57.54,42.87
2018,10,4,16,15,443.5,80.0,0.9,28.8,230.5,54.12,40.21
2018,10,4,16,30,411.0,72.0,0.9,28.4,191.0,50.5,37.26
2018,10,4,16,45,457.0,59.5,0.85,28.05,167.0,42.98,30.87
2018,10,4,17,0,503.0,47.0,0.8,27.7,143.0,34.94,23.88
2018,10,4,17,15,401.0,38.0,0.8,27.2,99.5,29.29,18.71
2018,10,4,17,30,299.0,29.0,0.8,26.7,56.0,23.43,12.14
2018,10,4,17,45,169.0,17.5,0.8,26.25,30.5,16.68,0.0
2018,10,4,18,0,39.0,6.0,0.8,25.8,5.0,0.0,0.0
2018,10,4,18,15,19.5,3.0,0.8,25.8,2.5,0.0,0.0
2018,10,4,18,30,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,0.85,25.35,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,0.9,24.9,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,0.9,24.65,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,0.95,24.1,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.0,23.55,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.0,22.15,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.0,21.55,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,0.95,21.1,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,5,6,15,58.5,7.5,1.15,20.45,9.5,0.0,0.0
2018,10,5,6,30,117.0,15.0,1.3,20.9,19.0,66.83,0.0
2018,10,5,6,45,251.5,27.0,1.5,21.35,55.0,184.24,123.56
2018,10,5,7,0,386.0,39.0,1.7,21.8,91.0,280.62,218.23
2018,10,5,7,15,468.0,46.5,1.65,22.2,137.0,350.46,278.34
2018,10,5,7,30,550.0,54.0,1.6,22.6,183.0,425.19,339.4
2018,10,5,7,45,602.0,59.5,1.55,23.0,232.0,482.3,384.27
2018,10,5,8,0,654.0,65.0,1.5,23.4,281.0,540.99,428.25
2018,10,5,8,15,690.0,69.0,1.4,24.05,329.0,584.62,458.22
2018,10,5,8,30,726.0,73.0,1.3,24.7,377.0,631.2,488.37
2018,10,5,8,45,751.5,76.0,1.2,25.35,422.5,667.86,510.34
2018,10,5,9,0,777.0,79.0,1.1,26.0,468.0,702.85,530.47
2018,10,5,9,15,794.5,81.5,1.1,26.6,508.5,729.04,545.24
2018,10,5,9,30,812.0,84.0,1.1,27.2,549.0,752.77,558.25
2018,10,5,9,45,823.5,86.5,1.15,27.85,583.5,763.5,562.99
2018,10,5,10,0,835.0,89.0,1.2,28.5,618.0,777.07,569.81
2018,10,5,10,15,844.0,90.5,1.2,28.7,646.5,784.49,573.05
2018,10,5,10,30,853.0,92.0,1.2,28.9,675.0,788.79,574.44
2018,10,5,10,45,858.5,93.5,1.15,29.15,696.5,787.11,571.36
2018,10,5,11,0,864.0,95.0,1.1,29.4,718.0,782.22,566.39
2018,10,5,11,15,867.0,96.0,1.1,29.55,731.5,771.67,558.72
2018,10,5,11,30,870.0,97.0,1.1,29.7,745.0,758.0,549.2
2018,10,5,11,45,870.5,97.5,1.1,29.85,750.5,738.92,536.25
2018,10,5,12,0,871.0,98.0,1.1,30.0,756.0,716.94,521.5
2018,10,5,12,15,834.5,112.0,1.05,30.05,741.0,679.96,495.4
2018,10,5,12,30,798.0,126.0,1.0,30.1,726.0,642.81,468.46
2018,10,5,12,45,732.5,151.5,0.95,30.2,696.5,595.92,434.23
2018,10,5,13,0,667.0,177.0,0.9,30.3,667.0,551.12,401.22
2018,10,5,13,15,531.0,203.0,0.85,30.3,587.0,470.6,343.26
2018,10,5,13,30,395.0,229.0,0.8,30.3,507.0,399.38,291.57
2018,10,5,13,45,381.5,228.5,0.7,30.3,489.0,371.15,270.02
2018,10,5,14,0,368.0,228.0,0.6,30.3,471.0,343.35,248.23
2018,10,5,14,15,417.5,206.0,0.55,30.25,469.0,321.2,229.66
2018,10,5,14,30,467.0,184.0,0.5,30.2,467.0,294.08,206.41
2018,10,5,14,45,601.0,139.5,0.4,30.15,479.0,264.54,177.81
2018,10,5,15,0,735.0,95.0,0.3,30.1,491.0,226.02,140.91
2018,10,5,15,15,723.5,89.0,0.35,30.05,451.5,177.89,102.98
2018,10,5,15,30,712.0,83.0,0.4,30.0,412.0,130.49,69.25
2018,10,5,15,45,622.5,81.0,0.45,29.95,346.0,78.87,41.88
2018,10,5,16,0,533.0,79.0,0.5,29.9,280.0,51.19,37.45
2018,10,5,16,15,559.5,71.5,0.55,29.5,255.0,48.06,35.02
2018,10,5,16,30,586.0,64.0,0.6,29.1,230.0,44.68,32.25
2018,10,5,16,45,518.5,57.0,0.65,28.65,182.0,41.27,29.33
2018,10,5,17,0,451.0,50.0,0.7,28.2,134.0,37.77,26.15
2018,10,5,17,15,332.0,40.0,0.75,27.45,91.0,31.33,20.29
2018,10,5,17,30,213.0,30.0,0.8,26.7,48.0,23.58,11.67
2018,10,5,17,45,115.5,16.5,0.8,25.95,25.5,15.73,0.0
2018,10,5,18,0,18.0,3.0,0.8,25.2,3.0,0.0,0.0
2018,10,5,18,15,9.0,1.5,0.8,25.2,1.5,0.0,0.0
2018,10,5,18,30,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.25,23.4,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.3,22.65,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.3,22.35,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.25,21.65,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.2,21.35,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.15,21.05,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.05,20.35,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.0,19.65,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.0,19.55,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.05,19.45,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.1,19.35,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.1,19.25,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,6,6,15,40.5,7.5,1.4,19.5,8.5,0.0,0.0
2018,10,6,6,30,81.0,15.0,1.6,19.8,17.0,50.44,0.0
2018,10,6,6,45,190.0,29.0,1.8,20.1,49.5,154.73,100.57
2018,10,6,7,0,299.0,43.0,2.0,20.4,82.0,236.86,184.87
2018,10,6,7,15,277.5,47.5,2.0,20.85,96.5,237.13,189.91
2018,10,6,7,30,256.0,52.0,2.0,21.3,111.0,236.45,191.62
2018,10,6,7,45,128.0,54.5,2.0,21.75,84.0,151.37,121.9
2018,10,6,8,0,0.0,57.0,2.0,22.2,57.0,52.99,38.36
2018,10,6,8,15,0.0,73.0,1.95,22.7,73.0,68.05,50.66
2018,10,6,8,30,0.0,89.0,1.9,23.2,89.0,83.76,63.2
2018,10,6,8,45,0.5,105.5,1.85,23.7,105.5,100.3,76.22
2018,10,6,9,0,1.0,122.0,1.8,24.2,122.0,116.8,89.01
2018,10,6,9,15,10.0,158.0,1.7,24.6,163.5,159.78,122.83
2018,10,6,9,30,19.0,194.0,1.6,25.0,205.0,202.95,156.0
2018,10,6,9,45,22.5,214.5,1.5,25.35,228.0,225.59,172.66
2018,10,6,10,0,26.0,235.0,1.4,25.7,251.0,248.01,188.98
2018,10,6,10,15,35.0,255.5,1.35,26.0,278.5,283.95,215.45
2018,10,6,10,30,44.0,276.0,1.3,26.3,306.0,309.99,234.13
2018,10,6,10,45,55.5,298.0,1.2,26.6,337.0,338.89,254.65
2018,10,6,11,0,67.0,320.0,1.1,26.9,368.0,366.89,274.13
2018,10,6,11,15,63.5,323.0,1.0,27.1,369.0,363.28,270.4
2018,10,6,11,30,60.0,326.0,0.9,27.3,370.0,359.59,266.86
2018,10,6,11,45,66.0,332.0,0.85,27.55,381.0,365.61,270.67
2018,10,6,12,0,72.0,338.0,0.8,27.8,392.0,370.98,273.94
2018,10,6,12,15,106.0,346.5,0.75,27.9,426.0,396.82,292.43
2018,10,6,12,30,140.0,355.0,0.7,28.0,460.0,421.8,309.79
2018,10,6,12,45,129.0,350.0,0.65,28.1,445.5,401.42,294.5
2018,10,6,13,0,118.0,345.0,0.6,28.2,431.0,381.53,279.91
2018,10,6,13,15,205.5,324.5,0.6,28.25,470.0,401.66,294.74
2018,10,6,13,30,293.0,304.0,0.6,28.3,509.0,412.63,301.92
2018,10,6,13,45,350.0,273.0,0.55,28.35,509.0,394.76,287.73
2018,10,6,14,0,407.0,242.0,0.5,28.4,509.0,368.82,267.11
2018,10,6,14,15,333.5,245.5,0.55,28.35,457.0,325.1,235.02
2018,10,6,14,30,260.0,249.0,0.6,28.3,405.0,284.59,205.67
2018,10,6,14,45,462.5,183.5,0.65,28.25,439.0,262.54,182.23
2018,10,6,15,0,665.0,118.0,0.7,28.2,473.0,222.49,142.38
2018,10,6,15,15,669.0,107.5,0.75,28.05,439.0,176.36,105.31
2018,10,6,15,30,673.0,97.0,0.8,27.9,405.0,129.5,71.31
2018,10,6,15,45,637.0,93.5,0.8,27.8,359.0,85.83,48.92
2018,10,6,16,0,601.0,90.0,0.8,27.7,313.0,60.23,45.45
2018,10,6,16,15,555.0,83.0,0.8,27.35,265.5,57.59,43.41
2018,10,6,16,30,509.0,76.0,0.8,27.0,218.0,54.85,41.17
2018,10,6,16,45,441.0,67.0,0.8,26.65,171.5,50.2,37.14
2018,10,6,17,0,373.0,58.0,0.8,26.3,125.0,43.89,31.49
2018,10,6,17,15,275.5,44.5,0.75,25.7,85.0,34.38,22.89
2018,10,6,17,30,178.0,31.0,0.7,25.1,45.0,24.48,11.62
2018,10,6,17,45,93.5,16.5,0.7,24.5,23.5,15.73,0.0
2018,10,6,18,0,9.0,2.0,0.7,23.9,2.0,0.0,0.0
2018,10,6,18,15,4.5,1.0,0.7,23.9,1.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,0.8,21.95,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,0.75,21.4,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,0.5,20.85,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,0.35,20.9,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,0.25,20.85,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,0.2,20.8,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,0.15,20.8,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,0.1,20.8,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,0.15,20.75,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,0.2,20.7,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,0.25,20.6,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,0.3,20.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,0.35,20.25,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,10,7,6,15,32.0,6.5,0.45,20.55,7.5,0.0,0.0
2018,10,7,6,30,64.0,13.0,0.5,20.9,15.0,40.77,0.0
2018,10,7,6,45,131.5,28.5,0.5,21.25,42.0,124.15,76.1
2018,10,7,7,0,199.0,44.0,0.5,21.6,69.0,185.13,141.85
2018,10,7,7,15,253.0,59.0,0.5,22.05,106.5,239.02,188.15
2018,10,7,7,30,307.0,74.0,0.5,22.5,144.0,296.64,235.37
2018,10,7,7,45,211.5,92.0,0.45,22.9,145.5,253.76,201.55
2018,10,7,8,0,116.0,110.0,0.4,23.3,147.0,204.77,161.78
2018,10,7,8,15,70.5,130.0,0.4,23.75,153.5,186.98,146.61
2018,10,7,8,30,25.0,150.0,0.4,24.2,160.0,167.13,129.3
2018,10,7,8,45,86.0,175.0,0.4,24.65,216.5,247.92,192.83
2018,10,7,9,0,147.0,200.0,0.4,25.1,273.0,332.42,256.2
2018,10,7,9,15,357.5,178.5,0.4,25.5,375.5,493.08,375.43
2018,10,7,9,30,568.0,157.0,0.4,25.9,478.0,640.35,477.9
2018,10,7,9,45,418.0,206.0,0.4,26.3,450.5,571.55,424.23
2018,10,7,10,0,268.0,255.0,0.4,26.7,423.0,492.39,365.35
2018,10,7,10,15,265.0,270.5,0.45,27.0,443.0,502.82,372.42
2018,10,7,10,30,262.0,286.0,0.5,27.3,463.0,511.84,377.59
2018,10,7,10,45,224.5,308.5,0.5,27.6,463.5,490.9,361.0
2018,10,7,11,0,187.0,331.0,0.5,27.9,464.0,478.62,350.64
2018,10,7,11,15,348.0,282.0,0.6,28.1,536.0,552.13,405.15
2018,10,7,11,30,509.0,233.0,0.7,28.3,608.0,619.67,453.38
2018,10,7,11,45,601.0,204.5,0.75,28.5,651.0,645.75,471.2
2018,10,7,12,0,693.0,176.0,0.8,28.7,694.0,663.49,483.57
2018,10,7,12,15,495.0,247.5,0.85,28.8,617.0,573.45,418.85
2018,10,7,12,30,297.0,319.0,0.9,28.9,540.0,490.33,358.75
2018,10,7,12,45,350.0,298.0,0.95,29.0,555.0,488.65,358.59
2018,10,7,13,0,403.0,277.0,1.0,29.1,570.0,483.19,354.68
2018,10,7,13,15,507.5,234.0,1.05,29.15,593.0,480.2,352.46
2018,10,7,13,30,612.0,191.0,1.1,29.2,616.0,468.72,343.09
2018,10,7,13,45,496.5,223.0,1.15,29.2,559.5,413.72,302.09
2018,10,7,14,0,381.0,255.0,1.2,29.2,503.0,370.06,269.71
2018,10,7,14,15,435.0,224.0,1.2,29.15,493.5,337.81,243.72
2018,10,7,14,30,489.0,193.0,1.2,29.1,484.0,303.22,214.62
2018,10,7,14,45,494.5,175.5,1.25,29.0,453.5,261.84,180.9
2018,10,7,15,0,500.0,158.0,1.3,28.9,423.0,219.71,146.51
2018,10,7,15,15,435.5,153.5,1.25,28.75,370.0,176.72,115.27
2018,10,7,15,30,371.0,149.0,1.2,28.6,317.0,140.31,91.66
2018,10,7,15,45,419.0,130.0,1.2,28.45,299.5,103.95,69.1
2018,10,7,16,0,467.0,111.0,1.2,28.3,282.0,76.82,59.22
2018,10,7,16,15,463.0,95.0,1.1,27.85,243.5,67.26,51.45
2018,10,7,16,30,459.0,79.0,1.0,27.4,205.0,57.21,43.07
2018,10,7,16,45,409.0,68.5,0.95,27.0,163.0,50.76,37.52
2018,10,7,17,0,359.0,58.0,0.9,26.6,121.0,44.02,31.5
2018,10,7,17,15,262.0,44.0,0.9,26.0,81.5,34.09,22.5
2018,10,7,17,30,165.0,30.0,0.9,25.4,42.0,23.75,9.96
2018,10,7,17,45,86.5,16.0,0.85,24.8,22.0,15.25,0.0
2018,10,7,18,0,8.0,2.0,0.8,24.2,2.0,0.0,0.0
2018,10,7,18,15,4.0,1.0,0.8,24.2,1.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,0.85,23.8,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.85,21.45,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.7,19.85,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.8,19.35,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.85,19.2,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,8,6,15,45.5,7.0,1.25,19.7,8.0,0.0,0.0
2018,10,8,6,30,91.0,14.0,1.5,20.2,16.0,53.45,0.0
2018,10,8,6,45,220.5,26.0,1.75,20.75,49.0,161.91,96.11
2018,10,8,7,0,350.0,38.0,2.0,21.3,82.0,256.87,198.75
2018,10,8,7,15,441.0,46.0,2.1,21.9,127.5,330.19,262.53
2018,10,8,7,30,532.0,54.0,2.2,22.5,173.0,409.06,327.8
2018,10,8,7,45,591.5,58.5,2.25,23.05,222.0,468.38,375.44
2018,10,8,8,0,651.0,63.0,2.3,23.6,271.0,529.72,422.63
2018,10,8,8,15,690.5,66.0,2.4,24.05,319.0,573.99,455.55
2018,10,8,8,30,730.0,69.0,2.5,24.5,367.0,621.31,488.77
2018,10,8,8,45,598.5,97.5,2.6,24.95,361.0,575.62,452.62
2018,10,8,9,0,467.0,126.0,2.7,25.4,355.0,511.6,401.97
2018,10,8,9,15,361.5,173.5,2.7,25.7,360.0,489.11,381.43
2018,10,8,9,30,256.0,221.0,2.7,26.0,365.0,448.84,347.59
2018,10,8,9,45,241.5,241.5,2.7,26.3,384.0,458.47,353.09
2018,10,8,10,0,227.0,262.0,2.7,26.6,403.0,455.89,349.54
2018,10,8,10,15,283.0,252.5,2.75,26.8,437.0,496.59,379.79
2018,10,8,10,30,339.0,243.0,2.8,27.0,471.0,525.91,401.37
2018,10,8,10,45,189.5,206.0,2.8,27.25,334.0,364.59,279.4
2018,10,8,11,0,40.0,169.0,2.8,27.5,197.0,194.07,146.92
2018,10,8,11,15,25.5,182.0,2.8,27.65,200.0,194.39,146.75
2018,10,8,11,30,11.0,195.0,2.8,27.8,203.0,191.23,143.64
2018,10,8,11,45,60.0,260.0,2.8,27.95,304.5,291.13,220.05
2018,10,8,12,0,109.0,325.0,2.8,28.1,406.0,387.45,291.34
2018,10,8,12,15,118.0,326.5,2.8,28.2,414.0,387.93,291.13
2018,10,8,12,30,127.0,328.0,2.8,28.3,422.0,387.43,290.55
2018,10,8,12,45,194.5,322.5,2.8,28.35,464.0,414.76,311.12
2018,10,8,13,0,262.0,317.0,2.8,28.4,506.0,436.64,327.01
2018,10,8,13,15,235.5,285.5,2.8,28.4,452.0,380.29,285.17
2018,10,8,13,30,209.0,254.0,2.8,28.4,398.0,326.36,244.93
2018,10,8,13,45,357.0,211.0,2.8,28.35,446.5,339.73,253.84
2018,10,8,14,0,505.0,168.0,2.8,28.3,495.0,341.52,251.89
2018,10,8,14,15,346.0,136.0,2.8,28.2,355.0,232.58,169.73
2018,10,8,14,30,187.0,104.0,2.8,28.1,215.0,139.59,99.99
2018,10,8,14,45,395.5,104.5,2.8,28.0,318.5,176.77,121.09
2018,10,8,15,0,604.0,105.0,2.8,27.9,422.0,193.85,124.0
2018,10,8,15,15,416.0,118.0,2.7,27.7,327.5,144.97,92.37
2018,10,8,15,30,228.0,131.0,2.6,27.5,233.0,120.16,82.22
2018,10,8,15,45,366.0,109.5,2.5,27.25,251.5,85.51,56.89
2018,10,8,16,0,504.0,88.0,2.4,27.0,270.0,59.01,44.62
2018,10,8,16,15,547.0,73.5,2.2,26.55,244.0,50.46,37.53
2018,10,8,16,30,590.0,59.0,2.0,26.1,218.0,41.4,29.87
2018,10,8,16,45,526.5,52.0,1.8,25.7,171.0,37.82,26.72
2018,10,8,17,0,463.0,45.0,1.6,25.3,124.0,34.12,23.28
2018,10,8,17,15,353.0,35.5,1.5,24.75,83.5,27.96,17.46
2018,10,8,17,30,243.0,26.0,1.4,24.2,43.0,21.58,7.17
2018,10,8,17,45,128.5,14.5,1.35,23.65,22.5,13.82,0.0
2018,10,8,18,0,14.0,3.0,1.3,23.1,2.0,0.0,0.0
2018,10,8,18,15,7.0,1.5,1.3,23.1,1.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.3,22.35,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.3,22.05,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.35,21.55,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.45,21.35,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.55,21.2,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.55,20.95,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.5,20.65,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.45,20.35,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.35,20.05,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.25,19.75,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.25,19.05,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.3,18.95,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.35,18.9,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.4,18.95,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.55,19.05,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,10,9,6,15,17.5,5.5,1.8,19.45,6.0,0.0,0.0
2018,10,9,6,30,35.0,11.0,2.0,19.8,12.0,25.81,0.0
2018,10,9,6,45,95.5,27.0,2.2,20.1,37.0,93.27,49.91
2018,10,9,7,0,156.0,43.0,2.4,20.4,62.0,150.0,114.99
2018,10,9,7,15,197.5,60.5,2.55,20.85,96.5,197.95,157.58
2018,10,9,7,30,239.0,78.0,2.7,21.3,131.0,248.39,200.67
2018,10,9,7,45,298.5,92.5,2.8,21.8,175.5,320.01,259.35
2018,10,9,8,0,358.0,107.0,2.9,22.3,220.0,383.32,309.93
2018,10,9,8,15,345.5,121.0,3.0,22.7,245.0,398.76,321.13
2018,10,9,8,30,333.0,135.0,3.1,23.1,270.0,399.44,320.77
2018,10,9,8,45,186.5,158.5,3.25,23.55,235.5,312.58,249.3
2018,10,9,9,0,40.0,182.0,3.4,24.0,201.0,219.22,171.47
2018,10,9,9,15,27.0,180.0,3.4,24.3,193.5,204.71,159.22
2018,10,9,9,30,14.0,178.0,3.4,24.6,186.0,182.53,140.83
2018,10,9,9,45,35.5,216.0,3.45,24.9,237.5,246.59,190.86
2018,10,9,10,0,57.0,254.0,3.5,25.2,289.0,302.21,233.28
2018,10,9,10,15,104.5,283.0,3.45,25.4,351.5,367.81,283.32
2018,10,9,10,30,152.0,312.0,3.4,25.6,414.0,441.42,338.09
2018,10,9,10,45,112.0,305.5,3.4,25.8,382.0,398.46,304.23
2018,10,9,11,0,72.0,299.0,3.4,26.0,350.0,348.53,265.54
2018,10,9,11,15,52.0,282.0,3.35,26.05,319.0,312.85,238.09
2018,10,9,11,30,32.0,265.0,3.3,26.1,288.0,278.33,211.4
2018,10,9,11,45,41.5,276.5,3.2,26.15,307.0,293.54,222.92
2018,10,9,12,0,51.0,288.0,3.1,26.2,326.0,307.87,233.58
2018,10,9,12,15,90.0,279.5,3.05,26.15,346.0,322.0,244.91
2018,10,9,12,30,129.0,271.0,3.0,26.1,366.0,335.87,255.78
2018,10,9,12,45,144.0,275.0,2.9,26.05,379.5,341.01,259.41
2018,10,9,13,0,159.0,279.0,2.8,26.0,393.0,344.5,261.7
2018,10,9,13,15,322.5,262.0,2.75,25.95,485.5,403.9,306.27
2018,10,9,13,30,486.0,245.0,2.7,25.9,578.0,448.76,337.74
2018,10,9,13,45,389.5,250.5,2.65,25.8,511.0,385.45,289.24
2018,10,9,14,0,293.0,256.0,2.6,25.7,444.0,332.71,249.21
2018,10,9,14,15,269.0,247.0,2.6,25.6,413.0,299.0,222.88
2018,10,9,14,30,245.0,238.0,2.6,25.5,382.0,267.29,197.97
2018,10,9,14,45,275.0,223.5,2.55,25.45,374.5,246.5,179.76
2018,10,9,15,0,305.0,209.0,2.5,25.4,367.0,222.48,158.87
2018,10,9,15,15,239.0,189.5,2.4,25.25,306.5,178.69,127.31
2018,10,9,15,30,173.0,170.0,2.3,25.1,246.0,148.78,108.0
2018,10,9,15,45,111.5,130.5,2.2,24.95,177.5,106.72,79.46
2018,10,9,16,0,50.0,91.0,2.1,24.8,109.0,79.76,62.68
2018,10,9,16,15,123.5,94.0,1.85,24.5,129.0,76.95,60.48
2018,10,9,16,30,197.0,97.0,1.6,24.2,149.0,74.36,58.29
2018,10,9,16,45,174.0,78.0,1.4,23.9,116.5,60.94,46.64
2018,10,9,17,0,151.0,59.0,1.2,23.6,84.0,47.0,34.31
2018,10,9,17,15,96.5,40.0,1.15,23.15,54.0,32.51,21.21
2018,10,9,17,30,42.0,21.0,1.1,22.7,24.0,18.39,3.62
2018,10,9,17,45,21.0,10.5,1.05,22.2,12.0,10.01,0.0
2018,10,9,18,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.15,21.3,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.25,20.45,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.25,20.15,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.25,19.3,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.3,19.25,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.35,19.2,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.45,19.2,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.55,19.25,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.6,19.35,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.65,19.45,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.7,19.55,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.7,19.65,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,10,10,6,15,0.0,0.5,1.85,19.9,0.5,0.0,0.0
2018,10,10,6,30,0.0,1.0,2.0,20.1,1.0,0.95,0.0
2018,10,10,6,45,0.0,5.0,2.1,20.3,5.0,4.62,0.0
2018,10,10,7,0,0.0,9.0,2.2,20.5,9.0,8.33,1.03
2018,10,10,7,15,0.0,10.5,2.3,20.75,10.5,9.72,2.38
2018,10,10,7,30,0.0,12.0,2.4,21.0,12.0,11.11,3.63
2018,10,10,7,45,0.0,20.0,2.55,21.25,20.0,18.54,9.88
2018,10,10,8,0,0.0,28.0,2.7,21.5,28.0,25.97,16.09
2018,10,10,8,15,0.0,57.5,2.8,21.85,57.5,53.46,38.85
2018,10,10,8,30,0.0,87.0,2.9,22.2,87.0,81.89,62.03
2018,10,10,8,45,0.5,109.5,3.0,22.5,109.5,104.59,80.23
2018,10,10,9,0,1.0,132.0,3.1,22.8,132.0,127.26,98.15
2018,10,10,9,15,0.5,120.0,3.25,23.1,120.0,113.97,87.06
2018,10,10,9,30,0.0,108.0,3.4,23.4,108.0,101.37,76.63
2018,10,10,9,45,0.0,103.0,3.55,23.65,103.0,96.36,72.36
