Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,10,45,0.0,115.0,2.7,16.45,115.0,107.6,83.32
2018,10,20,11,0,0.0,121.0,2.7,16.5,121.0,113.23,87.78
2018,10,20,11,15,0.0,115.0,2.75,16.7,115.0,107.47,82.94
2018,10,20,11,30,0.0,109.0,2.8,16.9,109.0,101.77,78.19
2018,10,20,11,45,0.0,105.5,2.9,17.1,105.5,98.45,75.41
2018,10,20,12,0,0.0,102.0,3.0,17.3,102.0,95.16,72.66
2018,10,20,12,15,0.0,97.0,3.15,17.65,97.0,90.48,68.77
2018,10,20,12,30,0.0,92.0,3.3,18.0,92.0,85.81,64.9
2018,10,20,12,45,14.5,135.5,3.45,18.35,145.0,134.24,104.26
2018,10,20,13,0,29.0,179.0,3.6,18.7,198.0,179.96,140.8
2018,10,20,13,15,134.5,228.5,3.6,18.95,314.0,270.29,212.07
2018,10,20,13,30,240.0,278.0,3.6,19.2,430.0,346.87,269.93
2018,10,20,13,45,361.0,239.0,3.65,19.5,457.0,346.07,266.34
2018,10,20,14,0,482.0,200.0,3.7,19.8,484.0,331.57,250.56
2018,10,20,14,15,388.5,204.5,3.65,19.85,425.0,280.98,210.31
2018,10,20,14,30,295.0,209.0,3.6,19.9,366.0,242.51,180.74
2018,10,20,14,45,337.0,186.5,3.55,19.9,353.5,214.35,155.34
2018,10,20,15,0,379.0,164.0,3.5,19.9,341.0,176.55,122.71
2018,10,20,15,15,333.5,150.5,3.3,19.65,295.0,144.36,100.62
2018,10,20,15,30,288.0,137.0,3.1,19.4,249.0,111.47,81.3
2018,10,20,15,45,377.5,112.5,2.85,19.15,239.5,78.55,63.16
2018,10,20,16,0,467.0,88.0,2.6,18.9,230.0,62.82,49.6
2018,10,20,16,15,444.0,72.5,2.45,18.3,188.0,53.08,41.14
2018,10,20,16,30,421.0,57.0,2.3,17.7,146.0,42.42,31.68
2018,10,20,16,45,408.5,46.0,2.15,17.1,113.0,35.34,25.16
2018,10,20,17,0,396.0,35.0,2.0,16.5,80.0,27.85,17.92
2018,10,20,17,15,256.5,23.5,2.0,16.05,47.0,19.32,4.52
2018,10,20,17,30,117.0,12.0,2.0,15.6,14.0,11.44,0.0
2018,10,20,17,45,58.5,6.0,2.05,15.1,7.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,5.2,10.15,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,5.4,9.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,5.65,9.3,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,5.9,8.9,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,5.55,8.25,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,5.2,7.6,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,4.5,6.4,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,4.2,5.95,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,3.65,5.05,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,3.3,4.45,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,3.2,4.3,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,3.1,4.1,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.95,3.8,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.8,3.65,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.7,3.55,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.65,3.45,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.6,3.4,0.0,0.0,0.0
2018,10,21,6,15,31.5,3.5,2.75,3.65,3.0,0.0,0.0
2018,10,21,6,30,63.0,7.0,2.9,3.9,6.0,0.0,0.0
2018,10,21,6,45,239.0,18.0,3.05,4.15,35.0,122.58,0.0
2018,10,21,7,0,415.0,29.0,3.2,4.4,64.0,261.39,190.43
2018,10,21,7,15,522.5,36.5,3.45,4.9,111.5,334.83,277.78
2018,10,21,7,30,630.0,44.0,3.7,5.4,159.0,421.59,357.25
2018,10,21,7,45,691.0,49.0,3.9,5.9,210.0,483.34,412.86
2018,10,21,8,0,752.0,54.0,4.1,6.4,261.0,546.4,467.34
2018,10,21,8,15,791.5,58.0,4.2,6.85,312.0,595.39,508.04
2018,10,21,8,30,831.0,62.0,4.3,7.3,363.0,643.72,546.73
2018,10,21,8,45,858.0,64.5,4.35,7.7,410.5,680.55,574.14
2018,10,21,9,0,885.0,67.0,4.4,8.1,458.0,710.25,595.23
2018,10,21,9,15,904.0,69.0,4.35,8.5,500.5,736.6,612.89
2018,10,21,9,30,923.0,71.0,4.3,8.9,543.0,760.28,628.25
2018,10,21,9,45,936.5,72.5,4.25,9.25,579.5,776.4,637.83
2018,10,21,10,0,950.0,74.0,4.2,9.6,616.0,789.31,645.03
2018,10,21,10,15,956.5,75.0,4.1,9.95,643.5,793.13,645.12
2018,10,21,10,30,963.0,76.0,4.0,10.3,671.0,793.51,643.13
2018,10,21,10,45,969.0,76.5,3.9,10.65,692.5,789.48,637.98
2018,10,21,11,0,975.0,77.0,3.8,11.0,714.0,781.92,630.42
2018,10,21,11,15,978.5,77.5,3.7,11.3,727.5,769.08,619.23
2018,10,21,11,30,982.0,78.0,3.6,11.6,741.0,752.79,605.68
2018,10,21,11,45,983.5,77.5,3.5,11.85,746.0,730.76,587.44
2018,10,21,12,0,985.0,77.0,3.4,12.1,751.0,705.5,566.09
2018,10,21,12,15,984.5,77.0,3.3,12.3,748.0,676.38,541.67
2018,10,21,12,30,984.0,77.0,3.2,12.5,745.0,644.34,514.69
2018,10,21,12,45,981.5,76.0,3.1,12.7,733.5,607.46,483.59
2018,10,21,13,0,979.0,75.0,3.0,12.9,722.0,568.11,450.01
2018,10,21,13,15,973.5,74.5,2.95,13.0,702.5,525.5,413.47
2018,10,21,13,30,968.0,74.0,2.9,13.1,683.0,480.99,374.55
2018,10,21,13,45,960.0,72.5,2.85,13.2,655.5,432.93,331.92
2018,10,21,14,0,952.0,71.0,2.8,13.3,628.0,383.61,287.34
2018,10,21,14,15,939.0,70.5,2.7,13.3,593.5,332.7,240.87
2018,10,21,14,30,926.0,70.0,2.6,13.3,559.0,281.42,193.92
2018,10,21,14,45,907.5,67.5,2.55,13.3,517.0,227.35,145.81
2018,10,21,15,0,889.0,65.0,2.5,13.3,475.0,174.01,101.12
2018,10,21,15,15,865.5,62.5,2.3,13.1,429.5,121.23,63.38
2018,10,21,15,30,842.0,60.0,2.1,12.9,384.0,70.13,39.02
2018,10,21,15,45,808.0,56.5,1.95,12.7,334.5,40.69,31.03
2018,10,21,16,0,774.0,53.0,1.8,12.5,285.0,39.35,29.91
2018,10,21,16,15,721.5,48.5,1.55,11.8,234.0,37.13,27.95
2018,10,21,16,30,669.0,44.0,1.3,11.1,183.0,34.92,25.86
2018,10,21,16,45,580.0,38.0,1.1,10.35,134.5,31.29,22.3
2018,10,21,17,0,491.0,32.0,0.9,9.6,86.0,27.73,18.3
2018,10,21,17,15,310.5,21.5,0.95,9.1,49.5,17.59,1.84
2018,10,21,17,30,130.0,11.0,1.0,8.6,13.0,10.48,0.0
2018,10,21,17,45,65.0,5.5,1.05,8.15,6.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.0,3.05,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.0,1.55,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.95,0.55,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.9,0.45,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.85,0.35,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.8,0.25,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,10,22,6,15,26.5,3.0,0.9,0.75,2.5,0.0,0.0
2018,10,22,6,30,53.0,6.0,1.0,1.3,5.0,0.0,0.0
2018,10,22,6,45,223.0,16.5,1.05,1.8,32.0,113.38,0.0
2018,10,22,7,0,393.0,27.0,1.1,2.3,59.0,246.2,174.15
2018,10,22,7,15,498.5,34.5,1.1,3.05,104.5,318.72,262.52
2018,10,22,7,30,604.0,42.0,1.1,3.8,150.0,402.82,337.81
2018,10,22,7,45,664.5,47.0,1.05,4.5,199.5,462.98,389.73
2018,10,22,8,0,725.0,52.0,1.0,5.2,249.0,524.6,439.97
2018,10,22,8,15,764.0,55.5,1.2,6.3,298.0,571.7,477.58
2018,10,22,8,30,803.0,59.0,1.4,7.4,347.0,618.22,513.28
2018,10,22,8,45,828.0,61.5,1.55,8.45,392.5,652.95,537.79
2018,10,22,9,0,853.0,64.0,1.7,9.5,438.0,680.65,556.13
2018,10,22,9,15,871.0,66.5,1.85,10.1,479.0,706.39,573.63
2018,10,22,9,30,889.0,69.0,2.0,10.7,520.0,729.53,589.02
2018,10,22,9,45,902.0,71.0,2.1,11.3,555.5,745.57,598.73
2018,10,22,10,0,915.0,73.0,2.2,11.9,591.0,758.52,606.24
2018,10,22,10,15,924.5,74.5,2.25,12.3,620.0,765.08,609.26
2018,10,22,10,30,934.0,76.0,2.3,12.7,649.0,768.28,610.02
2018,10,22,10,45,940.5,76.0,2.35,13.1,670.0,764.23,605.68
2018,10,22,11,0,947.0,76.0,2.4,13.5,691.0,756.77,599.08
2018,10,22,11,15,950.5,77.0,2.45,13.8,704.5,744.86,589.62
2018,10,22,11,30,954.0,78.0,2.5,14.1,718.0,729.57,577.86
2018,10,22,11,45,955.5,78.5,2.55,14.4,723.5,709.14,561.43
2018,10,22,12,0,957.0,79.0,2.6,14.7,729.0,685.55,542.25
2018,10,22,12,15,955.5,79.0,2.65,14.85,725.5,656.58,519.07
2018,10,22,12,30,954.0,79.0,2.7,15.0,722.0,624.84,493.39
2018,10,22,12,45,950.5,79.0,2.75,15.2,711.0,589.38,464.25
2018,10,22,13,0,947.0,79.0,2.8,15.4,700.0,551.57,432.63
2018,10,22,13,15,884.5,96.5,2.85,15.45,663.5,500.26,390.25
2018,10,22,13,30,822.0,114.0,2.9,15.5,627.0,448.72,347.24
2018,10,22,13,45,678.5,149.0,2.9,15.55,560.5,383.89,294.47
2018,10,22,14,0,535.0,184.0,2.9,15.6,494.0,331.48,252.18
2018,10,22,14,15,632.0,147.0,2.85,15.55,493.0,299.15,220.6
2018,10,22,14,30,729.0,110.0,2.8,15.5,492.0,256.37,179.0
2018,10,22,14,45,762.5,95.0,2.8,15.45,468.0,214.85,140.38
2018,10,22,15,0,796.0,80.0,2.8,15.4,444.0,164.82,97.0
2018,10,22,15,15,669.0,92.0,2.6,15.1,377.0,115.62,66.46
2018,10,22,15,30,542.0,104.0,2.4,14.8,310.0,83.91,57.07
2018,10,22,15,45,548.0,88.0,2.2,14.55,272.5,60.81,48.67
2018,10,22,16,0,554.0,72.0,2.0,14.3,235.0,50.52,39.62
2018,10,22,16,15,527.0,63.5,1.8,13.55,195.5,46.03,35.66
2018,10,22,16,30,500.0,55.0,1.6,12.8,156.0,41.32,31.34
2018,10,22,16,45,449.0,43.5,1.4,12.1,115.0,33.6,24.1
2018,10,22,17,0,398.0,32.0,1.2,11.4,74.0,25.47,16.03
2018,10,22,17,15,251.0,21.0,1.25,10.85,42.5,17.28,0.0
2018,10,22,17,30,104.0,10.0,1.3,10.3,11.0,9.53,0.0
2018,10,22,17,45,52.0,5.0,1.35,9.75,5.5,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,10,23,6,15,3.5,0.5,1.0,4.4,0.5,0.0,0.0
2018,10,23,6,30,7.0,1.0,1.0,4.8,1.0,0.0,0.0
2018,10,23,6,45,21.5,13.5,1.0,5.2,15.0,22.21,0.0
2018,10,23,7,0,36.0,26.0,1.0,5.6,29.0,54.21,32.93
2018,10,23,7,15,111.0,44.0,1.2,6.25,62.0,125.2,100.74
2018,10,23,7,30,186.0,62.0,1.4,6.9,95.0,189.68,158.45
2018,10,23,7,45,275.0,74.5,1.55,7.6,140.0,269.93,228.26
2018,10,23,8,0,364.0,87.0,1.7,8.3,185.0,344.64,291.81
2018,10,23,8,15,377.5,103.0,1.7,8.9,221.5,379.59,320.1
2018,10,23,8,30,391.0,119.0,1.7,9.5,258.0,413.68,346.8
2018,10,23,8,45,419.5,132.0,1.65,10.15,298.5,453.41,377.11
2018,10,23,9,0,448.0,145.0,1.6,10.8,339.0,492.52,405.96
2018,10,23,9,15,460.5,157.5,1.65,11.6,373.5,518.73,424.15
2018,10,23,9,30,473.0,170.0,1.7,12.4,408.0,543.29,440.79
2018,10,23,9,45,449.0,190.5,1.75,13.2,429.0,548.19,441.57
2018,10,23,10,0,425.0,211.0,1.8,14.0,450.0,550.52,440.55
2018,10,23,10,15,408.5,228.0,1.8,14.6,467.0,552.38,439.5
2018,10,23,10,30,392.0,245.0,1.8,15.2,484.0,544.08,431.09
2018,10,23,10,45,370.0,260.0,1.75,15.85,491.5,537.12,423.3
2018,10,23,11,0,348.0,275.0,1.7,16.5,499.0,528.78,414.58
2018,10,23,11,15,334.5,284.5,1.75,16.8,503.5,519.66,406.6
2018,10,23,11,30,321.0,294.0,1.8,17.1,508.0,509.53,397.89
2018,10,23,11,45,342.0,291.0,1.8,17.45,520.5,508.89,396.64
2018,10,23,12,0,363.0,288.0,1.8,17.8,533.0,506.27,393.75
2018,10,23,12,15,397.5,276.5,1.9,17.9,543.5,501.64,390.23
2018,10,23,12,30,432.0,265.0,2.0,18.0,554.0,496.07,385.67
2018,10,23,12,45,430.0,260.0,2.1,18.15,544.0,471.0,365.92
2018,10,23,13,0,428.0,255.0,2.2,18.3,534.0,445.03,345.24
2018,10,23,13,15,448.5,240.0,2.25,18.3,525.0,419.86,324.84
2018,10,23,13,30,469.0,225.0,2.3,18.3,516.0,392.36,301.96
2018,10,23,13,45,503.0,204.0,2.35,18.3,504.0,362.42,276.3
2018,10,23,14,0,537.0,183.0,2.4,18.3,492.0,328.97,246.9
2018,10,23,14,15,520.0,176.0,2.4,18.2,461.0,289.16,212.99
2018,10,23,14,30,503.0,169.0,2.4,18.1,430.0,250.28,179.85
2018,10,23,14,45,556.5,142.0,2.4,18.0,410.5,209.4,142.81
2018,10,23,15,0,610.0,115.0,2.4,17.9,391.0,162.14,101.97
2018,10,23,15,15,659.5,96.5,2.25,17.6,367.5,115.81,66.94
2018,10,23,15,30,709.0,78.0,2.1,17.3,344.0,64.33,39.37
2018,10,23,15,45,714.0,68.0,1.95,16.95,305.5,50.35,39.01
2018,10,23,16,0,719.0,58.0,1.8,16.6,267.0,43.85,33.35
2018,10,23,16,15,625.5,54.5,1.65,15.65,212.0,38.93,29.05
2018,10,23,16,30,532.0,51.0,1.5,14.7,157.0,38.08,28.19
2018,10,23,16,45,422.5,43.5,1.4,13.75,112.5,33.81,24.06
2018,10,23,17,0,313.0,36.0,1.3,12.8,68.0,29.57,19.15
2018,10,23,17,15,189.0,22.5,1.3,12.3,38.5,19.02,0.0
2018,10,23,17,30,65.0,9.0,1.3,11.8,9.0,8.58,0.0
2018,10,23,17,45,32.5,4.5,1.3,11.25,4.5,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.75,4.7,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,10,24,6,15,13.0,2.0,1.85,4.75,1.5,0.0,0.0
2018,10,24,6,30,26.0,4.0,2.0,5.1,3.0,0.0,0.0
2018,10,24,6,45,184.5,15.5,2.15,5.45,28.0,94.37,0.0
2018,10,24,7,0,343.0,27.0,2.3,5.8,53.0,216.81,138.86
2018,10,24,7,15,458.5,35.0,2.35,6.45,97.5,301.57,245.65
2018,10,24,7,30,574.0,43.0,2.4,7.1,142.0,388.23,324.23
2018,10,24,7,45,640.5,49.0,2.45,7.8,192.0,446.34,375.97
2018,10,24,8,0,707.0,55.0,2.5,8.5,242.0,511.67,430.91
2018,10,24,8,15,749.5,59.0,2.7,9.25,291.5,560.84,471.03
2018,10,24,8,30,792.0,63.0,2.9,10.0,341.0,609.57,509.29
2018,10,24,8,45,821.0,65.0,3.1,10.75,387.0,645.91,536.6
2018,10,24,9,0,850.0,67.0,3.3,11.5,433.0,680.47,561.04
2018,10,24,9,15,871.0,69.0,3.3,11.8,475.0,702.32,575.48
2018,10,24,9,30,892.0,71.0,3.3,12.1,517.0,726.71,591.77
2018,10,24,9,45,908.0,72.0,3.25,12.45,553.0,743.55,601.89
2018,10,24,10,0,924.0,73.0,3.2,12.8,589.0,757.34,609.77
2018,10,24,10,15,934.0,74.0,3.15,13.05,618.0,763.55,612.33
2018,10,24,10,30,944.0,75.0,3.1,13.3,647.0,766.38,612.56
2018,10,24,10,45,950.5,76.0,3.05,13.6,668.5,763.26,608.47
2018,10,24,11,0,957.0,77.0,3.0,13.9,690.0,756.67,602.05
2018,10,24,11,15,961.0,77.0,2.9,14.1,703.0,743.82,591.17
2018,10,24,11,30,965.0,77.0,2.8,14.3,716.0,727.6,577.83
2018,10,24,11,45,966.5,77.5,2.7,14.5,721.5,706.93,560.29
2018,10,24,12,0,968.0,78.0,2.6,14.7,727.0,683.07,540.23
2018,10,24,12,15,967.0,78.0,2.55,14.85,724.0,654.13,516.52
2018,10,24,12,30,966.0,78.0,2.5,15.0,721.0,622.36,490.32
2018,10,24,12,45,962.0,77.5,2.4,15.15,709.0,585.83,459.87
2018,10,24,13,0,958.0,77.0,2.3,15.3,697.0,546.97,427.06
2018,10,24,13,15,950.5,76.5,2.25,15.35,676.5,504.38,391.02
2018,10,24,13,30,943.0,76.0,2.2,15.4,656.0,460.1,352.8
2018,10,24,13,45,934.0,75.0,2.1,15.45,629.0,413.35,311.64
2018,10,24,14,0,925.0,74.0,2.0,15.5,602.0,365.49,268.75
2018,10,24,14,15,913.0,72.0,1.95,15.5,568.0,315.05,223.42
2018,10,24,14,30,901.0,70.0,1.9,15.5,534.0,264.25,177.71
2018,10,24,14,45,883.5,67.5,1.85,15.45,493.5,211.94,132.13
2018,10,24,15,0,866.0,65.0,1.8,15.4,453.0,160.29,90.33
2018,10,24,15,15,841.5,62.5,1.65,15.15,408.0,109.02,56.11
2018,10,24,15,30,817.0,60.0,1.5,14.9,363.0,53.71,31.69
2018,10,24,15,45,780.0,56.5,1.4,14.7,314.5,41.11,31.17
2018,10,24,16,0,743.0,53.0,1.3,14.5,266.0,39.79,30.05
2018,10,24,16,15,686.0,48.5,1.2,13.7,216.0,37.59,28.1
2018,10,24,16,30,629.0,44.0,1.1,12.9,166.0,35.44,26.05
2018,10,24,16,45,534.0,37.0,1.0,12.05,119.5,30.88,21.62
2018,10,24,17,0,439.0,30.0,0.9,11.2,73.0,24.04,14.42
2018,10,24,17,15,271.0,20.0,0.95,10.75,41.5,16.72,0.0
2018,10,24,17,30,103.0,10.0,1.0,10.3,10.0,9.53,0.0
2018,10,24,17,45,51.5,5.0,1.05,9.8,5.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.35,4.2,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.45,3.9,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.55,3.65,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.65,3.45,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.75,3.35,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.8,3.25,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.75,3.15,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.65,3.1,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,10,25,6,15,9.5,1.0,1.3,2.85,0.5,0.0,0.0
2018,10,25,6,30,19.0,2.0,1.4,3.1,1.0,0.0,0.0
2018,10,25,6,45,50.0,12.0,1.5,3.35,14.5,32.85,0.0
2018,10,25,7,0,81.0,22.0,1.6,3.6,28.0,75.15,42.39
2018,10,25,7,15,159.0,38.0,1.65,3.95,61.0,150.89,122.49
2018,10,25,7,30,237.0,54.0,1.7,4.3,94.0,215.77,181.92
2018,10,25,7,45,258.0,72.5,1.7,4.6,129.0,255.86,218.35
2018,10,25,8,0,279.0,91.0,1.7,4.9,164.0,284.94,244.41
2018,10,25,8,15,236.0,115.5,1.6,5.35,185.5,292.64,250.07
2018,10,25,8,30,193.0,140.0,1.5,5.8,207.0,286.31,243.44
2018,10,25,8,45,188.5,159.5,1.4,6.2,232.0,306.58,259.2
2018,10,25,9,0,184.0,179.0,1.3,6.6,257.0,325.76,273.43
2018,10,25,9,15,195.5,197.0,1.3,7.2,287.5,353.29,294.47
2018,10,25,9,30,207.0,215.0,1.3,7.8,318.0,380.13,314.5
2018,10,25,9,45,256.5,224.0,1.3,8.35,360.5,433.19,355.61
2018,10,25,10,0,306.0,233.0,1.3,8.9,403.0,475.56,387.46
2018,10,25,10,15,389.5,225.0,1.2,9.25,452.0,522.97,423.2
2018,10,25,10,30,473.0,217.0,1.1,9.6,501.0,577.97,463.32
2018,10,25,10,45,528.0,205.5,1.05,9.95,533.0,597.58,476.45
2018,10,25,11,0,583.0,194.0,1.0,10.3,565.0,614.39,487.6
2018,10,25,11,15,433.0,244.5,1.0,10.55,523.0,550.15,435.85
2018,10,25,11,30,283.0,295.0,1.0,10.8,481.0,482.44,381.98
2018,10,25,11,45,263.0,302.0,0.95,11.0,476.0,465.74,368.49
2018,10,25,12,0,243.0,309.0,0.9,11.2,471.0,445.29,351.8
2018,10,25,12,15,193.0,310.0,0.9,11.3,438.5,406.13,321.05
2018,10,25,12,30,143.0,311.0,0.9,11.4,406.0,369.23,292.09
2018,10,25,12,45,137.5,305.0,0.9,11.5,395.0,352.16,278.77
2018,10,25,13,0,132.0,299.0,0.9,11.6,384.0,335.21,265.32
2018,10,25,13,15,144.5,288.5,0.9,11.65,379.0,322.67,255.26
2018,10,25,13,30,157.0,278.0,0.9,11.7,374.0,308.97,244.02
2018,10,25,13,45,254.5,254.0,0.9,11.7,401.5,311.42,243.92
2018,10,25,14,0,352.0,230.0,0.9,11.7,429.0,307.01,236.86
2018,10,25,14,15,302.0,222.5,0.95,11.75,386.5,266.64,204.4
2018,10,25,14,30,252.0,215.0,1.0,11.8,344.0,230.6,176.01
2018,10,25,14,45,245.0,198.0,1.05,11.8,315.0,199.42,150.41
2018,10,25,15,0,238.0,181.0,1.1,11.8,286.0,168.97,126.19
2018,10,25,15,15,336.5,148.5,1.0,11.6,280.5,135.4,97.54
2018,10,25,15,30,435.0,116.0,0.9,11.4,275.0,85.2,64.17
2018,10,25,15,45,508.5,93.0,0.8,11.2,254.5,65.97,53.96
2018,10,25,16,0,582.0,70.0,0.7,11.0,234.0,49.73,39.46
2018,10,25,16,15,421.0,64.5,0.7,10.65,171.0,47.47,37.38
2018,10,25,16,30,260.0,59.0,0.7,10.3,108.0,44.2,34.17
2018,10,25,16,45,141.5,42.5,0.7,9.9,68.0,34.59,25.06
2018,10,25,17,0,23.0,26.0,0.7,9.5,28.0,23.71,13.99
2018,10,25,17,15,12.5,14.0,0.75,9.2,15.0,12.97,0.0
2018,10,25,17,30,2.0,2.0,0.8,8.9,2.0,1.91,0.0
2018,10,25,17,45,1.0,1.0,0.85,8.55,1.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,26,6,15,7.5,1.5,1.55,6.0,1.0,0.0,0.0
2018,10,26,6,30,15.0,3.0,1.6,6.0,2.0,0.0,0.0
2018,10,26,6,45,15.0,5.0,1.65,6.0,5.0,11.14,0.0
2018,10,26,7,0,15.0,7.0,1.7,6.0,8.0,14.59,2.86
2018,10,26,7,15,7.5,10.5,1.9,6.1,11.0,13.6,5.9
2018,10,26,7,30,0.0,14.0,2.1,6.2,14.0,12.97,5.63
2018,10,26,7,45,0.0,15.0,2.3,6.25,15.0,13.89,6.58
2018,10,26,8,0,0.0,16.0,2.5,6.3,16.0,14.82,7.46
2018,10,26,8,15,0.0,16.0,2.65,6.5,16.0,14.83,7.47
2018,10,26,8,30,0.0,16.0,2.8,6.7,16.0,14.83,7.45
2018,10,26,8,45,0.0,18.0,2.95,6.9,18.0,16.69,9.05
2018,10,26,9,0,0.0,20.0,3.1,7.1,20.0,18.56,10.64
2018,10,26,9,15,0.0,23.5,3.25,7.2,23.5,21.81,13.44
2018,10,26,9,30,0.0,27.0,3.4,7.3,27.0,25.08,16.23
2018,10,26,9,45,0.0,33.0,3.6,7.4,33.0,30.66,21.02
2018,10,26,10,0,0.0,39.0,3.8,7.5,39.0,36.26,25.79
2018,10,26,10,15,0.0,41.0,3.95,7.55,41.0,38.13,27.33
2018,10,26,10,30,0.0,43.0,4.1,7.6,43.0,40.0,28.88
2018,10,26,10,45,0.0,48.5,4.25,7.65,48.5,45.14,33.23
2018,10,26,11,0,0.0,54.0,4.4,7.7,54.0,50.27,37.58
2018,10,26,11,15,0.0,54.5,4.35,7.75,54.5,50.75,37.93
2018,10,26,11,30,0.0,55.0,4.3,7.8,55.0,51.22,38.3
2018,10,26,11,45,0.0,51.5,4.25,7.8,51.5,47.95,35.5
2018,10,26,12,0,0.0,48.0,4.2,7.8,48.0,44.69,32.7
2018,10,26,12,15,0.0,44.5,4.05,7.95,44.5,41.43,29.9
2018,10,26,12,30,0.0,41.0,3.9,8.1,41.0,38.16,27.1
2018,10,26,12,45,0.0,40.0,3.75,8.2,40.0,37.23,26.31
2018,10,26,13,0,0.0,39.0,3.6,8.3,39.0,36.29,25.53
2018,10,26,13,15,0.0,36.5,3.6,8.3,36.5,33.96,23.56
2018,10,26,13,30,0.0,34.0,3.6,8.3,34.0,31.62,21.59
2018,10,26,13,45,0.0,40.0,3.6,8.3,40.0,37.2,26.43
2018,10,26,14,0,0.0,46.0,3.6,8.3,46.0,42.78,31.29
2018,10,26,14,15,0.0,44.0,3.6,8.3,44.0,40.91,29.74
2018,10,26,14,30,0.0,42.0,3.6,8.3,42.0,39.04,28.2
2018,10,26,14,45,0.5,50.0,3.65,8.3,50.0,46.57,34.78
2018,10,26,15,0,1.0,58.0,3.7,8.3,58.0,54.05,41.33
2018,10,26,15,15,1.0,48.5,3.65,8.3,48.5,45.13,33.71
2018,10,26,15,30,1.0,39.0,3.6,8.3,39.0,36.22,27.5
2018,10,26,15,45,0.5,28.0,3.5,8.25,28.0,25.98,18.19
2018,10,26,16,0,0.0,17.0,3.4,8.2,17.0,15.75,8.82
2018,10,26,16,15,0.0,14.5,3.4,8.15,14.5,13.43,6.65
2018,10,26,16,30,0.0,12.0,3.4,8.1,12.0,11.11,4.44
2018,10,26,16,45,0.0,9.0,3.35,8.05,9.0,8.33,1.77
2018,10,26,17,0,0.0,6.0,3.3,8.0,6.0,5.55,0.0
2018,10,26,17,15,0.0,3.5,3.35,7.95,3.5,3.34,0.0
2018,10,26,17,30,0.0,1.0,3.4,7.9,1.0,0.95,0.0
2018,10,26,17,45,0.0,0.5,3.45,7.9,0.5,0.0,0.0
2018,10,26,18,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,3.35,7.55,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,3.0,7.25,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.85,7.15,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.65,6.85,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.55,6.65,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.35,6.35,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,10,27,6,15,5.0,1.0,1.85,5.6,1.0,0.0,0.0
2018,10,27,6,30,10.0,2.0,2.0,5.7,2.0,0.0,0.0
2018,10,27,6,45,110.0,14.5,2.15,5.8,21.5,60.22,0.0
2018,10,27,7,0,210.0,27.0,2.3,5.9,41.0,150.2,70.59
2018,10,27,7,15,320.5,38.5,2.4,6.25,80.5,231.17,186.0
2018,10,27,7,30,431.0,50.0,2.5,6.6,120.0,313.62,262.04
2018,10,27,7,45,425.5,58.0,2.6,6.95,146.5,333.13,282.38
2018,10,27,8,0,420.0,66.0,2.7,7.3,173.0,350.63,299.23
2018,10,27,8,15,269.5,82.0,2.75,7.75,155.5,281.1,240.13
2018,10,27,8,30,119.0,98.0,2.8,8.2,138.0,185.74,157.22
2018,10,27,8,45,64.5,121.0,2.85,8.65,143.0,167.51,140.22
2018,10,27,9,0,10.0,144.0,2.9,9.1,148.0,147.81,121.53
2018,10,27,9,15,29.0,171.0,2.95,9.7,184.5,196.77,162.54
2018,10,27,9,30,48.0,198.0,3.0,10.3,221.0,237.96,196.2
2018,10,27,9,45,48.5,210.5,3.0,10.85,235.5,249.46,204.62
2018,10,27,10,0,49.0,223.0,3.0,11.4,250.0,260.74,212.88
2018,10,27,10,15,66.0,242.5,3.05,11.95,280.5,291.0,236.83
2018,10,27,10,30,83.0,262.0,3.1,12.5,311.0,320.56,259.83
2018,10,27,10,45,86.5,273.0,3.1,13.05,325.5,330.93,267.03
2018,10,27,11,0,90.0,284.0,3.1,13.6,340.0,340.76,273.83
2018,10,27,11,15,169.5,279.5,3.15,14.0,388.5,391.63,314.67
2018,10,27,11,30,249.0,275.0,3.2,14.4,437.0,438.05,351.04
2018,10,27,11,45,558.0,188.5,3.25,14.85,554.5,545.2,436.97
2018,10,27,12,0,867.0,102.0,3.3,15.3,672.0,633.93,505.16
2018,10,27,12,15,619.5,180.0,3.4,15.5,586.5,538.22,427.85
2018,10,27,12,30,372.0,258.0,3.5,15.7,501.0,447.14,354.68
2018,10,27,12,45,401.5,242.5,3.55,15.9,500.5,433.04,343.06
2018,10,27,13,0,431.0,227.0,3.6,16.1,500.0,414.26,327.04
2018,10,27,13,15,271.0,249.5,3.65,16.1,419.5,342.61,270.09
2018,10,27,13,30,111.0,272.0,3.7,16.1,339.0,285.86,225.76
2018,10,27,13,45,114.0,260.0,3.7,16.15,326.0,266.48,210.03
2018,10,27,14,0,117.0,248.0,3.7,16.2,313.0,248.6,195.23
2018,10,27,14,15,74.5,218.5,3.55,16.05,259.0,208.67,164.08
2018,10,27,14,30,32.0,189.0,3.4,15.9,205.0,170.12,134.39
2018,10,27,14,45,26.0,162.5,3.3,15.75,175.0,144.51,113.96
2018,10,27,15,0,20.0,136.0,3.2,15.6,145.0,123.85,97.55
2018,10,27,15,15,10.0,99.0,2.95,15.3,103.5,90.76,70.85
2018,10,27,15,30,0.0,62.0,2.7,15.0,62.0,57.66,45.74
2018,10,27,15,45,0.0,41.5,2.5,14.75,41.5,38.54,28.87
2018,10,27,16,0,0.0,21.0,2.3,14.5,21.0,19.47,11.83
2018,10,27,16,15,0.0,15.0,2.2,14.05,15.0,13.89,6.81
2018,10,27,16,30,0.0,9.0,2.1,13.6,9.0,8.33,1.76
2018,10,27,16,45,0.0,6.5,2.05,13.1,6.5,6.01,0.0
2018,10,27,17,0,0.0,4.0,2.0,12.6,4.0,3.7,0.0
2018,10,27,17,15,0.0,2.0,2.05,12.2,2.0,1.91,0.0
2018,10,27,17,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.65,4.7,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.75,4.7,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.85,4.65,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,10,28,6,15,0.0,0.0,2.1,4.85,0.0,0.0,0.0
2018,10,28,6,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,10,28,6,45,25.0,9.0,2.5,5.35,10.5,19.05,0.0
2018,10,28,7,0,50.0,18.0,2.7,5.6,21.0,52.58,16.74
2018,10,28,7,15,43.0,32.5,2.85,6.15,37.0,64.44,48.25
2018,10,28,7,30,36.0,47.0,3.0,6.7,53.0,69.91,54.98
2018,10,28,7,45,274.0,59.0,3.15,7.25,126.0,244.46,207.79
2018,10,28,8,0,512.0,71.0,3.3,7.8,199.0,408.69,348.13
2018,10,28,8,15,598.5,74.5,3.45,8.55,253.5,478.35,406.03
2018,10,28,8,30,685.0,78.0,3.6,9.3,308.0,549.91,463.97
2018,10,28,8,45,721.0,81.0,3.7,10.05,353.0,588.92,493.91
2018,10,28,9,0,757.0,84.0,3.8,10.8,398.0,623.66,519.86
2018,10,28,9,15,783.5,86.0,3.9,11.4,439.0,652.6,540.81
2018,10,28,9,30,810.0,88.0,4.0,12.0,480.0,679.26,559.38
2018,10,28,9,45,829.5,88.5,4.1,12.6,514.5,696.74,570.46
2018,10,28,10,0,849.0,89.0,4.2,13.2,549.0,711.37,579.46
2018,10,28,10,15,860.0,90.5,4.2,13.6,577.0,718.07,582.5
2018,10,28,10,30,871.0,92.0,4.2,14.0,605.0,721.59,583.3
2018,10,28,10,45,865.0,97.0,4.2,14.4,621.0,713.82,575.75
2018,10,28,11,0,859.0,102.0,4.2,14.8,637.0,702.95,565.4
2018,10,28,11,15,826.5,113.5,4.2,15.05,637.0,678.08,544.46
2018,10,28,11,30,794.0,125.0,4.2,15.3,637.0,650.99,521.88
2018,10,28,11,45,845.5,110.0,4.15,15.55,659.0,648.65,518.89
2018,10,28,12,0,897.0,95.0,4.1,15.8,681.0,640.67,511.18
2018,10,28,12,15,898.5,94.0,4.1,16.0,678.5,613.97,488.7
2018,10,28,12,30,900.0,93.0,4.1,16.2,676.0,584.54,463.82
2018,10,28,12,45,899.5,91.5,4.1,16.35,665.5,551.0,435.38
2018,10,28,13,0,899.0,90.0,4.1,16.5,655.0,515.1,404.5
2018,10,28,13,15,893.0,88.0,4.05,16.55,635.5,474.12,369.06
2018,10,28,13,30,887.0,86.0,4.0,16.6,616.0,431.53,331.56
2018,10,28,13,45,878.0,84.5,4.0,16.7,589.5,386.9,291.65
2018,10,28,14,0,869.0,83.0,4.0,16.8,563.0,341.28,250.24
2018,10,28,14,15,853.0,81.0,4.0,16.7,529.0,288.2,202.87
2018,10,28,14,30,837.0,79.0,4.0,16.6,495.0,239.32,159.09
2018,10,28,14,45,761.5,83.5,4.0,16.55,439.0,186.92,116.55
2018,10,28,15,0,686.0,88.0,4.0,16.5,383.0,136.61,79.46
2018,10,28,15,15,465.5,99.0,3.9,16.2,290.0,95.95,60.83
2018,10,28,15,30,245.0,110.0,3.8,15.9,197.0,82.77,67.71
2018,10,28,15,45,209.0,89.5,3.75,15.6,156.5,68.78,55.54
2018,10,28,16,0,173.0,69.0,3.7,15.3,116.0,54.22,42.69
2018,10,28,16,15,86.5,50.0,3.6,14.8,73.5,43.27,32.89
2018,10,28,16,30,0.0,31.0,3.5,14.3,31.0,28.77,19.82
2018,10,28,16,45,27.5,22.5,3.4,13.75,25.0,20.3,11.97
2018,10,28,17,0,55.0,14.0,3.3,13.2,19.0,11.94,3.41
2018,10,28,17,15,44.0,10.0,3.4,12.95,12.0,9.53,0.0
2018,10,28,17,30,33.0,6.0,3.5,12.7,5.0,0.0,0.0
2018,10,28,17,45,16.5,3.0,3.55,12.4,2.5,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,10,29,6,15,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,10,29,6,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,10,29,6,45,145.0,11.5,1.55,6.5,20.0,71.21,0.0
2018,10,29,7,0,290.0,23.0,1.6,6.8,40.0,176.23,48.6
2018,10,29,7,15,422.0,31.5,1.8,7.55,83.0,271.4,214.16
2018,10,29,7,30,554.0,40.0,2.0,8.3,126.0,357.8,294.79
2018,10,29,7,45,623.5,46.0,2.25,9.05,174.5,421.02,351.36
2018,10,29,8,0,693.0,52.0,2.5,9.8,223.0,486.16,407.08
2018,10,29,8,15,737.0,56.0,2.6,10.35,271.5,534.87,447.36
2018,10,29,8,30,781.0,60.0,2.7,10.9,320.0,583.23,485.76
2018,10,29,8,45,810.5,63.0,2.85,11.45,365.5,620.13,514.09
2018,10,29,9,0,840.0,66.0,3.0,12.0,411.0,655.31,540.3
2018,10,29,9,15,863.0,67.5,3.0,12.4,452.5,677.4,554.91
2018,10,29,9,30,886.0,69.0,3.0,12.8,494.0,701.92,571.21
2018,10,29,9,45,903.5,70.0,3.05,13.2,530.0,719.31,582.21
2018,10,29,10,0,921.0,71.0,3.1,13.6,566.0,733.71,591.01
2018,10,29,10,15,930.0,71.5,3.1,13.95,593.5,738.36,592.51
2018,10,29,10,30,939.0,72.0,3.1,14.3,621.0,739.71,591.75
2018,10,29,10,45,945.0,73.0,3.15,14.6,641.5,736.13,587.87
2018,10,29,11,0,951.0,74.0,3.2,14.9,662.0,729.15,581.66
2018,10,29,11,15,955.0,74.5,3.2,15.15,675.5,716.87,571.29
2018,10,29,11,30,959.0,75.0,3.2,15.4,689.0,701.24,557.82
2018,10,29,11,45,960.5,75.0,3.25,15.65,694.0,680.22,540.41
2018,10,29,12,0,962.0,75.0,3.3,15.9,699.0,656.07,520.42
2018,10,29,12,15,961.0,75.0,3.3,16.0,695.5,627.45,496.84
2018,10,29,12,30,960.0,75.0,3.3,16.1,692.0,596.03,470.71
2018,10,29,12,45,956.0,74.0,3.3,16.25,679.5,559.47,440.05
2018,10,29,13,0,952.0,73.0,3.3,16.4,667.0,520.64,406.97
2018,10,29,13,15,946.0,72.0,3.25,16.45,647.5,478.83,370.86
2018,10,29,13,30,940.0,71.0,3.2,16.5,628.0,435.27,332.5
2018,10,29,13,45,931.0,69.5,3.2,16.55,601.0,388.65,290.98
2018,10,29,14,0,922.0,68.0,3.2,16.6,574.0,340.94,247.8
2018,10,29,14,15,908.0,67.0,3.1,16.55,540.0,291.53,202.98
2018,10,29,14,30,894.0,66.0,3.0,16.5,506.0,241.92,158.38
2018,10,29,14,45,874.0,64.0,2.95,16.45,466.0,190.6,114.46
2018,10,29,15,0,854.0,62.0,2.9,16.4,426.0,140.18,75.6
2018,10,29,15,15,827.5,59.5,2.6,16.05,381.5,90.15,45.9
2018,10,29,15,30,801.0,57.0,2.3,15.7,337.0,40.82,30.73
2018,10,29,15,45,761.0,53.5,2.05,15.4,289.0,39.39,29.56
2018,10,29,16,0,721.0,50.0,1.8,15.1,241.0,37.99,28.33
2018,10,29,16,15,659.0,45.0,1.6,14.1,192.5,35.26,25.88
2018,10,29,16,30,597.0,40.0,1.4,13.1,144.0,32.54,23.27
2018,10,29,16,45,489.5,33.0,1.25,12.15,100.0,27.85,18.62
2018,10,29,17,0,382.0,26.0,1.1,11.2,56.0,21.15,9.91
2018,10,29,17,15,207.0,15.0,1.1,10.7,29.5,14.3,0.0
2018,10,29,17,30,32.0,4.0,1.1,10.2,3.0,0.0,0.0
2018,10,29,17,45,16.0,2.0,1.15,9.7,1.5,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,0.95,2.25,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,0.95,2.6,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,10,30,6,45,121.5,11.0,1.05,3.4,18.0,60.6,0.0
2018,10,30,7,0,243.0,22.0,1.1,3.8,36.0,152.01,20.26
2018,10,30,7,15,371.5,31.5,1.25,4.6,76.5,245.34,193.72
2018,10,30,7,30,500.0,41.0,1.4,5.4,117.0,334.6,277.21
2018,10,30,7,45,572.0,47.5,1.55,6.2,164.0,396.54,332.74
2018,10,30,8,0,644.0,54.0,1.7,7.0,211.0,461.22,388.12
2018,10,30,8,15,689.5,58.5,1.5,7.8,258.0,506.05,423.9
2018,10,30,8,30,735.0,63.0,1.3,8.6,305.0,554.71,460.44
2018,10,30,8,45,764.5,66.5,1.15,9.35,349.0,591.18,485.98
2018,10,30,9,0,794.0,70.0,1.0,10.1,393.0,626.04,509.03
2018,10,30,9,15,814.5,73.0,0.95,11.1,433.0,652.25,525.11
2018,10,30,9,30,835.0,76.0,0.9,12.1,473.0,676.02,538.48
2018,10,30,9,45,850.0,77.5,0.9,13.05,507.0,691.53,546.31
2018,10,30,10,0,865.0,79.0,0.9,14.0,541.0,699.91,549.09
2018,10,30,10,15,875.5,81.0,0.9,14.4,569.0,707.14,552.31
2018,10,30,10,30,886.0,83.0,0.9,14.8,597.0,711.2,553.39
2018,10,30,10,45,892.0,84.0,0.9,15.2,617.0,707.81,549.37
2018,10,30,11,0,898.0,85.0,0.9,15.6,637.0,701.2,543.07
2018,10,30,11,15,902.5,85.5,1.0,15.8,650.0,689.83,534.63
2018,10,30,11,30,907.0,86.0,1.1,16.0,663.0,675.28,523.73
2018,10,30,11,45,909.5,86.0,1.2,16.25,668.0,655.82,508.96
2018,10,30,12,0,912.0,86.0,1.3,16.5,673.0,633.36,491.66
2018,10,30,12,15,913.5,84.5,1.4,16.6,670.0,605.92,470.59
2018,10,30,12,30,915.0,83.0,1.5,16.7,667.0,575.74,446.91
