Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,12,45,914.5,80.5,1.6,16.85,656.0,540.95,419.02
2018,10,30,13,0,914.0,78.0,1.7,17.0,645.0,503.8,388.52
2018,10,30,13,15,908.0,77.0,1.7,17.0,626.0,463.46,354.51
2018,10,30,13,30,902.0,76.0,1.7,17.0,607.0,421.44,318.31
2018,10,30,13,45,893.5,74.0,1.75,17.05,580.5,376.19,278.79
2018,10,30,14,0,885.0,72.0,1.8,17.1,554.0,329.91,237.6
2018,10,30,14,15,872.0,70.5,1.8,17.05,521.0,282.09,194.84
2018,10,30,14,30,859.0,69.0,1.8,17.0,488.0,234.06,152.22
2018,10,30,14,45,840.5,66.0,1.75,16.9,449.0,183.97,109.91
2018,10,30,15,0,822.0,63.0,1.7,16.8,410.0,129.17,67.95
2018,10,30,15,15,795.0,61.0,1.6,16.6,367.0,81.18,40.34
2018,10,30,15,30,768.0,59.0,1.5,16.4,324.0,42.47,32.11
2018,10,30,15,45,629.0,66.0,1.35,16.15,262.5,45.35,34.77
2018,10,30,16,0,490.0,73.0,1.2,15.9,201.0,53.45,41.92
2018,10,30,16,15,403.0,62.5,1.15,15.05,153.5,47.03,36.17
2018,10,30,16,30,316.0,52.0,1.1,14.2,106.0,39.37,29.13
2018,10,30,16,45,325.0,39.0,1.05,13.35,78.5,31.13,21.26
2018,10,30,17,0,334.0,26.0,1.0,12.5,51.0,21.32,9.16
2018,10,30,17,15,180.5,15.0,1.05,12.1,27.0,14.3,0.0
2018,10,30,17,30,27.0,4.0,1.1,11.7,3.0,0.0,0.0
2018,10,30,17,45,13.5,2.0,1.15,11.25,1.5,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,31,6,45,67.5,11.5,1.65,6.35,15.0,38.59,0.0
2018,10,31,7,0,135.0,23.0,1.8,6.7,30.0,104.65,0.0
2018,10,31,7,15,266.0,35.0,1.95,7.35,68.0,197.03,152.79
2018,10,31,7,30,397.0,47.0,2.1,8.0,106.0,285.86,235.53
2018,10,31,7,45,471.5,56.0,2.25,8.6,151.0,349.23,292.28
2018,10,31,8,0,546.0,65.0,2.4,9.2,196.0,415.41,349.32
2018,10,31,8,15,595.0,72.0,2.45,9.85,242.0,466.15,391.5
2018,10,31,8,30,644.0,79.0,2.5,10.5,288.0,517.18,432.31
2018,10,31,8,45,677.5,83.5,2.55,11.2,331.5,555.08,461.3
2018,10,31,9,0,711.0,88.0,2.6,11.9,375.0,591.76,488.48
2018,10,31,9,15,748.0,88.0,2.75,12.65,416.5,623.92,511.95
2018,10,31,9,30,785.0,88.0,2.9,13.4,458.0,652.06,531.94
2018,10,31,9,45,818.5,84.5,3.1,14.15,495.0,674.28,547.2
2018,10,31,10,0,852.0,81.0,3.3,14.9,532.0,693.81,559.92
2018,10,31,10,15,863.0,82.0,3.4,15.55,559.5,695.99,559.43
2018,10,31,10,30,874.0,83.0,3.5,16.2,587.0,699.29,560.01
2018,10,31,10,45,881.0,84.5,3.6,16.8,607.5,697.19,556.78
2018,10,31,11,0,888.0,86.0,3.7,17.4,628.0,691.87,550.78
2018,10,31,11,15,890.5,87.0,3.8,17.85,640.0,679.83,539.96
2018,10,31,11,30,893.0,88.0,3.9,18.3,652.0,664.7,526.76
2018,10,31,11,45,893.0,88.5,3.95,18.75,656.0,644.48,509.46
2018,10,31,12,0,893.0,89.0,4.0,19.2,660.0,621.41,489.84
2018,10,31,12,15,882.5,92.0,4.05,19.4,654.0,592.08,465.62
2018,10,31,12,30,872.0,95.0,4.1,19.6,648.0,560.64,439.43
2018,10,31,12,45,831.5,106.5,4.15,19.8,626.5,519.35,405.25
2018,10,31,13,0,791.0,118.0,4.2,20.0,605.0,478.77,371.22
2018,10,31,13,15,803.5,109.5,4.2,20.1,591.5,443.06,340.35
2018,10,31,13,30,816.0,101.0,4.2,20.2,578.0,404.66,306.48
2018,10,31,13,45,676.5,135.5,4.2,20.3,519.0,346.8,259.29
2018,10,31,14,0,537.0,170.0,4.2,20.4,460.0,300.76,222.49
2018,10,31,14,15,474.5,173.5,4.1,20.3,418.0,259.14,188.44
2018,10,31,14,30,412.0,177.0,4.0,20.2,376.0,222.56,159.35
2018,10,31,14,45,418.5,159.5,3.9,20.15,348.0,185.16,128.07
2018,10,31,15,0,425.0,142.0,3.8,20.1,320.0,147.0,98.34
2018,10,31,15,15,349.0,136.0,3.6,19.8,271.5,118.69,83.72
2018,10,31,15,30,273.0,130.0,3.4,19.5,223.0,96.61,78.72
2018,10,31,15,45,203.0,114.0,3.2,19.2,177.5,85.93,69.64
2018,10,31,16,0,133.0,98.0,3.0,18.9,132.0,78.59,63.25
2018,10,31,16,15,119.0,80.0,2.85,18.3,105.5,65.06,51.32
2018,10,31,16,30,105.0,62.0,2.7,17.7,79.0,51.17,38.81
2018,10,31,16,45,77.5,43.5,2.5,17.05,54.0,36.56,25.35
2018,10,31,17,0,50.0,25.0,2.3,16.4,29.0,21.59,8.09
2018,10,31,17,15,32.0,13.5,2.3,16.1,15.5,12.87,0.0
2018,10,31,17,30,14.0,2.0,2.3,15.8,2.0,0.0,0.0
2018,10,31,17,45,7.0,1.0,2.35,15.55,1.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,1,6,45,38.0,4.5,1.7,11.35,6.5,19.72,0.0
2018,11,1,7,0,76.0,9.0,1.8,11.8,13.0,57.24,0.0
2018,11,1,7,15,187.0,20.0,2.0,12.45,43.5,138.94,103.71
2018,11,1,7,30,298.0,31.0,2.2,13.1,74.0,214.45,173.37
2018,11,1,7,45,179.5,30.0,2.4,13.75,58.5,147.47,120.66
2018,11,1,8,0,61.0,29.0,2.6,14.4,43.0,71.96,56.76
2018,11,1,8,15,30.5,30.0,2.8,15.05,37.0,50.3,38.01
2018,11,1,8,30,0.0,31.0,3.0,15.7,31.0,28.76,18.93
2018,11,1,8,45,0.0,34.5,3.25,16.35,34.5,32.03,21.61
2018,11,1,9,0,0.0,38.0,3.5,17.0,38.0,35.29,24.25
2018,11,1,9,15,0.0,44.0,3.75,17.55,44.0,40.88,28.81
2018,11,1,9,30,0.0,50.0,4.0,18.1,50.0,46.48,33.34
2018,11,1,9,45,3.5,78.0,4.25,18.65,80.0,75.03,56.94
2018,11,1,10,0,7.0,106.0,4.5,19.2,110.0,104.22,80.74
2018,11,1,10,15,19.0,153.5,4.65,19.6,164.5,158.76,125.03
2018,11,1,10,30,31.0,201.0,4.8,20.0,219.0,219.75,173.67
2018,11,1,10,45,17.0,183.0,4.95,20.35,193.0,184.96,145.05
2018,11,1,11,0,3.0,165.0,5.1,20.7,167.0,157.41,122.36
2018,11,1,11,15,18.5,201.0,5.1,20.9,212.5,201.6,157.75
2018,11,1,11,30,34.0,237.0,5.1,21.1,258.0,249.06,195.17
2018,11,1,11,45,32.5,241.5,5.1,21.3,262.0,249.88,195.39
2018,11,1,12,0,31.0,246.0,5.1,21.5,266.0,250.56,195.61
2018,11,1,12,15,32.0,248.5,5.05,21.6,269.0,250.62,195.48
2018,11,1,12,30,33.0,251.0,5.0,21.7,272.0,250.4,195.16
2018,11,1,12,45,24.0,231.0,4.95,21.8,246.0,224.75,174.88
2018,11,1,13,0,15.0,211.0,4.9,21.9,220.0,200.8,155.98
2018,11,1,13,15,30.5,224.5,4.75,21.9,242.5,216.09,168.03
2018,11,1,13,30,46.0,238.0,4.6,21.9,265.0,229.95,178.7
2018,11,1,13,45,42.0,222.5,4.45,21.85,246.0,211.2,163.9
2018,11,1,14,0,38.0,207.0,4.3,21.8,227.0,192.98,149.57
2018,11,1,14,15,48.0,187.5,4.2,21.65,211.5,175.56,135.46
2018,11,1,14,30,58.0,168.0,4.1,21.5,196.0,157.43,120.62
2018,11,1,14,45,61.0,157.0,4.0,21.35,184.0,144.01,109.85
2018,11,1,15,0,64.0,146.0,3.9,21.2,172.0,130.19,99.05
2018,11,1,15,15,53.0,119.0,3.8,20.95,139.0,103.94,79.19
2018,11,1,15,30,42.0,92.0,3.7,20.7,106.0,80.13,64.17
2018,11,1,15,45,43.5,88.0,3.6,20.5,100.5,76.21,60.89
2018,11,1,16,0,45.0,84.0,3.5,20.3,95.0,71.98,57.17
2018,11,1,16,15,39.5,71.0,3.4,20.05,79.5,61.06,47.46
2018,11,1,16,30,34.0,58.0,3.3,19.8,64.0,49.93,37.34
2018,11,1,16,45,25.0,40.5,3.25,19.6,44.0,35.41,23.96
2018,11,1,17,0,16.0,23.0,3.2,19.4,24.0,20.65,6.13
2018,11,1,17,15,13.5,12.5,3.2,19.25,13.0,11.91,0.0
2018,11,1,17,30,11.0,2.0,3.2,19.1,2.0,0.0,0.0
2018,11,1,17,45,5.5,1.0,3.2,19.0,1.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,3.4,18.9,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,3.6,18.9,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,3.55,18.9,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,3.55,18.9,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,3.6,18.9,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,3.6,18.85,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,3.6,18.8,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,3.75,18.8,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,3.9,18.8,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,4.0,18.75,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,4.1,18.7,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,4.1,18.65,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,4.1,18.6,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,4.2,18.4,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,4.2,18.3,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,4.2,18.2,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,4.2,18.1,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,4.15,17.95,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,4.1,17.9,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,4.05,17.8,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,4.0,17.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,3.9,17.65,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,3.7,17.35,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,3.65,17.3,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,3.45,17.3,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,3.15,17.25,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,2.95,17.2,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,2.9,17.15,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,2.9,17.15,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,11,2,6,45,0.0,5.0,2.9,17.25,5.0,4.77,0.0
2018,11,2,7,0,0.0,10.0,2.9,17.3,10.0,9.27,0.0
2018,11,2,7,15,0.0,21.0,2.9,17.4,21.0,19.49,9.28
2018,11,2,7,30,0.0,32.0,2.9,17.5,32.0,29.72,18.85
2018,11,2,7,45,0.0,46.0,2.9,17.6,46.0,43.55,30.83
2018,11,2,8,0,0.0,60.0,2.9,17.7,60.0,57.43,42.76
2018,11,2,8,15,2.5,80.0,2.9,17.8,81.0,79.34,61.3
2018,11,2,8,30,5.0,100.0,2.9,17.9,102.0,101.12,79.49
2018,11,2,8,45,3.5,113.5,2.85,18.0,115.0,113.04,89.17
2018,11,2,9,0,2.0,127.0,2.8,18.1,128.0,124.88,98.65
2018,11,2,9,15,4.5,135.5,2.75,18.2,137.5,134.04,105.93
2018,11,2,9,30,7.0,144.0,2.7,18.3,147.0,143.36,113.29
2018,11,2,9,45,4.0,141.0,2.65,18.4,143.0,137.3,107.95
2018,11,2,10,0,1.0,138.0,2.6,18.5,139.0,131.57,102.94
2018,11,2,10,15,3.5,146.5,2.7,18.55,148.5,141.18,110.59
2018,11,2,10,30,6.0,155.0,2.8,18.6,158.0,150.72,118.14
2018,11,2,10,45,13.5,185.5,2.85,18.65,193.5,185.02,145.64
2018,11,2,11,0,21.0,216.0,2.9,18.7,229.0,218.87,172.43
2018,11,2,11,15,30.5,226.5,3.0,18.75,245.5,238.81,188.12
2018,11,2,11,30,40.0,237.0,3.1,18.8,262.0,252.72,199.02
2018,11,2,11,45,21.5,184.5,3.25,18.9,198.0,188.4,147.7
2018,11,2,12,0,3.0,132.0,3.4,19.0,134.0,124.87,96.5
2018,11,2,12,15,3.5,152.5,3.5,19.1,155.0,143.96,111.92
2018,11,2,12,30,4.0,173.0,3.6,19.2,176.0,162.72,126.94
2018,11,2,12,45,2.5,153.0,3.7,19.3,155.0,143.13,111.21
2018,11,2,13,0,1.0,133.0,3.8,19.4,134.0,123.83,95.71
2018,11,2,13,15,0.5,110.5,3.85,19.45,111.0,102.89,78.86
2018,11,2,13,30,0.0,88.0,3.9,19.5,88.0,82.0,61.94
2018,11,2,13,45,0.0,72.5,3.9,19.5,72.5,67.5,50.17
2018,11,2,14,0,0.0,57.0,3.9,19.5,57.0,53.03,38.35
2018,11,2,14,15,0.0,53.5,3.8,19.5,53.5,49.75,35.73
2018,11,2,14,30,0.0,50.0,3.7,19.5,50.0,46.48,33.11
2018,11,2,14,45,0.0,51.0,3.6,19.45,51.0,47.41,33.98
2018,11,2,15,0,0.0,52.0,3.5,19.4,52.0,48.33,34.85
2018,11,2,15,15,0.0,42.0,3.25,19.25,42.0,39.01,27.15
2018,11,2,15,30,0.0,32.0,3.0,19.1,32.0,29.7,20.54
2018,11,2,15,45,0.0,22.0,2.75,18.95,22.0,20.4,12.38
2018,11,2,16,0,0.0,12.0,2.5,18.8,12.0,11.11,4.16
2018,11,2,16,15,0.0,10.0,2.3,18.55,10.0,9.26,2.49
2018,11,2,16,30,0.0,8.0,2.1,18.3,8.0,7.4,0.78
2018,11,2,16,45,0.0,6.0,1.9,18.05,6.0,5.55,0.0
2018,11,2,17,0,0.0,4.0,1.7,17.8,4.0,3.7,0.0
2018,11,2,17,15,0.0,2.0,1.65,17.6,2.0,1.91,0.0
2018,11,2,17,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.6,6.65,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.55,6.35,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.45,6.05,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.2,5.55,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.0,5.25,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,11,3,6,45,105.5,10.0,1.9,5.2,14.5,9.53,0.0
2018,11,3,7,0,211.0,20.0,1.9,5.3,29.0,110.71,0.0
2018,11,3,7,15,361.5,30.0,2.05,5.85,69.5,233.32,174.64
2018,11,3,7,30,512.0,40.0,2.2,6.4,110.0,331.86,272.45
2018,11,3,7,45,593.0,46.0,2.4,6.95,158.0,397.34,332.43
2018,11,3,8,0,674.0,52.0,2.6,7.5,206.0,461.68,389.06
2018,11,3,8,15,723.0,56.5,2.65,8.05,254.5,512.62,432.12
2018,11,3,8,30,772.0,61.0,2.7,8.6,303.0,563.4,473.23
2018,11,3,8,45,805.0,64.0,2.8,9.1,349.0,601.69,503.25
2018,11,3,9,0,838.0,67.0,2.9,9.6,395.0,638.36,531.1
2018,11,3,9,15,859.0,69.5,2.95,10.05,435.5,664.51,549.94
2018,11,3,9,30,880.0,72.0,3.0,10.5,476.0,688.1,566.41
2018,11,3,9,45,894.0,73.0,3.0,10.9,510.0,698.1,571.78
2018,11,3,10,0,908.0,74.0,3.0,11.3,544.0,709.6,578.42
2018,11,3,10,15,919.0,75.5,3.05,11.65,572.5,716.47,581.95
2018,11,3,10,30,930.0,77.0,3.1,12.0,601.0,720.05,583.14
2018,11,3,10,45,938.0,78.0,3.15,12.35,622.5,717.69,579.9
2018,11,3,11,0,946.0,79.0,3.2,12.7,644.0,711.92,573.76
2018,11,3,11,15,951.0,78.5,3.15,12.95,657.0,699.2,562.16
2018,11,3,11,30,956.0,78.0,3.1,13.2,670.0,683.17,548.0
2018,11,3,11,45,958.5,78.0,3.05,13.5,675.0,662.85,530.35
2018,11,3,12,0,961.0,78.0,3.0,13.8,680.0,639.38,510.11
2018,11,3,12,15,960.0,78.0,2.85,14.0,677.0,610.91,485.61
2018,11,3,12,30,959.0,78.0,2.7,14.2,674.0,579.67,458.63
2018,11,3,12,45,953.5,77.0,2.55,14.4,661.0,542.63,426.79
2018,11,3,13,0,948.0,76.0,2.4,14.6,648.0,503.44,392.73
2018,11,3,13,15,942.0,75.0,2.25,14.65,628.5,462.08,356.49
2018,11,3,13,30,936.0,74.0,2.1,14.7,609.0,418.97,318.1
2018,11,3,13,45,925.5,72.0,2.0,14.8,581.0,371.94,276.02
2018,11,3,14,0,915.0,70.0,1.9,14.9,553.0,324.0,232.58
2018,11,3,14,15,900.5,68.5,1.75,14.9,519.0,274.83,188.13
2018,11,3,14,30,886.0,67.0,1.6,14.9,485.0,225.54,144.34
2018,11,3,14,45,865.5,64.5,1.5,14.85,445.0,174.71,102.01
2018,11,3,15,0,845.0,62.0,1.4,14.8,405.0,124.84,65.74
2018,11,3,15,15,816.0,59.0,1.25,14.6,360.5,69.94,35.59
2018,11,3,15,30,787.0,56.0,1.1,14.4,316.0,40.7,30.85
2018,11,3,15,45,745.0,52.5,0.95,14.25,269.0,39.25,29.61
2018,11,3,16,0,703.0,49.0,0.8,14.1,222.0,37.85,28.32
2018,11,3,16,15,636.0,43.5,0.75,13.65,174.5,34.65,25.32
2018,11,3,16,30,569.0,38.0,0.7,13.2,127.0,31.45,22.14
2018,11,3,16,45,439.5,30.5,0.65,12.75,84.5,23.97,14.78
2018,11,3,17,0,310.0,23.0,0.6,12.3,42.0,19.09,2.37
2018,11,3,17,15,155.0,11.5,0.65,12.0,21.0,10.96,0.0
2018,11,3,17,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.55,3.65,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.6,2.85,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.6,2.55,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.65,2.4,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,11,4,6,45,114.0,9.5,2.1,2.9,14.0,0.0,0.0
2018,11,4,7,0,228.0,19.0,2.2,3.1,28.0,116.36,0.0
2018,11,4,7,15,378.0,27.5,2.3,3.7,67.5,237.09,175.16
2018,11,4,7,30,528.0,36.0,2.4,4.3,107.0,327.34,270.39
2018,11,4,7,45,604.0,42.0,2.55,4.9,154.0,391.52,330.05
2018,11,4,8,0,680.0,48.0,2.7,5.5,201.0,457.96,388.78
2018,11,4,8,15,727.0,52.0,2.7,6.35,248.5,506.89,430.15
2018,11,4,8,30,774.0,56.0,2.7,7.2,296.0,555.64,469.43
2018,11,4,8,45,805.0,58.5,2.75,8.0,340.5,591.89,497.44
2018,11,4,9,0,836.0,61.0,2.8,8.8,385.0,626.51,523.18
2018,11,4,9,15,855.5,63.0,2.9,9.6,424.5,646.41,537.03
2018,11,4,9,30,875.0,65.0,3.0,10.4,464.0,668.51,551.85
2018,11,4,9,45,890.0,67.0,3.1,11.25,498.5,684.86,561.71
2018,11,4,10,0,905.0,69.0,3.2,12.1,533.0,698.23,569.29
2018,11,4,10,15,915.0,70.0,3.15,12.6,561.0,703.91,571.19
2018,11,4,10,30,925.0,71.0,3.1,13.1,589.0,706.35,570.79
2018,11,4,10,45,931.5,72.5,3.0,13.65,610.0,703.66,566.21
2018,11,4,11,0,938.0,74.0,2.9,14.2,631.0,697.61,558.77
2018,11,4,11,15,941.0,74.5,2.85,14.55,643.0,684.87,546.98
2018,11,4,11,30,944.0,75.0,2.8,14.9,655.0,668.89,532.72
2018,11,4,11,45,881.0,94.0,2.75,15.2,638.5,628.77,499.76
2018,11,4,12,0,818.0,113.0,2.7,15.5,622.0,588.75,466.88
2018,11,4,12,15,585.0,171.5,2.7,15.75,534.5,491.29,389.47
2018,11,4,12,30,352.0,230.0,2.7,16.0,447.0,398.99,315.9
2018,11,4,12,45,550.0,177.5,2.7,16.25,510.0,433.31,341.62
2018,11,4,13,0,748.0,125.0,2.7,16.5,573.0,452.13,352.72
2018,11,4,13,15,600.5,153.0,2.7,16.6,505.5,385.05,298.53
2018,11,4,13,30,453.0,181.0,2.7,16.7,438.0,326.12,251.55
2018,11,4,13,45,292.0,190.0,2.7,16.8,353.0,260.1,200.23
2018,11,4,14,0,131.0,199.0,2.7,16.9,268.0,208.98,162.24
2018,11,4,14,15,177.5,180.5,2.7,16.9,267.5,196.0,149.65
2018,11,4,14,30,224.0,162.0,2.7,16.9,267.0,174.11,129.32
2018,11,4,14,45,169.5,155.0,2.65,16.85,230.5,151.75,113.28
2018,11,4,15,0,115.0,148.0,2.6,16.8,194.0,129.91,98.59
2018,11,4,15,15,95.0,120.0,2.45,16.55,155.0,100.01,76.65
2018,11,4,15,30,75.0,92.0,2.3,16.3,116.0,75.55,61.29
2018,11,4,15,45,82.5,90.0,2.15,16.05,113.0,73.63,59.69
2018,11,4,16,0,90.0,88.0,2.0,15.8,110.0,71.34,57.58
2018,11,4,16,15,102.5,68.5,1.85,15.2,88.5,56.66,44.45
2018,11,4,16,30,115.0,49.0,1.7,14.6,67.0,39.49,28.92
2018,11,4,16,45,63.0,32.0,1.55,14.0,41.5,27.69,17.65
2018,11,4,17,0,11.0,15.0,1.4,13.4,16.0,14.02,0.0
2018,11,4,17,15,5.5,7.5,1.45,13.3,8.0,7.15,0.0
2018,11,4,17,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,5,6,45,6.0,4.5,2.05,10.6,4.5,0.0,0.0
2018,11,5,7,0,12.0,9.0,2.0,10.6,9.0,13.71,0.0
2018,11,5,7,15,6.0,19.0,2.05,10.8,19.0,21.19,10.0
2018,11,5,7,30,0.0,29.0,2.1,11.0,29.0,26.93,16.94
2018,11,5,7,45,0.0,41.5,2.1,11.25,41.5,38.85,27.59
2018,11,5,8,0,0.0,54.0,2.1,11.5,54.0,51.14,38.43
2018,11,5,8,15,0.0,61.5,2.1,11.9,61.5,57.93,44.36
2018,11,5,8,30,0.0,69.0,2.1,12.3,69.0,64.87,50.26
2018,11,5,8,45,0.0,75.5,2.05,12.7,75.5,70.87,55.24
2018,11,5,9,0,0.0,82.0,2.0,13.1,82.0,76.93,60.19
2018,11,5,9,15,0.0,95.5,1.9,13.5,95.5,90.05,71.0
2018,11,5,9,30,0.0,109.0,1.8,13.9,109.0,103.12,81.62
2018,11,5,9,45,0.0,120.0,1.75,14.3,120.0,113.61,90.0
2018,11,5,10,0,0.0,131.0,1.7,14.7,131.0,124.06,98.26
2018,11,5,10,15,5.0,157.5,1.55,15.15,160.5,153.18,121.79
2018,11,5,10,30,10.0,184.0,1.4,15.6,190.0,182.09,144.7
2018,11,5,10,45,11.5,188.5,1.3,16.05,195.5,186.61,147.74
2018,11,5,11,0,13.0,193.0,1.2,16.5,201.0,191.09,150.81
2018,11,5,11,15,6.5,149.5,1.05,16.75,153.5,144.38,112.96
2018,11,5,11,30,0.0,106.0,0.9,17.0,106.0,98.91,75.98
2018,11,5,11,45,0.0,112.0,0.75,17.3,112.0,104.5,80.47
2018,11,5,12,0,0.0,118.0,0.6,17.6,118.0,110.04,84.78
2018,11,5,12,15,3.0,135.5,0.6,17.75,137.5,127.84,99.07
2018,11,5,12,30,6.0,153.0,0.6,17.9,157.0,145.25,112.91
2018,11,5,12,45,8.5,175.0,0.55,18.05,180.5,166.02,129.25
2018,11,5,13,0,11.0,197.0,0.5,18.2,204.0,186.09,144.87
2018,11,5,13,15,6.0,174.5,0.65,18.3,178.5,162.81,126.66
2018,11,5,13,30,1.0,152.0,0.8,18.4,153.0,140.14,108.95
2018,11,5,13,45,3.5,154.5,0.9,18.45,156.5,142.54,111.1
2018,11,5,14,0,6.0,157.0,1.0,18.5,160.0,144.51,112.8
2018,11,5,14,15,5.5,148.0,1.1,18.45,150.5,135.52,105.81
2018,11,5,14,30,5.0,139.0,1.2,18.4,141.0,126.57,98.86
2018,11,5,14,45,7.5,127.5,1.25,18.4,130.5,115.98,90.37
2018,11,5,15,0,10.0,116.0,1.3,18.4,120.0,105.16,81.68
2018,11,5,15,15,5.0,93.0,1.25,18.2,95.0,84.6,65.23
2018,11,5,15,30,0.0,70.0,1.2,18.0,70.0,64.67,51.37
2018,11,5,15,45,0.0,60.5,1.15,17.85,60.5,56.09,43.92
2018,11,5,16,0,0.0,51.0,1.1,17.7,51.0,47.41,36.22
2018,11,5,16,15,122.5,44.0,0.95,17.25,62.5,35.71,25.77
2018,11,5,16,30,245.0,37.0,0.8,16.8,74.0,27.99,18.69
2018,11,5,16,45,127.0,23.5,0.7,16.4,42.0,17.99,9.28
2018,11,5,17,0,9.0,10.0,0.6,16.0,10.0,9.39,0.0
2018,11,5,17,15,4.5,5.0,0.6,15.75,5.0,4.77,0.0
2018,11,5,17,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,11,6,6,45,5.0,3.0,3.0,15.85,3.0,0.0,0.0
2018,11,6,7,0,10.0,6.0,3.1,16.0,6.0,9.96,0.0
2018,11,6,7,15,5.0,11.5,3.2,16.35,11.5,13.1,3.51
2018,11,6,7,30,0.0,17.0,3.3,16.7,17.0,15.75,7.26
2018,11,6,7,45,0.0,23.5,3.45,17.05,23.5,21.79,12.6
2018,11,6,8,0,0.0,30.0,3.6,17.4,30.0,27.83,17.86
2018,11,6,8,15,0.0,27.0,3.75,17.9,27.0,25.04,15.56
2018,11,6,8,30,0.0,24.0,3.9,18.4,24.0,22.26,13.19
2018,11,6,8,45,0.0,23.0,4.05,18.9,23.0,21.33,12.36
2018,11,6,9,0,0.0,22.0,4.2,19.4,22.0,20.41,11.52
2018,11,6,9,15,0.0,24.5,4.45,19.85,24.5,22.74,13.41
2018,11,6,9,30,0.0,27.0,4.7,20.3,27.0,25.07,15.27
2018,11,6,9,45,0.0,32.5,4.95,20.75,32.5,30.19,19.44
2018,11,6,10,0,0.0,38.0,5.2,21.2,38.0,35.31,23.57
2018,11,6,10,15,0.0,41.5,5.25,21.45,41.5,38.58,26.18
2018,11,6,10,30,0.0,45.0,5.3,21.7,45.0,41.85,28.78
2018,11,6,10,45,0.0,48.5,5.35,22.0,48.5,45.12,31.36
2018,11,6,11,0,0.0,52.0,5.4,22.3,52.0,48.39,33.94
2018,11,6,11,15,3.5,85.5,5.3,22.45,87.5,81.89,61.14
2018,11,6,11,30,7.0,119.0,5.2,22.6,123.0,115.45,88.12
2018,11,6,11,45,13.0,154.5,5.15,22.75,162.5,152.12,117.37
2018,11,6,12,0,19.0,190.0,5.1,22.9,202.0,188.11,145.78
2018,11,6,12,15,11.5,154.0,4.9,22.85,161.0,149.59,115.09
2018,11,6,12,30,4.0,118.0,4.7,22.8,120.0,111.89,84.97
2018,11,6,12,45,2.5,112.5,4.45,22.8,114.0,105.87,80.19
2018,11,6,13,0,1.0,107.0,4.2,22.8,108.0,99.98,75.51
2018,11,6,13,15,8.5,145.5,4.0,22.55,150.5,137.77,105.9
2018,11,6,13,30,16.0,184.0,3.8,22.3,193.0,173.76,134.58
2018,11,6,13,45,60.0,189.5,3.55,22.1,221.0,188.32,145.29
2018,11,6,14,0,104.0,195.0,3.3,21.9,249.0,197.28,150.98
2018,11,6,14,15,246.0,160.5,3.05,21.6,277.0,190.39,140.13
2018,11,6,14,30,388.0,126.0,2.8,21.3,305.0,169.08,116.34
2018,11,6,14,45,194.0,97.0,2.5,20.95,186.5,104.19,71.92
2018,11,6,15,0,0.0,68.0,2.2,20.6,68.0,63.26,47.04
2018,11,6,15,15,2.0,71.0,1.95,20.25,71.5,66.02,49.5
2018,11,6,15,30,4.0,74.0,1.7,19.9,75.0,67.97,53.87
2018,11,6,15,45,2.5,66.5,1.45,19.55,67.0,61.06,47.92
2018,11,6,16,0,1.0,59.0,1.2,19.2,59.0,54.07,41.76
2018,11,6,16,15,0.5,45.0,1.15,18.7,45.0,41.64,30.72
2018,11,6,16,30,0.0,31.0,1.1,18.2,31.0,28.79,19.19
2018,11,6,16,45,5.5,20.0,1.0,17.65,20.5,18.56,9.54
2018,11,6,17,0,11.0,9.0,0.9,17.1,10.0,8.34,0.0
2018,11,6,17,15,5.5,4.5,0.95,16.55,5.0,4.29,0.0
2018,11,6,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,7,6,45,88.0,8.0,0.9,7.4,10.5,0.0,0.0
2018,11,7,7,0,176.0,16.0,0.9,7.6,21.0,89.29,0.0
2018,11,7,7,15,336.5,25.0,1.05,8.45,58.0,207.12,134.2
2018,11,7,7,30,497.0,34.0,1.2,9.3,95.0,303.74,242.48
2018,11,7,7,45,576.0,39.5,1.35,10.15,140.0,367.12,300.26
2018,11,7,8,0,655.0,45.0,1.5,11.0,185.0,432.84,356.75
2018,11,7,8,15,703.5,48.5,1.45,11.55,231.0,480.72,396.43
2018,11,7,8,30,752.0,52.0,1.4,12.1,277.0,528.59,434.18
2018,11,7,8,45,783.5,55.5,1.3,12.7,321.0,565.52,461.38
2018,11,7,9,0,815.0,59.0,1.2,13.3,365.0,600.95,486.2
2018,11,7,9,15,837.5,60.5,1.3,14.15,404.5,621.77,500.52
2018,11,7,9,30,860.0,62.0,1.4,15.0,444.0,644.85,516.05
2018,11,7,9,45,876.0,63.5,1.5,15.9,478.0,661.05,525.99
2018,11,7,10,0,892.0,65.0,1.6,16.8,512.0,674.37,533.51
2018,11,7,10,15,902.5,66.0,1.45,17.3,539.5,680.38,534.55
2018,11,7,10,30,913.0,67.0,1.3,17.8,567.0,683.19,533.14
2018,11,7,10,45,920.0,68.0,1.15,18.25,587.5,680.43,527.62
2018,11,7,11,0,927.0,69.0,1.0,18.7,608.0,674.36,519.66
2018,11,7,11,15,931.5,69.5,0.9,19.05,621.0,662.86,508.5
2018,11,7,11,30,936.0,70.0,0.8,19.4,634.0,648.12,494.99
2018,11,7,11,45,937.0,70.5,0.65,19.75,638.5,628.1,477.07
2018,11,7,12,0,938.0,71.0,0.5,20.1,643.0,605.06,456.87
2018,11,7,12,15,936.0,70.5,0.65,20.25,639.0,576.5,436.17
2018,11,7,12,30,934.0,70.0,0.8,20.4,635.0,545.32,412.75
2018,11,7,12,45,930.0,70.0,0.9,20.5,624.0,511.19,385.96
2018,11,7,13,0,926.0,70.0,1.0,20.6,613.0,474.85,356.59
2018,11,7,13,15,917.5,69.0,1.15,20.6,593.0,433.73,323.07
2018,11,7,13,30,909.0,68.0,1.3,20.6,573.0,391.14,287.25
2018,11,7,13,45,897.5,67.5,1.4,20.6,546.5,346.76,248.9
2018,11,7,14,0,886.0,67.0,1.5,20.6,520.0,301.57,209.17
2018,11,7,14,15,869.0,65.5,1.5,20.45,486.5,253.67,167.32
2018,11,7,14,30,852.0,64.0,1.5,20.3,453.0,205.94,126.46
2018,11,7,14,45,828.5,62.0,1.45,20.2,414.0,157.36,87.84
2018,11,7,15,0,805.0,60.0,1.4,20.1,375.0,104.72,51.54
2018,11,7,15,15,747.5,61.0,1.25,19.85,327.5,60.48,33.32
2018,11,7,15,30,690.0,62.0,1.1,19.6,280.0,46.04,34.83
2018,11,7,15,45,481.0,72.0,0.95,19.4,212.5,51.6,39.73
2018,11,7,16,0,272.0,82.0,0.8,19.2,145.0,60.63,47.47
2018,11,7,16,15,197.5,66.5,0.75,18.85,107.0,52.64,40.2
2018,11,7,16,30,123.0,51.0,0.7,18.5,69.0,40.93,29.52
2018,11,7,16,45,97.0,34.5,0.65,18.2,45.0,28.2,17.13
2018,11,7,17,0,71.0,18.0,0.6,17.9,21.0,15.07,0.0
2018,11,7,17,15,35.5,9.0,0.6,17.75,10.5,8.58,0.0
2018,11,7,17,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,0.55,16.35,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,0.65,15.85,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,11,8,6,45,35.5,6.5,3.05,11.15,7.5,0.0,0.0
2018,11,8,7,0,71.0,13.0,3.1,11.1,15.0,42.02,0.0
2018,11,8,7,15,168.5,26.5,3.1,11.15,43.5,130.11,77.48
2018,11,8,7,30,266.0,40.0,3.1,11.2,72.0,201.8,160.39
2018,11,8,7,45,319.0,52.5,3.1,11.3,107.5,249.81,205.51
2018,11,8,8,0,372.0,65.0,3.1,11.4,143.0,300.52,250.84
2018,11,8,8,15,384.5,79.5,3.25,11.7,177.0,332.43,278.96
2018,11,8,8,30,397.0,94.0,3.4,12.0,211.0,363.48,305.25
2018,11,8,8,45,364.5,115.5,3.5,12.25,236.0,374.02,313.32
2018,11,8,9,0,332.0,137.0,3.6,12.5,261.0,371.25,310.23
2018,11,8,9,15,360.0,148.5,3.7,12.85,296.0,403.73,336.1
2018,11,8,9,30,388.0,160.0,3.8,13.2,331.0,445.46,368.58
2018,11,8,9,45,385.0,175.0,3.85,13.5,355.5,449.67,370.64
2018,11,8,10,0,382.0,190.0,3.9,13.8,380.0,462.11,379.1
2018,11,8,10,15,456.0,181.5,3.85,14.15,420.5,507.51,414.33
2018,11,8,10,30,530.0,173.0,3.8,14.5,461.0,542.05,440.52
2018,11,8,10,45,689.0,131.5,3.75,14.8,520.0,599.07,485.02
2018,11,8,11,0,848.0,90.0,3.7,15.1,579.0,645.42,520.31
2018,11,8,11,15,851.5,90.0,3.6,15.35,590.5,633.1,508.6
2018,11,8,11,30,855.0,90.0,3.5,15.6,602.0,617.82,494.88
2018,11,8,11,45,855.5,91.0,3.4,15.8,606.5,598.88,478.3
2018,11,8,12,0,856.0,92.0,3.3,16.0,611.0,577.19,459.42
2018,11,8,12,15,856.0,91.0,3.3,16.1,608.0,550.57,436.98
2018,11,8,12,30,856.0,90.0,3.3,16.2,605.0,522.14,412.71
2018,11,8,12,45,743.5,119.0,3.25,16.3,560.5,463.95,365.04
2018,11,8,13,0,631.0,148.0,3.2,16.4,516.0,412.11,322.4
2018,11,8,13,15,352.5,193.5,3.1,16.35,398.0,313.77,245.4
2018,11,8,13,30,74.0,239.0,3.0,16.3,280.0,238.79,188.59
2018,11,8,13,45,65.5,218.0,2.85,16.3,253.0,212.96,168.0
2018,11,8,14,0,57.0,197.0,2.7,16.3,226.0,188.19,148.1
2018,11,8,14,15,59.0,190.0,2.55,16.0,218.5,177.77,139.65
2018,11,8,14,30,61.0,183.0,2.4,15.7,211.0,166.88,130.81
2018,11,8,14,45,47.0,157.5,2.2,15.45,178.0,140.03,109.7
2018,11,8,15,0,33.0,132.0,2.0,15.2,145.0,115.01,90.18
2018,11,8,15,15,45.5,121.0,1.9,14.85,136.5,102.72,80.8
2018,11,8,15,30,58.0,110.0,1.8,14.5,128.0,92.28,76.47
2018,11,8,15,45,29.0,80.0,1.7,14.15,89.0,69.63,56.55
2018,11,8,16,0,0.0,50.0,1.6,13.8,50.0,46.45,35.9
2018,11,8,16,15,0.0,38.0,1.6,13.55,38.0,35.3,25.75
2018,11,8,16,30,0.0,26.0,1.6,13.3,26.0,24.13,15.48
2018,11,8,16,45,0.0,16.5,1.55,13.05,16.5,15.3,6.81
2018,11,8,17,0,0.0,7.0,1.5,12.8,7.0,6.48,0.0
2018,11,8,17,15,0.0,3.5,1.55,12.65,3.5,3.34,0.0
2018,11,8,17,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,11,9,6,45,20.5,3.5,2.2,7.75,4.0,0.0,0.0
2018,11,9,7,0,41.0,7.0,2.2,7.8,8.0,23.65,0.0
2018,11,9,7,15,115.0,14.5,2.2,7.95,26.0,83.54,44.55
2018,11,9,7,30,189.0,22.0,2.2,8.1,44.0,140.92,111.83
2018,11,9,7,45,94.5,18.5,2.2,8.3,29.5,81.4,65.01
2018,11,9,8,0,0.0,15.0,2.2,8.5,15.0,13.89,6.46
2018,11,9,8,15,0.5,25.0,2.15,8.8,25.0,23.47,14.91
2018,11,9,8,30,1.0,35.0,2.1,9.1,35.0,33.08,23.33
2018,11,9,8,45,1.0,47.0,2.0,9.35,47.0,44.27,33.04
2018,11,9,9,0,1.0,59.0,1.9,9.6,59.0,55.48,42.65
2018,11,9,9,15,0.5,49.0,1.95,9.85,49.0,45.85,34.18
2018,11,9,9,30,0.0,39.0,2.0,10.1,39.0,36.23,25.75
2018,11,9,9,45,0.0,41.5,2.1,10.4,41.5,38.56,27.66
2018,11,9,10,0,0.0,44.0,2.2,10.7,44.0,40.9,29.56
2018,11,9,10,15,0.0,37.0,2.15,10.85,37.0,34.39,23.91
2018,11,9,10,30,0.0,30.0,2.1,11.0,30.0,27.88,18.28
2018,11,9,10,45,2.5,43.0,2.1,11.15,44.5,41.6,30.01
2018,11,9,11,0,5.0,56.0,2.1,11.3,59.0,55.29,41.62
2018,11,9,11,15,5.5,60.5,2.0,11.4,64.0,59.73,45.3
2018,11,9,11,30,6.0,65.0,1.9,11.5,69.0,64.14,48.97
2018,11,9,11,45,3.0,59.0,1.85,11.6,61.0,56.67,42.55
2018,11,9,12,0,0.0,53.0,1.8,11.7,53.0,49.33,36.28
2018,11,9,12,15,0.0,49.5,1.85,11.85,49.5,46.06,33.51
2018,11,9,12,30,0.0,46.0,1.9,12.0,46.0,42.8,30.74
2018,11,9,12,45,0.0,48.0,1.9,12.15,48.0,44.66,32.31
2018,11,9,13,0,0.0,50.0,1.9,12.3,50.0,46.52,33.9
2018,11,9,13,15,0.0,51.0,2.0,12.35,51.0,47.45,34.71
2018,11,9,13,30,0.0,52.0,2.1,12.4,52.0,48.37,35.54
2018,11,9,13,45,0.5,57.5,2.2,12.45,58.0,53.65,40.05
2018,11,9,14,0,1.0,63.0,2.3,12.5,64.0,58.88,44.53
2018,11,9,14,15,1.0,75.5,2.35,12.4,76.0,70.5,54.48
2018,11,9,14,30,1.0,88.0,2.4,12.3,88.0,81.78,64.16
2018,11,9,14,45,0.5,80.5,2.5,12.25,80.5,74.83,58.43
2018,11,9,15,0,0.0,73.0,2.6,12.2,73.0,67.93,52.74
2018,11,9,15,15,0.0,54.0,2.55,12.0,54.0,50.19,37.68
2018,11,9,15,30,0.0,35.0,2.5,11.8,35.0,32.48,23.78
2018,11,9,15,45,0.0,22.0,2.4,11.6,22.0,20.4,12.86
2018,11,9,16,0,0.0,9.0,2.3,11.4,9.0,8.33,1.89
2018,11,9,16,15,0.0,7.5,2.15,11.2,7.5,6.94,0.58
2018,11,9,16,30,0.0,6.0,2.0,11.0,6.0,5.55,0.0
2018,11,9,16,45,0.0,4.5,1.8,10.8,4.5,4.16,0.0
2018,11,9,17,0,0.0,3.0,1.6,10.6,3.0,2.77,0.0
2018,11,9,17,15,0.0,1.5,1.55,10.45,1.5,1.43,0.0
2018,11,9,17,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
