Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,20,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,6,45,11.5,2.0,1.35,6.75,2.0,0.0,0.0
2018,11,20,7,0,23.0,4.0,1.4,6.8,4.0,0.0,0.0
2018,11,20,7,15,69.0,16.5,1.55,7.4,21.0,44.1,0.0
2018,11,20,7,30,115.0,29.0,1.7,8.0,38.0,100.23,65.86
2018,11,20,7,45,226.5,41.0,1.9,8.6,74.0,179.58,143.87
2018,11,20,8,0,338.0,53.0,2.1,9.2,110.0,253.78,209.54
2018,11,20,8,15,354.0,65.0,2.3,9.7,140.0,282.87,236.35
2018,11,20,8,30,370.0,77.0,2.5,10.2,170.0,311.67,261.8
2018,11,20,8,45,440.0,86.0,2.7,10.75,216.0,367.08,308.41
2018,11,20,9,0,510.0,95.0,2.9,11.3,262.0,427.31,357.56
2018,11,20,9,15,600.0,93.0,3.05,11.65,313.0,484.49,403.72
2018,11,20,9,30,690.0,91.0,3.2,12.0,364.0,541.18,448.49
2018,11,20,9,45,762.0,85.5,3.35,12.35,410.5,579.45,478.07
2018,11,20,10,0,834.0,80.0,3.5,12.7,457.0,618.64,507.83
2018,11,20,10,15,846.5,82.0,3.5,12.85,484.5,626.45,512.39
2018,11,20,10,30,859.0,84.0,3.5,13.0,512.0,631.22,514.64
2018,11,20,10,45,867.0,85.5,3.45,13.15,532.5,629.55,511.68
2018,11,20,11,0,875.0,87.0,3.4,13.3,553.0,624.75,506.23
2018,11,20,11,15,879.5,88.5,3.4,13.4,566.0,614.73,496.9
2018,11,20,11,30,884.0,90.0,3.4,13.5,579.0,601.62,485.07
2018,11,20,11,45,885.0,91.0,3.35,13.65,584.5,583.03,468.6
2018,11,20,12,0,886.0,92.0,3.3,13.8,590.0,561.61,449.68
2018,11,20,12,15,887.5,90.5,3.3,13.8,587.5,535.2,427.0
2018,11,20,12,30,889.0,89.0,3.3,13.8,585.0,506.18,401.78
2018,11,20,12,45,888.5,87.0,3.25,13.85,575.0,473.29,372.8
2018,11,20,13,0,888.0,85.0,3.2,13.9,565.0,438.15,341.38
2018,11,20,13,15,880.0,84.0,3.2,13.85,547.0,399.1,306.45
2018,11,20,13,30,872.0,83.0,3.2,13.8,529.0,358.65,269.68
2018,11,20,13,45,860.0,81.5,3.2,13.8,503.5,315.4,230.16
2018,11,20,14,0,848.0,80.0,3.2,13.8,478.0,271.51,189.94
2018,11,20,14,15,831.5,77.5,3.1,13.6,446.0,225.45,148.74
2018,11,20,14,30,815.0,75.0,3.0,13.4,414.0,179.65,109.58
2018,11,20,14,45,791.5,72.0,2.95,13.2,376.5,133.22,74.26
2018,11,20,15,0,768.0,69.0,2.9,13.0,339.0,88.23,47.81
2018,11,20,15,15,736.5,64.5,2.65,12.5,298.0,48.29,37.88
2018,11,20,15,30,705.0,60.0,2.4,12.0,257.0,46.16,36.07
2018,11,20,15,45,654.0,55.0,2.15,11.5,213.0,39.7,30.23
2018,11,20,16,0,603.0,50.0,1.9,11.0,169.0,37.38,28.0
2018,11,20,16,15,520.0,42.5,1.8,10.1,126.0,32.8,23.6
2018,11,20,16,30,437.0,35.0,1.7,9.2,83.0,28.15,18.67
2018,11,20,16,45,288.5,24.5,1.65,8.35,50.0,20.35,5.35
2018,11,20,17,0,140.0,14.0,1.6,7.5,17.0,13.34,0.0
2018,11,20,17,15,70.0,7.0,1.6,7.15,8.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.65,4.85,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.55,3.45,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.35,2.05,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.25,1.6,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.15,1.2,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.05,0.55,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,0.95,0.05,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,0.9,-0.25,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,0.9,-0.45,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,0.95,-0.85,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.0,-0.95,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,0.95,-1.05,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,11,21,6,45,29.5,3.0,0.9,-1.1,2.5,0.0,0.0
2018,11,21,7,0,59.0,6.0,0.9,-1.1,5.0,0.0,0.0
2018,11,21,7,15,225.5,16.5,0.95,-0.35,31.0,107.77,0.0
2018,11,21,7,30,392.0,27.0,1.0,0.4,57.0,227.03,150.73
2018,11,21,7,45,498.5,34.0,1.05,1.15,99.0,294.09,239.78
2018,11,21,8,0,605.0,41.0,1.1,1.9,141.0,369.49,308.53
2018,11,21,8,15,667.0,46.0,1.2,2.55,186.5,422.89,356.3
2018,11,21,8,30,729.0,51.0,1.3,3.2,232.0,476.88,402.54
2018,11,21,8,45,769.0,54.0,1.45,3.85,276.0,516.18,435.5
2018,11,21,9,0,809.0,57.0,1.6,4.5,320.0,554.31,466.32
2018,11,21,9,15,836.0,59.5,1.6,5.0,360.0,582.52,487.67
2018,11,21,9,30,863.0,62.0,1.6,5.5,400.0,604.58,503.67
2018,11,21,9,45,882.5,63.0,1.6,6.05,434.5,621.81,515.29
2018,11,21,10,0,902.0,64.0,1.6,6.6,469.0,636.28,524.46
2018,11,21,10,15,914.0,65.5,1.7,7.05,497.0,643.71,528.87
2018,11,21,10,30,926.0,67.0,1.8,7.5,525.0,647.97,530.73
2018,11,21,10,45,932.0,67.5,1.9,7.95,544.5,644.2,526.36
2018,11,21,11,0,938.0,68.0,2.0,8.4,564.0,637.2,519.43
2018,11,21,11,15,943.5,68.5,2.05,8.8,577.5,626.65,509.43
2018,11,21,11,30,949.0,69.0,2.1,9.2,591.0,612.85,496.77
2018,11,21,11,45,951.0,69.0,2.2,9.6,596.5,593.4,479.77
2018,11,21,12,0,953.0,69.0,2.3,10.0,602.0,570.91,460.09
2018,11,21,12,15,952.0,68.5,2.35,10.25,599.0,543.47,436.21
2018,11,21,12,30,951.0,68.0,2.4,10.5,596.0,513.35,409.71
2018,11,21,12,45,946.0,67.0,2.45,10.75,584.0,478.45,378.86
2018,11,21,13,0,941.0,66.0,2.5,11.0,572.0,441.41,345.6
2018,11,21,13,15,934.0,65.5,2.45,11.15,554.0,402.15,309.75
2018,11,21,13,30,927.0,65.0,2.4,11.3,536.0,361.23,271.88
2018,11,21,13,45,915.5,63.5,2.4,11.45,510.0,316.68,230.72
2018,11,21,14,0,904.0,62.0,2.4,11.6,484.0,271.29,188.69
2018,11,21,14,15,887.0,60.5,2.25,11.6,451.5,224.21,146.1
2018,11,21,14,30,870.0,59.0,2.1,11.6,419.0,177.22,105.66
2018,11,21,14,45,848.0,57.0,2.0,11.55,381.5,129.64,69.45
2018,11,21,15,0,826.0,55.0,1.9,11.5,344.0,83.09,42.53
2018,11,21,15,15,793.5,52.0,1.65,11.05,302.0,38.04,28.88
2018,11,21,15,30,761.0,49.0,1.4,10.6,260.0,36.79,27.83
2018,11,21,15,45,711.5,45.0,1.15,10.2,215.5,34.69,25.9
2018,11,21,16,0,662.0,41.0,0.9,9.8,171.0,32.63,23.89
2018,11,21,16,15,579.5,35.5,0.95,8.95,127.5,29.16,20.48
2018,11,21,16,30,497.0,30.0,1.0,8.1,84.0,25.74,16.64
2018,11,21,16,45,334.0,22.0,1.05,7.25,50.5,17.97,3.36
2018,11,21,17,0,171.0,14.0,1.1,6.4,17.0,13.34,0.0
2018,11,21,17,15,85.5,7.0,1.15,6.1,8.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.45,3.35,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.35,2.4,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.15,1.65,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.05,1.2,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.0,0.85,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.0,0.35,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.0,0.05,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,6,45,7.5,1.0,1.0,-0.55,1.0,0.0,0.0
2018,11,22,7,0,15.0,2.0,1.0,-0.5,2.0,0.0,0.0
2018,11,22,7,15,121.0,16.5,1.15,0.3,25.0,64.75,0.0
2018,11,22,7,30,227.0,31.0,1.3,1.1,48.0,158.92,98.94
2018,11,22,7,45,327.5,43.0,1.5,1.9,86.0,226.72,184.57
2018,11,22,8,0,428.0,55.0,1.7,2.7,124.0,299.03,250.86
2018,11,22,8,15,494.5,63.0,1.85,3.35,166.5,353.66,299.96
2018,11,22,8,30,561.0,71.0,2.0,4.0,209.0,409.36,348.31
2018,11,22,8,45,605.0,77.5,2.15,4.65,250.5,451.42,383.86
2018,11,22,9,0,649.0,84.0,2.3,5.3,292.0,492.82,417.71
2018,11,22,9,15,681.5,88.0,2.4,5.8,330.5,523.52,442.06
2018,11,22,9,30,714.0,92.0,2.5,6.3,369.0,552.48,464.4
2018,11,22,9,45,737.0,95.0,2.55,6.85,402.5,572.46,478.83
2018,11,22,10,0,760.0,98.0,2.6,7.4,436.0,590.01,491.04
2018,11,22,10,15,775.5,100.0,2.55,7.75,463.5,599.18,496.4
2018,11,22,10,30,791.0,102.0,2.5,8.1,491.0,605.54,499.43
2018,11,22,10,45,801.5,103.5,2.4,8.45,511.5,604.16,496.15
2018,11,22,11,0,812.0,105.0,2.3,8.8,532.0,601.4,491.68
2018,11,22,11,15,818.0,106.0,2.25,9.05,545.0,592.48,482.76
2018,11,22,11,30,824.0,107.0,2.2,9.3,558.0,580.64,471.47
2018,11,22,11,45,826.0,108.0,2.1,9.6,563.5,563.71,455.79
2018,11,22,12,0,828.0,109.0,2.0,9.9,569.0,544.09,437.83
2018,11,22,12,15,844.0,102.0,1.95,10.05,569.5,520.93,417.4
2018,11,22,12,30,860.0,95.0,1.9,10.2,570.0,494.57,393.99
2018,11,22,12,45,878.5,86.0,1.8,10.4,563.5,464.17,366.57
2018,11,22,13,0,897.0,77.0,1.7,10.6,557.0,432.38,337.28
2018,11,22,13,15,888.5,76.5,1.65,10.65,539.0,394.11,302.78
2018,11,22,13,30,880.0,76.0,1.6,10.7,521.0,354.39,266.47
2018,11,22,13,45,867.5,74.5,1.5,10.8,495.5,308.08,224.36
2018,11,22,14,0,855.0,73.0,1.4,10.9,470.0,264.04,183.93
2018,11,22,14,15,836.5,71.5,1.45,10.8,438.0,218.46,143.31
2018,11,22,14,30,818.0,70.0,1.5,10.7,406.0,173.26,104.83
2018,11,22,14,45,791.5,67.5,1.55,10.6,368.5,127.08,70.02
2018,11,22,15,0,765.0,65.0,1.6,10.5,331.0,82.6,44.45
2018,11,22,15,15,728.5,61.5,1.5,10.05,289.5,45.88,36.11
2018,11,22,15,30,692.0,58.0,1.4,9.6,248.0,44.54,34.98
2018,11,22,15,45,637.0,53.0,1.3,9.2,204.5,38.18,29.16
2018,11,22,16,0,582.0,48.0,1.2,8.8,161.0,35.79,26.82
2018,11,22,16,15,492.0,41.5,1.2,7.9,119.5,32.04,23.12
2018,11,22,16,30,402.0,35.0,1.2,7.0,78.0,28.32,18.88
2018,11,22,16,45,257.0,24.0,1.2,6.15,46.5,20.02,3.53
2018,11,22,17,0,112.0,13.0,1.2,5.3,15.0,12.39,0.0
2018,11,22,17,15,56.0,6.5,1.3,5.1,7.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.7,3.15,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.75,2.3,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.75,1.85,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.65,1.35,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.75,0.15,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.9,-0.15,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.0,-0.3,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.05,-0.45,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.1,-0.6,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.15,-0.75,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.2,-0.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.3,-1.1,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,-1.25,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.4,-1.4,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,2.45,-1.55,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,2.5,-1.7,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.55,-1.8,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.6,-1.9,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.6,-2.05,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.6,-2.2,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.6,-2.3,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.6,-2.4,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,2.55,-2.5,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,2.5,-2.6,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,2.45,-2.7,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,2.4,-2.8,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,2.35,-2.9,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.3,-3.05,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.3,-3.1,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.3,-3.15,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.3,-3.2,0.0,0.0,0.0
2018,11,23,6,45,10.0,2.0,2.35,-3.2,1.5,0.0,0.0
2018,11,23,7,0,20.0,4.0,2.4,-3.2,3.0,0.0,0.0
2018,11,23,7,15,156.0,16.0,2.55,-2.9,26.0,77.99,0.0
2018,11,23,7,30,292.0,28.0,2.7,-2.6,49.0,178.69,105.24
2018,11,23,7,45,264.0,32.5,2.9,-2.25,61.5,186.33,153.47
2018,11,23,8,0,236.0,37.0,3.1,-1.9,74.0,178.1,152.13
2018,11,23,8,15,185.0,49.0,3.1,-1.5,83.5,170.82,147.85
2018,11,23,8,30,134.0,61.0,3.1,-1.1,93.0,149.37,129.6
2018,11,23,8,45,67.5,82.0,3.1,-0.65,98.0,129.73,111.6
2018,11,23,9,0,1.0,103.0,3.1,-0.2,103.0,101.28,85.11
2018,11,23,9,15,6.0,121.0,3.0,0.2,123.0,121.98,103.3
2018,11,23,9,30,11.0,139.0,2.9,0.6,143.0,142.6,121.09
2018,11,23,9,45,16.0,152.5,2.85,1.05,159.0,158.3,134.38
2018,11,23,10,0,21.0,166.0,2.8,1.5,175.0,173.94,147.46
2018,11,23,10,15,19.0,172.5,2.75,1.9,181.0,177.96,150.32
2018,11,23,10,30,17.0,179.0,2.7,2.3,187.0,182.02,153.25
2018,11,23,10,45,33.5,198.5,2.65,2.7,215.5,216.12,182.01
2018,11,23,11,0,50.0,218.0,2.6,3.1,244.0,243.49,204.63
2018,11,23,11,15,54.5,225.5,2.55,3.5,254.5,250.8,210.09
2018,11,23,11,30,59.0,233.0,2.5,3.9,265.0,257.68,215.22
2018,11,23,11,45,64.0,237.5,2.4,4.25,272.5,261.39,217.72
2018,11,23,12,0,69.0,242.0,2.3,4.6,280.0,264.58,219.77
2018,11,23,12,15,77.5,242.5,2.2,4.9,285.0,265.15,219.71
2018,11,23,12,30,86.0,243.0,2.1,5.2,290.0,264.97,218.97
2018,11,23,12,45,92.5,240.0,2.05,5.45,290.0,259.94,214.26
2018,11,23,13,0,99.0,237.0,2.0,5.7,290.0,254.21,208.92
2018,11,23,13,15,103.5,230.0,1.95,5.8,283.5,243.57,199.58
2018,11,23,13,30,108.0,223.0,1.9,5.9,277.0,232.37,189.69
2018,11,23,13,45,95.0,209.0,1.85,6.05,255.0,210.05,170.96
2018,11,23,14,0,82.0,195.0,1.8,6.2,233.0,188.85,153.31
2018,11,23,14,15,118.0,184.0,1.8,6.1,234.5,177.27,141.96
2018,11,23,14,30,154.0,173.0,1.8,6.0,236.0,164.76,129.78
2018,11,23,14,45,155.0,157.0,1.85,5.9,215.5,141.81,111.04
2018,11,23,15,0,156.0,141.0,1.9,5.8,195.0,118.78,93.83
2018,11,23,15,15,155.0,124.5,1.75,5.45,172.5,97.52,83.89
2018,11,23,15,30,154.0,108.0,1.6,5.1,150.0,85.7,73.24
2018,11,23,15,45,130.5,90.0,1.45,4.75,121.5,72.5,61.1
2018,11,23,16,0,107.0,72.0,1.3,4.4,93.0,58.93,48.41
2018,11,23,16,15,81.0,55.0,1.25,3.9,68.5,45.7,35.83
2018,11,23,16,30,55.0,38.0,1.2,3.4,44.0,32.15,22.44
2018,11,23,16,45,32.0,22.5,1.2,2.9,25.5,19.44,2.47
2018,11,23,17,0,9.0,7.0,1.2,2.4,7.0,6.67,0.0
2018,11,23,17,15,4.5,3.5,1.3,2.25,3.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.45,1.95,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.75,1.65,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.05,1.35,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.2,1.1,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.3,0.8,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.35,0.7,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.4,0.6,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.5,0.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.55,0.35,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.6,0.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.55,0.25,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.5,0.15,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.45,0.05,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.6,0.2,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.7,0.3,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.8,0.4,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.8,0.6,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.8,0.7,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.8,0.8,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.75,0.85,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.7,0.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.5,1.1,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.55,1.2,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.65,1.35,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.7,1.4,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.8,1.6,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.8,1.65,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.8,1.7,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.75,1.8,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.7,1.9,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.1,2.15,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,11,24,6,45,1.0,0.5,1.35,2.2,0.5,0.0,0.0
2018,11,24,7,0,2.0,1.0,1.0,2.2,1.0,0.0,0.0
2018,11,24,7,15,2.0,3.0,0.9,2.5,3.0,3.66,0.0
2018,11,24,7,30,2.0,5.0,0.8,2.8,5.0,5.55,0.0
2018,11,24,7,45,1.5,9.0,0.7,3.05,9.0,9.02,2.02
2018,11,24,8,0,1.0,13.0,0.6,3.3,13.0,12.53,5.36
2018,11,24,8,15,3.5,22.5,0.7,3.7,23.0,22.66,14.51
2018,11,24,8,30,6.0,32.0,0.8,4.1,33.0,32.93,23.75
2018,11,24,8,45,10.0,47.0,0.9,4.5,49.5,50.77,39.64
2018,11,24,9,0,14.0,62.0,1.0,4.9,66.0,68.58,55.31
2018,11,24,9,15,15.5,76.5,0.9,5.25,81.5,84.38,68.96
2018,11,24,9,30,17.0,91.0,0.8,5.6,97.0,100.02,82.28
2018,11,24,9,45,9.0,83.0,0.7,5.9,86.0,83.02,67.16
2018,11,24,10,0,1.0,75.0,0.6,6.2,75.0,70.41,55.93
2018,11,24,10,15,0.5,83.5,0.85,6.25,83.5,78.1,62.46
2018,11,24,10,30,0.0,92.0,1.1,6.3,92.0,85.89,69.02
2018,11,24,10,45,0.0,94.5,1.35,6.35,94.5,88.21,70.89
2018,11,24,11,0,0.0,97.0,1.6,6.4,97.0,90.53,72.78
2018,11,24,11,15,0.0,94.5,1.8,6.25,94.5,88.12,70.69
2018,11,24,11,30,0.0,92.0,2.0,6.1,92.0,85.74,68.65
2018,11,24,11,45,0.0,94.0,2.2,6.0,94.0,87.61,70.25
2018,11,24,12,0,0.0,96.0,2.4,5.9,96.0,89.46,71.85
2018,11,24,12,15,0.0,88.0,2.35,5.8,88.0,81.99,65.46
2018,11,24,12,30,0.0,80.0,2.3,5.7,80.0,74.51,59.08
2018,11,24,12,45,21.0,114.5,2.3,5.6,125.5,115.74,94.43
2018,11,24,13,0,42.0,149.0,2.3,5.5,171.0,153.94,126.61
2018,11,24,13,15,44.5,163.5,2.15,5.55,186.5,165.06,135.66
2018,11,24,13,30,47.0,178.0,2.0,5.6,202.0,175.14,143.86
2018,11,24,13,45,101.0,164.5,1.85,5.6,212.0,173.25,140.44
2018,11,24,14,0,155.0,151.0,1.7,5.6,222.0,168.02,133.5
2018,11,24,14,15,253.5,127.0,1.7,5.65,234.0,154.28,116.99
2018,11,24,14,30,352.0,103.0,1.7,5.7,246.0,130.35,91.62
2018,11,24,14,45,511.5,89.0,1.7,5.7,275.5,113.29,71.68
2018,11,24,15,0,671.0,75.0,1.7,5.7,305.0,80.86,47.18
2018,11,24,15,15,659.0,70.5,1.7,5.65,273.0,48.82,39.46
2018,11,24,15,30,647.0,66.0,1.7,5.6,241.0,47.19,37.97
2018,11,24,15,45,588.0,60.0,1.65,5.55,198.0,44.2,35.12
2018,11,24,16,0,529.0,54.0,1.6,5.5,155.0,41.23,32.12
2018,11,24,16,15,438.5,46.0,1.5,5.35,114.5,36.37,27.22
2018,11,24,16,30,348.0,38.0,1.4,5.2,74.0,31.49,21.6
2018,11,24,16,45,212.0,24.5,1.3,5.0,43.0,20.7,1.91
2018,11,24,17,0,76.0,11.0,1.2,4.8,12.0,10.48,0.0
2018,11,24,17,15,38.0,5.5,1.2,4.65,6.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.8,4.25,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.8,4.15,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.95,4.05,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.0,3.95,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.75,3.85,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.55,3.6,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.55,3.1,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.6,2.95,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.6,2.85,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,25,6,45,9.0,1.5,1.35,3.05,1.0,0.0,0.0
2018,11,25,7,0,18.0,3.0,1.3,3.1,2.0,0.0,0.0
2018,11,25,7,15,150.5,15.0,1.3,3.3,23.5,73.94,0.0
2018,11,25,7,30,283.0,27.0,1.3,3.5,45.0,169.26,75.5
2018,11,25,7,45,397.0,35.5,1.3,3.65,83.5,248.6,197.61
2018,11,25,8,0,511.0,44.0,1.3,3.8,122.0,324.19,268.2
2018,11,25,8,15,580.5,50.0,1.25,4.2,165.5,378.71,317.05
2018,11,25,8,30,650.0,56.0,1.2,4.6,209.0,434.67,364.94
2018,11,25,8,45,537.5,77.0,1.15,4.95,219.5,407.56,343.35
2018,11,25,9,0,425.0,98.0,1.1,5.3,230.0,370.88,313.15
2018,11,25,9,15,420.0,113.5,1.05,5.75,258.0,388.97,327.33
2018,11,25,9,30,415.0,129.0,1.0,6.2,286.0,405.06,338.91
2018,11,25,9,45,500.5,125.5,0.9,6.6,331.5,452.77,376.07
2018,11,25,10,0,586.0,122.0,0.8,7.0,377.0,503.9,414.28
2018,11,25,10,15,544.5,140.0,0.75,7.55,388.5,491.53,401.67
2018,11,25,10,30,503.0,158.0,0.7,8.1,400.0,480.91,391.0
2018,11,25,10,45,457.0,177.0,0.65,8.6,404.0,466.64,377.54
2018,11,25,11,0,411.0,196.0,0.6,9.1,408.0,450.86,363.04
2018,11,25,11,15,435.5,195.5,0.75,9.6,425.0,455.25,366.25
2018,11,25,11,30,460.0,195.0,0.9,10.1,442.0,457.43,367.31
2018,11,25,11,45,454.5,198.0,1.0,10.6,444.5,444.5,356.11
2018,11,25,12,0,449.0,201.0,1.1,11.1,447.0,430.26,343.84
2018,11,25,12,15,428.0,206.0,1.2,11.4,439.5,409.12,326.28
2018,11,25,12,30,407.0,211.0,1.3,11.7,432.0,387.7,308.35
2018,11,25,12,45,363.0,216.0,1.4,12.0,410.5,355.17,281.74
2018,11,25,13,0,319.0,221.0,1.5,12.3,389.0,326.35,258.02
2018,11,25,13,15,307.0,215.0,1.55,12.4,372.5,301.44,237.07
2018,11,25,13,30,295.0,209.0,1.6,12.5,356.0,276.81,216.16
2018,11,25,13,45,301.0,196.5,1.6,12.55,340.0,252.16,194.59
2018,11,25,14,0,307.0,184.0,1.6,12.6,324.0,226.67,172.17
2018,11,25,14,15,307.0,170.5,1.55,12.5,302.5,198.43,147.91
2018,11,25,14,30,307.0,157.0,1.5,12.4,281.0,169.96,124.12
2018,11,25,14,45,326.0,139.0,1.5,12.3,260.0,139.71,99.66
2018,11,25,15,0,345.0,121.0,1.5,12.2,239.0,102.89,73.4
2018,11,25,15,15,366.5,104.0,1.3,11.75,215.0,74.29,61.27
2018,11,25,15,30,388.0,87.0,1.1,11.3,191.0,63.22,51.47
2018,11,25,15,45,314.5,76.5,0.95,10.85,151.5,56.55,45.43
2018,11,25,16,0,241.0,66.0,0.8,10.4,112.0,49.7,39.04
2018,11,25,16,15,170.0,51.5,0.85,9.85,79.5,41.39,31.14
2018,11,25,16,30,99.0,37.0,0.9,9.3,47.0,30.15,20.0
2018,11,25,16,45,58.5,22.0,0.95,8.8,27.0,18.26,0.0
2018,11,25,17,0,18.0,7.0,1.0,8.3,7.0,6.67,0.0
2018,11,25,17,15,9.0,3.5,1.0,8.1,3.5,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,2.05,6.05,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,2.55,6.6,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,2.65,6.75,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,3.05,7.55,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,11,26,6,45,2.0,0.5,3.15,7.8,0.5,0.0,0.0
2018,11,26,7,0,4.0,1.0,3.2,7.9,1.0,0.0,0.0
2018,11,26,7,15,9.0,3.5,3.15,8.05,4.0,6.88,0.0
2018,11,26,7,30,14.0,6.0,3.1,8.2,7.0,15.07,0.25
2018,11,26,7,45,46.5,14.0,3.1,8.4,20.5,42.27,29.11
2018,11,26,8,0,79.0,22.0,3.1,8.6,34.0,68.54,53.28
2018,11,26,8,15,103.0,26.5,3.2,8.85,47.0,95.18,77.39
2018,11,26,8,30,127.0,31.0,3.3,9.1,60.0,114.42,94.97
2018,11,26,8,45,65.0,45.5,3.4,9.4,60.5,84.97,69.19
2018,11,26,9,0,3.0,60.0,3.5,9.7,61.0,57.5,44.45
2018,11,26,9,15,122.0,81.0,3.6,10.0,126.5,165.66,139.16
2018,11,26,9,30,241.0,102.0,3.7,10.3,192.0,259.85,219.63
2018,11,26,9,45,221.5,110.0,3.8,10.6,198.5,256.75,216.01
2018,11,26,10,0,202.0,118.0,3.9,10.9,205.0,252.58,211.66
2018,11,26,10,15,101.0,89.0,4.1,11.15,132.5,152.26,125.98
2018,11,26,10,30,0.0,60.0,4.3,11.4,60.0,55.81,42.17
2018,11,26,10,45,0.0,70.0,4.45,11.7,70.0,65.15,50.04
2018,11,26,11,0,0.0,80.0,4.6,12.0,80.0,74.5,57.83
2018,11,26,11,15,0.0,105.0,4.75,12.25,105.0,98.07,77.58
2018,11,26,11,30,0.0,130.0,4.9,12.5,130.0,121.65,97.17
2018,11,26,11,45,0.0,115.5,5.1,12.7,115.5,107.79,85.46
2018,11,26,12,0,0.0,101.0,5.3,12.9,101.0,94.13,73.95
2018,11,26,12,15,0.0,105.0,5.35,12.9,105.0,97.8,77.04
2018,11,26,12,30,0.0,109.0,5.4,12.9,109.0,101.43,80.11
2018,11,26,12,45,0.0,100.0,5.45,12.95,100.0,93.05,73.1
2018,11,26,13,0,0.0,91.0,5.5,13.0,91.0,84.73,66.16
2018,11,26,13,15,0.0,70.0,5.5,12.75,70.0,65.15,49.77
2018,11,26,13,30,0.0,49.0,5.5,12.5,49.0,45.56,33.25
2018,11,26,13,45,31.5,75.0,5.55,12.2,89.5,78.11,60.09
2018,11,26,14,0,63.0,101.0,5.6,11.9,130.0,104.75,81.45
2018,11,26,14,15,335.5,101.0,5.45,11.5,238.0,144.08,103.03
2018,11,26,14,30,608.0,101.0,5.3,11.1,346.0,162.94,106.25
2018,11,26,14,45,700.0,81.5,5.15,10.7,338.5,123.08,71.29
2018,11,26,15,0,792.0,62.0,5.0,10.3,331.0,78.01,41.44
2018,11,26,15,15,759.0,58.5,4.75,9.75,290.0,43.74,34.19
2018,11,26,15,30,726.0,55.0,4.5,9.2,249.0,42.29,32.93
2018,11,26,15,45,674.5,50.0,4.2,8.7,205.5,39.5,30.34
2018,11,26,16,0,623.0,45.0,3.9,8.2,162.0,36.73,27.64
2018,11,26,16,15,538.0,38.5,3.6,7.55,120.0,29.67,20.91
2018,11,26,16,30,453.0,32.0,3.3,6.9,78.0,25.78,16.37
2018,11,26,16,45,286.0,21.5,3.0,6.3,45.5,17.8,0.0
2018,11,26,17,0,119.0,11.0,2.7,5.7,13.0,10.48,0.0
2018,11,26,17,15,59.5,5.5,2.75,5.4,6.5,0.0,0.0
2018,11,26,17,30,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,2.85,4.85,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,2.85,4.05,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,2.7,3.25,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,2.5,2.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,2.35,2.2,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,2.25,1.8,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,2.2,1.6,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,2.15,1.4,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,2.1,1.05,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,2.1,0.9,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,2.05,0.75,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,2.0,0.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.95,0.45,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.9,0.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.9,0.15,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.85,-0.1,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.75,-0.35,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.65,-0.6,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.55,-0.85,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.45,-1.15,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.35,-1.4,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.25,-2.2,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,-2.3,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.2,-2.85,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,1.2,-2.75,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,11,27,7,15,28.5,10.5,1.35,-2.0,12.0,21.15,0.0
2018,11,27,7,30,57.0,21.0,1.5,-1.3,24.0,58.0,11.63
2018,11,27,7,45,95.5,36.5,1.7,-0.6,48.0,101.84,79.45
2018,11,27,8,0,134.0,52.0,1.9,0.1,72.0,139.22,115.99
2018,11,27,8,15,273.5,63.0,2.1,0.65,120.5,232.86,199.43
2018,11,27,8,30,413.0,74.0,2.3,1.2,169.0,323.47,279.03
2018,11,27,8,45,595.0,68.0,2.55,1.75,234.0,425.94,367.24
2018,11,27,9,0,777.0,62.0,2.8,2.3,299.0,527.3,452.2
2018,11,27,9,15,806.0,65.0,2.8,2.7,338.5,556.66,475.42
2018,11,27,9,30,835.0,68.0,2.8,3.1,378.0,583.89,496.55
2018,11,27,9,45,854.0,70.0,2.85,3.45,412.5,601.59,509.72
2018,11,27,10,0,873.0,72.0,2.9,3.8,447.0,616.52,520.35
2018,11,27,10,15,883.0,74.0,2.9,4.15,474.0,623.07,523.85
2018,11,27,10,30,893.0,76.0,2.9,4.5,501.0,626.52,524.76
2018,11,27,10,45,901.5,77.5,2.9,4.8,522.0,622.78,520.05
2018,11,27,11,0,910.0,79.0,2.9,5.1,543.0,618.77,514.94
2018,11,27,11,15,915.5,79.5,2.9,5.3,556.5,608.78,505.16
2018,11,27,11,30,921.0,80.0,2.9,5.5,570.0,595.65,492.75
2018,11,27,11,45,923.0,80.5,2.95,5.75,576.0,577.54,476.25
2018,11,27,12,0,925.0,81.0,3.0,6.0,582.0,556.47,457.1
2018,11,27,12,15,753.5,121.5,3.05,6.1,528.5,486.97,399.32
2018,11,27,12,30,582.0,162.0,3.1,6.2,475.0,420.6,344.22
2018,11,27,12,45,409.5,188.5,3.15,6.3,407.0,350.16,286.16
2018,11,27,13,0,237.0,215.0,3.2,6.4,339.0,288.27,235.62
2018,11,27,13,15,280.5,200.0,3.25,6.4,342.0,278.31,225.7
2018,11,27,13,30,324.0,185.0,3.3,6.4,345.0,264.82,211.98
2018,11,27,13,45,409.5,164.5,3.35,6.4,356.5,252.6,197.32
2018,11,27,14,0,495.0,144.0,3.4,6.4,368.0,233.78,176.03
2018,11,27,14,15,648.0,110.0,3.35,6.2,382.5,208.49,145.97
2018,11,27,14,30,801.0,76.0,3.3,6.0,397.0,171.49,106.48
2018,11,27,14,45,615.5,93.5,3.3,5.85,326.5,124.99,77.78
2018,11,27,15,0,430.0,111.0,3.3,5.7,256.0,98.12,69.35
2018,11,27,15,15,521.5,88.0,3.1,5.25,242.0,63.49,52.97
2018,11,27,15,30,613.0,65.0,2.9,4.8,228.0,46.54,37.46
2018,11,27,15,45,594.5,58.0,2.7,4.4,193.0,42.74,33.89
2018,11,27,16,0,576.0,51.0,2.5,4.0,158.0,38.85,30.07
2018,11,27,16,15,425.5,41.0,2.35,3.25,108.5,31.88,23.31
2018,11,27,16,30,275.0,31.0,2.2,2.5,59.0,24.71,15.74
2018,11,27,16,45,195.5,20.5,2.05,1.75,35.5,16.81,0.0
2018,11,27,17,0,116.0,10.0,1.9,1.0,12.0,9.53,0.0
2018,11,27,17,15,58.0,5.0,2.0,0.8,6.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.1,0.6,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.2,0.35,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.3,0.1,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.3,0.1,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,0.1,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.45,-0.4,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.6,-0.9,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.65,-1.15,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,2.7,-1.4,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,2.75,-1.6,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,2.8,-1.8,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,2.75,-2.1,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,2.7,-2.4,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,2.65,-2.65,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,2.6,-2.9,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,2.5,-3.1,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,2.4,-3.3,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,2.35,-3.55,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,2.3,-3.8,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,2.3,-3.9,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,2.25,-4.15,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,2.2,-4.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,2.2,-4.35,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,2.2,-4.4,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,2.2,-4.45,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,2.15,-4.6,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,2.1,-4.7,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,2.05,-4.75,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,2.0,-4.8,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,2.0,-4.85,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,2.0,-4.9,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.95,-4.95,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.85,-5.05,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.8,-5.1,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.75,-5.15,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.7,-5.2,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.7,-5.2,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.7,-5.2,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.65,-5.25,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.6,-5.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.6,-5.35,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.6,-5.4,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.55,-5.4,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.5,-5.35,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.5,-5.3,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,1.55,-5.2,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,1.6,-5.1,0.0,0.0,0.0
2018,11,28,7,15,156.5,12.0,1.9,-4.6,20.5,72.21,0.0
2018,11,28,7,30,313.0,24.0,2.2,-4.1,41.0,173.58,22.42
2018,11,28,7,45,446.0,31.5,2.5,-3.55,81.5,262.96,210.28
2018,11,28,8,0,579.0,39.0,2.8,-3.0,122.0,340.73,288.8
2018,11,28,8,15,648.0,44.5,3.0,-2.6,167.0,396.73,342.2
2018,11,28,8,30,717.0,50.0,3.2,-2.2,212.0,453.54,394.15
2018,11,28,8,45,760.5,53.5,3.4,-1.8,256.0,494.6,431.09
2018,11,28,9,0,804.0,57.0,3.6,-1.4,300.0,534.62,465.79
2018,11,28,9,15,833.5,60.0,3.6,-1.0,340.5,564.56,490.48
2018,11,28,9,30,863.0,63.0,3.6,-0.6,381.0,592.35,512.57
2018,11,28,9,45,883.5,64.5,3.6,-0.25,416.0,606.98,523.5
2018,11,28,10,0,904.0,66.0,3.6,0.1,451.0,622.58,534.78
2018,11,28,10,15,918.5,67.0,3.6,0.5,480.0,631.08,539.88
2018,11,28,10,30,933.0,68.0,3.6,0.9,509.0,636.44,542.26
2018,11,28,10,45,943.5,68.5,3.55,1.25,531.0,635.63,539.45
2018,11,28,11,0,954.0,69.0,3.5,1.6,553.0,631.51,533.85
2018,11,28,11,15,960.0,69.5,3.45,1.95,567.0,621.46,523.35
2018,11,28,11,30,966.0,70.0,3.4,2.3,581.0,608.12,510.05
2018,11,28,11,45,969.0,69.5,3.4,2.6,587.0,588.87,492.07
2018,11,28,12,0,972.0,69.0,3.4,2.9,593.0,566.53,471.29
2018,11,28,12,15,972.0,68.5,3.4,3.15,591.0,539.71,446.59
2018,11,28,12,30,972.0,68.0,3.4,3.4,589.0,510.11,419.12
2018,11,28,12,45,969.0,68.0,3.35,3.65,579.5,477.04,388.15
2018,11,28,13,0,966.0,68.0,3.3,3.9,570.0,441.61,354.59
2018,11,28,13,15,959.5,67.0,3.3,4.0,552.0,401.8,317.07
2018,11,28,13,30,953.0,66.0,3.3,4.1,534.0,360.25,277.38
2018,11,28,13,45,942.5,64.5,3.3,4.2,508.5,315.6,234.71
2018,11,28,14,0,932.0,63.0,3.3,4.3,483.0,269.94,191.15
2018,11,28,14,15,917.0,61.5,3.2,4.25,451.5,222.66,147.28
2018,11,28,14,30,902.0,60.0,3.1,4.2,420.0,175.2,105.73
2018,11,28,14,45,879.5,58.0,3.0,4.1,382.0,126.69,68.83
2018,11,28,15,0,857.0,56.0,2.9,4.0,344.0,79.15,42.4
2018,11,28,15,15,824.0,52.5,2.55,3.45,301.5,38.99,30.69
2018,11,28,15,30,791.0,49.0,2.2,2.9,259.0,37.31,29.2
2018,11,28,15,45,740.0,45.0,1.8,2.3,214.0,35.2,27.19
2018,11,28,16,0,689.0,41.0,1.4,1.7,169.0,33.14,25.11
2018,11,28,16,15,602.5,35.5,1.4,0.7,125.0,29.67,21.55
2018,11,28,16,30,516.0,30.0,1.4,-0.3,81.0,26.3,17.29
2018,11,28,16,45,329.5,20.5,1.35,-1.25,47.0,16.92,0.0
2018,11,28,17,0,143.0,11.0,1.3,-2.2,13.0,10.48,0.0
2018,11,28,17,15,71.5,5.5,1.3,-2.4,6.5,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,1.25,-3.25,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,1.15,-3.6,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,1.05,-3.8,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,0.95,-4.15,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,0.85,-4.05,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,0.75,-3.75,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,0.7,-3.6,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,0.7,-3.45,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,0.7,-3.3,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,0.65,-3.15,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,0.6,-2.85,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,0.6,-2.7,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,0.55,-2.6,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,0.55,-2.45,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,0.6,-2.4,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,0.6,-2.4,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,0.6,-2.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,0.6,-2.45,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,0.65,-2.55,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,0.7,-2.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,0.75,-2.75,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,0.85,-3.05,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,0.9,-3.25,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,0.95,-3.4,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,0.95,-3.4,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,0.9,-3.1,0.0,0.0,0.0
2018,11,29,7,15,144.0,11.0,1.1,-2.4,18.5,66.02,0.0
2018,11,29,7,30,288.0,22.0,1.3,-1.7,37.0,159.89,0.0
2018,11,29,7,45,419.0,29.0,1.45,-1.0,75.0,247.02,193.02
2018,11,29,8,0,550.0,36.0,1.6,-0.3,113.0,322.47,268.88
2018,11,29,8,15,619.0,41.5,1.55,0.3,156.5,377.13,319.41
2018,11,29,8,30,688.0,47.0,1.5,0.9,200.0,432.95,368.43
2018,11,29,8,45,731.5,50.0,1.45,1.45,242.0,472.65,402.28
2018,11,29,9,0,775.0,53.0,1.4,2.0,284.0,511.46,433.87
2018,11,29,9,15,804.0,55.0,1.25,2.6,323.0,539.47,454.78
2018,11,29,9,30,833.0,57.0,1.1,3.2,362.0,561.7,470.2
2018,11,29,9,45,852.0,58.5,1.0,3.8,395.5,579.03,481.32
2018,11,29,10,0,871.0,60.0,0.9,4.4,429.0,593.76,489.9
2018,11,29,10,15,884.5,61.5,0.85,4.9,457.0,602.37,494.06
2018,11,29,10,30,898.0,63.0,0.8,5.4,485.0,607.96,495.74
2018,11,29,10,45,907.0,64.0,0.75,5.9,506.0,607.19,492.47
2018,11,29,11,0,916.0,65.0,0.7,6.4,527.0,603.25,486.72
2018,11,29,11,15,921.5,65.5,0.8,6.8,540.5,593.56,478.34
2018,11,29,11,30,927.0,66.0,0.9,7.2,554.0,580.73,467.32
2018,11,29,11,45,929.0,66.0,1.0,7.6,560.0,562.39,451.8
2018,11,29,12,0,931.0,66.0,1.1,8.0,566.0,541.11,433.61
2018,11,29,12,15,931.0,65.5,1.2,8.2,564.0,515.48,411.87
2018,11,29,12,30,931.0,65.0,1.3,8.4,562.0,487.19,387.4
2018,11,29,12,45,927.5,65.0,1.45,8.65,552.5,455.36,359.58
2018,11,29,13,0,924.0,65.0,1.6,8.9,543.0,421.29,329.09
2018,11,29,13,15,914.5,64.5,1.65,8.95,525.0,382.59,294.09
2018,11,29,13,30,905.0,64.0,1.7,9.0,507.0,342.45,257.19
2018,11,29,13,45,892.5,63.5,1.75,9.1,482.5,300.26,218.11
2018,11,29,14,0,880.0,63.0,1.8,9.2,458.0,257.29,178.27
2018,11,29,14,15,862.0,62.0,1.75,9.1,427.0,212.3,137.78
2018,11,29,14,30,844.0,61.0,1.7,9.0,396.0,167.47,99.67
2018,11,29,14,45,818.0,59.5,1.65,8.95,359.5,117.31,62.07
2018,11,29,15,0,792.0,58.0,1.6,8.9,323.0,73.07,38.17
2018,11,29,15,15,753.0,55.0,1.45,8.2,281.5,40.93,31.88
2018,11,29,15,30,714.0,52.0,1.3,7.5,240.0,39.79,30.93
2018,11,29,15,45,404.5,44.5,1.1,6.85,147.0,31.2,23.03
2018,11,29,16,0,95.0,37.0,0.9,6.2,54.0,30.28,22.04
2018,11,29,16,15,65.5,26.5,1.0,5.4,37.0,22.05,14.26
2018,11,29,16,30,36.0,16.0,1.1,4.6,20.0,13.57,5.97
2018,11,29,16,45,18.0,9.0,1.15,3.8,11.0,8.35,0.0
2018,11,29,17,0,0.0,2.0,1.2,3.0,2.0,1.91,0.0
2018,11,29,17,15,0.0,1.0,1.25,2.85,1.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,1.6,3.05,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,1.65,3.1,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,1.75,3.4,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,1.75,3.55,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,1.65,3.7,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,1.85,3.95,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,1.95,4.1,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.4,4.75,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.6,5.05,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.15,5.7,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.9,5.75,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.55,5.45,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.05,4.9,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.95,4.65,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,11,30,7,15,6.5,3.5,2.6,5.35,4.0,5.83,0.0
2018,11,30,7,30,13.0,7.0,2.9,5.9,8.0,13.01,0.0
