Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,10,16,15,113.5,50.5,1.1,0.9,68.0,40.52,31.33
2018,12,10,16,30,67.0,35.0,1.0,0.4,41.0,29.69,19.87
2018,12,10,16,45,49.5,21.0,0.95,-0.1,24.0,17.42,0.0
2018,12,10,17,0,32.0,7.0,0.9,-0.6,7.0,6.67,0.0
2018,12,10,17,15,16.0,3.5,0.9,-0.65,3.5,0.0,0.0
2018,12,10,17,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,0.95,-1.65,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.0,-1.75,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.0,-1.85,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.05,-1.95,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.1,-2.05,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.1,-2.15,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.1,-2.25,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.1,-2.35,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.1,-2.45,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.05,-3.4,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.0,-4.6,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.0,-4.9,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.0,-5.1,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.0,-5.2,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,-5.3,0.0,0.0,0.0
2018,12,11,7,15,102.5,7.5,1.1,-4.65,10.0,0.0,0.0
2018,12,11,7,30,205.0,15.0,1.2,-4.0,20.0,93.8,0.0
2018,12,11,7,45,381.5,24.0,1.3,-3.35,56.5,205.48,99.48
2018,12,11,8,0,558.0,33.0,1.4,-2.7,93.0,305.08,246.22
2018,12,11,8,15,639.0,39.0,1.4,-2.05,138.0,365.57,306.29
2018,12,11,8,30,720.0,45.0,1.4,-1.4,183.0,427.28,361.97
2018,12,11,8,45,769.0,49.5,1.45,-0.8,228.0,471.88,401.55
2018,12,11,9,0,818.0,54.0,1.5,-0.2,273.0,515.72,438.73
2018,12,11,9,15,853.5,58.5,1.55,0.3,317.0,550.95,467.61
2018,12,11,9,30,889.0,63.0,1.6,0.8,361.0,584.21,493.83
2018,12,11,9,45,910.5,66.5,1.65,1.35,399.0,606.01,510.07
2018,12,11,10,0,932.0,70.0,1.7,1.9,437.0,624.95,523.58
2018,12,11,10,15,946.0,72.5,1.75,2.3,468.0,635.36,530.32
2018,12,11,10,30,960.0,75.0,1.8,2.7,499.0,639.7,532.2
2018,12,11,10,45,969.0,77.0,1.85,3.15,522.5,640.34,530.87
2018,12,11,11,0,978.0,79.0,1.9,3.6,546.0,637.62,526.74
2018,12,11,11,15,983.5,80.5,1.95,3.95,562.0,629.02,518.08
2018,12,11,11,30,989.0,82.0,2.0,4.3,578.0,617.08,506.6
2018,12,11,11,45,988.0,82.5,2.05,4.7,584.0,597.42,488.83
2018,12,11,12,0,987.0,83.0,2.1,5.1,590.0,574.74,468.38
2018,12,11,12,15,981.0,84.0,2.2,5.35,587.5,547.29,444.22
2018,12,11,12,30,975.0,85.0,2.3,5.6,585.0,517.27,417.45
2018,12,11,12,45,969.5,85.5,2.35,5.9,576.0,484.57,387.66
2018,12,11,13,0,964.0,86.0,2.4,6.2,567.0,448.19,354.26
2018,12,11,13,15,956.5,85.0,2.4,6.35,550.0,408.62,317.69
2018,12,11,13,30,949.0,84.0,2.4,6.5,533.0,367.36,279.07
2018,12,11,13,45,932.5,82.0,2.4,6.6,506.0,321.32,236.37
2018,12,11,14,0,916.0,80.0,2.4,6.7,479.0,274.78,193.26
2018,12,11,14,15,898.5,77.5,2.25,6.65,447.0,227.39,150.31
2018,12,11,14,30,881.0,75.0,2.1,6.6,415.0,180.11,109.8
2018,12,11,14,45,857.0,71.5,1.95,6.55,377.5,131.77,73.52
2018,12,11,15,0,833.0,68.0,1.8,6.5,340.0,84.7,47.2
2018,12,11,15,15,798.5,63.5,1.65,5.8,297.5,48.83,39.44
2018,12,11,15,30,764.0,59.0,1.5,5.1,255.0,46.57,37.46
2018,12,11,15,45,703.5,53.5,1.3,4.4,209.5,43.36,34.45
2018,12,11,16,0,643.0,48.0,1.1,3.7,164.0,40.2,31.33
2018,12,11,16,15,553.5,39.5,1.2,2.85,120.0,30.96,22.45
2018,12,11,16,30,464.0,31.0,1.3,2.0,76.0,25.13,15.87
2018,12,11,16,45,294.5,21.0,1.35,1.15,44.0,17.54,0.0
2018,12,11,17,0,125.0,11.0,1.4,0.3,12.0,10.48,0.0
2018,12,11,17,15,62.5,5.5,1.45,0.2,6.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.5,-0.05,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.7,-0.55,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.65,-0.85,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.6,-1.15,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.6,-1.45,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.55,-1.8,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.5,-2.15,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.5,-2.3,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.45,-2.45,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.4,-2.7,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.4,-2.8,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.35,-2.85,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.3,-2.9,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.3,-3.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.25,-3.15,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,-3.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.2,-3.25,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.15,-3.3,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.1,-3.25,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.1,-2.95,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.1,-2.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.05,-2.8,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.0,-2.15,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,0.95,-1.8,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,12,12,7,15,31.5,5.5,0.85,-0.8,6.0,0.0,0.0
2018,12,12,7,30,63.0,11.0,0.8,-0.4,12.0,34.8,0.0
2018,12,12,7,45,114.5,24.0,0.75,0.05,33.5,93.48,36.99
2018,12,12,8,0,166.0,37.0,0.7,0.5,55.0,141.18,111.68
2018,12,12,8,15,210.5,51.5,0.65,0.9,84.5,181.2,150.56
2018,12,12,8,30,255.0,66.0,0.6,1.3,114.0,222.93,188.28
2018,12,12,8,45,235.5,81.5,0.6,1.75,134.0,224.91,191.27
2018,12,12,9,0,216.0,97.0,0.6,2.2,154.0,234.32,199.71
2018,12,12,9,15,301.0,104.5,0.6,2.5,197.5,289.59,246.87
2018,12,12,9,30,386.0,112.0,0.6,2.8,241.0,355.73,301.21
2018,12,12,9,45,495.5,105.5,0.55,3.05,288.5,411.0,345.46
2018,12,12,10,0,605.0,99.0,0.5,3.3,336.0,470.91,391.97
2018,12,12,10,15,591.5,110.0,0.5,3.45,355.5,473.65,392.33
2018,12,12,10,30,578.0,121.0,0.5,3.6,375.0,473.99,391.34
2018,12,12,10,45,527.0,141.5,0.55,3.8,382.0,457.27,376.99
2018,12,12,11,0,476.0,162.0,0.6,4.0,389.0,442.6,364.28
2018,12,12,11,15,475.5,167.0,0.7,4.1,399.5,438.62,360.84
2018,12,12,11,30,475.0,172.0,0.8,4.2,410.0,432.93,355.77
2018,12,12,11,45,552.5,153.5,0.85,4.3,434.0,442.57,362.76
2018,12,12,12,0,630.0,135.0,0.9,4.4,458.0,450.56,367.71
2018,12,12,12,15,732.0,107.5,1.0,4.55,482.5,453.08,368.0
2018,12,12,12,30,834.0,80.0,1.1,4.7,507.0,449.64,362.61
2018,12,12,12,45,752.0,99.0,1.15,4.85,479.5,407.34,326.53
2018,12,12,13,0,670.0,118.0,1.2,5.0,452.0,365.43,290.96
2018,12,12,13,15,501.5,152.0,1.15,4.95,397.5,310.47,246.36
2018,12,12,13,30,333.0,186.0,1.1,4.9,343.0,266.88,212.27
2018,12,12,13,45,379.5,167.5,1.05,4.85,338.5,245.9,191.82
2018,12,12,14,0,426.0,149.0,1.0,4.8,334.0,221.29,167.6
2018,12,12,14,15,362.0,148.0,0.95,4.65,298.0,186.86,139.76
2018,12,12,14,30,298.0,147.0,0.9,4.5,262.0,160.36,119.92
2018,12,12,14,45,259.0,136.5,0.85,4.35,230.0,131.43,98.38
2018,12,12,15,0,220.0,126.0,0.8,4.2,198.0,105.89,81.68
2018,12,12,15,15,255.0,108.0,0.8,3.85,181.5,82.01,70.18
2018,12,12,15,30,290.0,90.0,0.8,3.5,165.0,65.78,55.37
2018,12,12,15,45,266.0,76.5,0.8,3.15,136.0,56.86,47.05
2018,12,12,16,0,242.0,63.0,0.8,2.8,107.0,47.64,38.26
2018,12,12,16,15,175.0,49.5,0.85,2.6,76.5,39.87,30.55
2018,12,12,16,30,108.0,36.0,0.9,2.4,46.0,29.34,19.48
2018,12,12,16,45,71.0,22.0,0.95,2.15,27.0,18.21,0.0
2018,12,12,17,0,34.0,8.0,1.0,1.9,8.0,7.63,0.0
2018,12,12,17,15,17.0,4.0,1.0,1.8,4.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.05,1.4,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.2,0.75,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,0.3,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.3,-0.25,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.3,-1.15,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.15,-1.85,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,-1.95,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.95,-1.8,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.85,-1.55,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.75,-1.05,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.75,-0.85,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,0.8,-0.75,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,0.8,-0.45,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,0.75,-0.35,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,0.65,-0.25,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,0.6,-0.2,0.0,0.0,0.0
2018,12,13,7,15,11.0,4.5,0.55,0.1,4.5,0.0,0.0
2018,12,13,7,30,22.0,9.0,0.5,0.4,9.0,17.03,0.0
2018,12,13,7,45,53.0,23.5,0.45,0.7,28.0,54.39,15.66
2018,12,13,8,0,84.0,38.0,0.4,1.0,47.0,97.37,75.35
2018,12,13,8,15,137.0,53.5,0.4,1.4,75.5,140.49,115.79
2018,12,13,8,30,190.0,69.0,0.4,1.8,104.0,185.73,156.23
2018,12,13,8,45,239.5,81.5,0.4,2.15,137.0,226.81,192.33
2018,12,13,9,0,289.0,94.0,0.4,2.5,170.0,269.19,228.59
2018,12,13,9,15,312.0,107.0,0.55,2.9,200.5,298.38,253.32
2018,12,13,9,30,335.0,120.0,0.7,3.3,231.0,327.0,277.12
2018,12,13,9,45,331.0,134.0,0.8,3.75,253.5,340.64,287.7
2018,12,13,10,0,327.0,148.0,0.9,4.2,276.0,352.82,296.91
2018,12,13,10,15,389.5,148.5,1.0,4.7,311.5,394.91,330.64
2018,12,13,10,30,452.0,149.0,1.1,5.2,347.0,427.58,356.1
2018,12,13,10,45,437.0,159.5,1.2,5.7,358.5,424.8,352.42
2018,12,13,11,0,422.0,170.0,1.3,6.2,370.0,420.41,347.66
2018,12,13,11,15,439.5,172.5,1.35,6.45,386.5,424.31,349.85
2018,12,13,11,30,457.0,175.0,1.4,6.7,403.0,426.22,350.22
2018,12,13,11,45,467.5,176.5,1.4,6.95,412.5,421.42,344.95
2018,12,13,12,0,478.0,178.0,1.4,7.2,422.0,414.68,338.01
2018,12,13,12,15,507.5,169.0,1.45,7.4,428.0,404.89,328.76
2018,12,13,12,30,537.0,160.0,1.5,7.6,434.0,392.33,316.88
2018,12,13,12,45,432.0,176.0,1.55,7.8,394.5,344.53,277.45
2018,12,13,13,0,327.0,192.0,1.6,8.0,355.0,300.61,241.6
2018,12,13,13,15,505.0,151.0,1.55,8.15,394.0,311.01,245.12
2018,12,13,13,30,683.0,110.0,1.5,8.3,433.0,307.96,235.17
2018,12,13,13,45,738.5,95.0,1.45,8.4,429.0,279.49,206.1
2018,12,13,14,0,794.0,80.0,1.4,8.5,425.0,248.4,174.28
2018,12,13,14,15,665.5,96.5,1.3,8.4,372.5,199.44,135.61
2018,12,13,14,30,537.0,113.0,1.2,8.3,320.0,162.81,109.71
2018,12,13,14,45,386.0,117.5,1.1,8.2,259.5,124.64,86.04
2018,12,13,15,0,235.0,122.0,1.0,8.1,199.0,103.93,78.39
2018,12,13,15,15,192.5,111.0,0.95,7.65,169.0,83.9,70.9
2018,12,13,15,30,150.0,100.0,0.9,7.2,139.0,79.95,67.4
2018,12,13,15,45,134.5,84.0,0.85,6.75,114.0,68.04,56.49
2018,12,13,16,0,119.0,68.0,0.8,6.3,89.0,55.81,45.09
2018,12,13,16,15,74.0,51.0,0.85,5.9,63.0,42.54,32.52
2018,12,13,16,30,29.0,34.0,0.9,5.5,37.0,29.93,19.75
2018,12,13,16,45,26.5,20.5,1.0,5.1,22.0,17.75,0.0
2018,12,13,17,0,24.0,7.0,1.1,4.7,7.0,6.67,0.0
2018,12,13,17,15,12.0,3.5,1.1,4.4,3.5,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.05,3.45,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.15,3.35,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.05,3.3,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.7,3.3,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.75,3.25,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.85,3.15,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.95,3.1,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.0,3.1,0.0,0.0,0.0
2018,12,14,7,15,2.0,3.0,3.05,3.15,3.0,0.0,0.0
2018,12,14,7,30,4.0,6.0,3.1,3.2,6.0,7.25,0.0
2018,12,14,7,45,2.0,19.0,3.1,3.25,19.0,19.37,0.41
2018,12,14,8,0,0.0,32.0,3.1,3.3,32.0,32.49,21.23
2018,12,14,8,15,1.0,48.0,3.15,3.45,48.0,49.6,37.34
2018,12,14,8,30,2.0,64.0,3.2,3.6,64.0,66.14,52.42
2018,12,14,8,45,6.0,78.0,3.2,3.75,79.5,81.52,66.36
2018,12,14,9,0,10.0,92.0,3.2,3.9,95.0,97.02,80.22
2018,12,14,9,15,8.5,104.0,3.25,4.0,106.5,107.36,89.29
2018,12,14,9,30,7.0,116.0,3.3,4.1,118.0,117.7,98.2
2018,12,14,9,45,7.5,126.0,3.3,4.2,128.5,126.99,106.12
2018,12,14,10,0,8.0,136.0,3.3,4.3,139.0,136.34,114.0
2018,12,14,10,15,9.5,146.0,3.25,4.45,150.0,146.26,122.3
2018,12,14,10,30,11.0,156.0,3.2,4.6,161.0,156.15,130.51
2018,12,14,10,45,14.0,165.0,3.2,4.75,171.5,165.79,138.5
2018,12,14,11,0,17.0,174.0,3.2,4.9,182.0,175.31,146.35
2018,12,14,11,15,14.0,175.5,3.25,5.15,182.0,174.02,144.88
2018,12,14,11,30,11.0,177.0,3.3,5.4,182.0,172.85,143.59
2018,12,14,11,45,16.5,185.0,3.4,5.65,193.0,182.38,151.46
2018,12,14,12,0,22.0,193.0,3.5,5.9,204.0,191.5,158.93
2018,12,14,12,15,41.0,204.0,3.5,6.15,225.0,211.27,175.3
2018,12,14,12,30,60.0,215.0,3.5,6.4,246.0,226.92,187.98
2018,12,14,12,45,57.5,210.0,3.55,6.65,239.0,217.58,179.8
2018,12,14,13,0,55.0,205.0,3.6,6.9,232.0,208.34,171.77
2018,12,14,13,15,34.5,187.5,3.6,6.95,204.5,182.16,149.97
2018,12,14,13,30,14.0,170.0,3.6,7.0,177.0,159.09,130.95
2018,12,14,13,45,10.0,160.0,3.55,7.1,165.0,147.8,121.56
2018,12,14,14,0,6.0,150.0,3.5,7.2,153.0,136.89,112.51
2018,12,14,14,15,6.0,142.0,3.45,7.1,144.5,128.73,105.74
2018,12,14,14,30,6.0,134.0,3.4,7.0,136.0,120.52,98.9
2018,12,14,14,45,3.0,117.0,3.35,6.9,118.0,104.78,85.68
2018,12,14,15,0,0.0,100.0,3.3,6.8,100.0,89.48,72.71
2018,12,14,15,15,9.0,96.5,3.25,6.7,99.0,85.2,72.45
2018,12,14,15,30,18.0,93.0,3.2,6.6,98.0,81.22,68.77
2018,12,14,15,45,13.0,78.5,3.1,6.5,81.5,68.89,57.33
2018,12,14,16,0,8.0,64.0,3.0,6.4,65.0,56.43,45.61
2018,12,14,16,15,4.0,48.0,2.9,6.3,48.5,42.72,32.6
2018,12,14,16,30,0.0,32.0,2.8,6.2,32.0,28.88,18.82
2018,12,14,16,45,7.5,18.5,2.75,6.1,18.5,16.78,0.0
2018,12,14,17,0,15.0,5.0,2.7,6.0,5.0,4.77,0.0
2018,12,14,17,15,7.5,2.5,2.65,5.95,2.5,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.55,5.85,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,2.55,5.9,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,2.45,6.2,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,2.7,6.05,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,2.7,5.95,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.75,5.85,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,15,7,15,7.5,3.0,1.4,5.6,3.0,0.0,0.0
2018,12,15,7,30,15.0,6.0,1.6,5.7,6.0,11.43,0.0
2018,12,15,7,45,59.0,21.0,1.8,5.8,26.0,57.73,7.2
2018,12,15,8,0,103.0,36.0,2.0,5.9,46.0,102.94,77.64
2018,12,15,8,15,147.5,51.0,2.1,6.15,73.5,141.83,115.16
2018,12,15,8,30,192.0,66.0,2.2,6.4,101.0,182.45,151.93
2018,12,15,8,45,198.5,77.5,2.25,6.6,121.5,200.3,168.63
2018,12,15,9,0,205.0,89.0,2.3,6.8,142.0,218.0,184.55
2018,12,15,9,15,134.0,93.0,2.35,7.15,130.0,175.83,148.34
2018,12,15,9,30,63.0,97.0,2.4,7.5,118.0,133.06,110.89
2018,12,15,9,45,93.0,113.5,2.45,7.8,148.0,174.34,146.38
2018,12,15,10,0,123.0,130.0,2.5,8.1,178.0,208.21,174.91
2018,12,15,10,15,158.0,138.0,2.4,8.35,204.0,235.05,197.24
2018,12,15,10,30,193.0,146.0,2.3,8.6,230.0,268.3,224.47
2018,12,15,10,45,201.0,166.0,2.2,8.8,257.5,290.66,241.92
2018,12,15,11,0,209.0,186.0,2.1,9.0,285.0,305.4,253.01
2018,12,15,11,15,245.0,180.5,1.95,9.05,300.0,320.14,264.43
2018,12,15,11,30,281.0,175.0,1.8,9.1,315.0,327.26,269.46
2018,12,15,11,45,359.0,180.5,1.65,9.1,362.0,364.96,298.8
2018,12,15,12,0,437.0,186.0,1.5,9.1,409.0,402.32,326.65
2018,12,15,12,15,398.0,187.5,1.35,9.2,390.5,371.38,300.13
2018,12,15,12,30,359.0,189.0,1.2,9.3,372.0,338.76,272.74
2018,12,15,12,45,410.5,180.0,1.05,9.35,386.5,339.77,271.39
2018,12,15,13,0,462.0,171.0,0.9,9.4,401.0,334.27,263.97
2018,12,15,13,15,322.5,176.0,0.8,9.5,334.0,270.84,213.38
2018,12,15,13,30,183.0,181.0,0.7,9.6,267.0,218.31,172.69
2018,12,15,13,45,150.5,171.0,0.6,9.65,239.5,191.46,150.91
2018,12,15,14,0,118.0,161.0,0.5,9.7,212.0,167.08,131.33
2018,12,15,14,15,215.0,151.0,0.4,9.7,236.5,166.05,125.97
2018,12,15,14,30,312.0,141.0,0.3,9.7,261.0,158.61,115.1
2018,12,15,14,45,224.0,137.5,0.25,9.7,219.5,129.88,96.08
2018,12,15,15,0,136.0,134.0,0.2,9.7,178.0,112.8,87.54
2018,12,15,15,15,194.5,111.0,0.2,9.55,165.5,83.9,70.2
2018,12,15,15,30,253.0,88.0,0.2,9.4,153.0,68.19,56.24
2018,12,15,15,45,353.5,75.5,0.25,9.3,149.5,56.2,45.36
2018,12,15,16,0,454.0,63.0,0.3,9.2,146.0,50.35,39.76
2018,12,15,16,15,357.0,51.5,0.3,8.95,106.0,39.85,29.82
2018,12,15,16,30,260.0,40.0,0.3,8.7,66.0,31.53,20.98
2018,12,15,16,45,144.0,23.5,0.3,8.5,36.5,18.72,0.0
2018,12,15,17,0,28.0,7.0,0.3,8.3,7.0,6.67,0.0
2018,12,15,17,15,14.0,3.5,0.35,8.25,3.5,0.0,0.0
2018,12,15,17,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,0.45,7.95,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,0.55,7.8,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,2.35,6.6,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,2.55,6.35,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,2.65,6.2,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,2.75,6.05,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,2.75,5.95,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,2.65,5.85,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,2.6,5.75,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,2.35,5.3,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,16,7,15,20.0,3.5,2.45,5.4,4.0,0.0,0.0
2018,12,16,7,30,40.0,7.0,2.6,5.6,8.0,21.85,0.0
2018,12,16,7,45,76.0,21.5,2.8,5.85,27.5,65.43,2.71
2018,12,16,8,0,112.0,36.0,3.0,6.1,47.0,107.2,80.47
2018,12,16,8,15,177.0,49.5,3.1,6.45,77.0,153.34,124.68
2018,12,16,8,30,242.0,63.0,3.2,6.8,107.0,211.82,176.73
2018,12,16,8,45,375.0,68.0,3.35,7.1,155.5,287.59,243.0
2018,12,16,9,0,508.0,73.0,3.5,7.4,204.0,371.3,314.64
2018,12,16,9,15,616.5,69.5,3.6,7.95,253.0,432.44,365.88
2018,12,16,9,30,725.0,66.0,3.7,8.5,302.0,491.51,414.28
2018,12,16,9,45,748.5,68.5,3.8,9.05,335.0,512.27,430.26
2018,12,16,10,0,772.0,71.0,3.9,9.6,368.0,530.75,444.05
2018,12,16,10,15,794.0,72.0,3.95,10.15,397.5,544.18,453.34
2018,12,16,10,30,816.0,73.0,4.0,10.7,427.0,554.89,460.18
2018,12,16,10,45,825.5,75.0,4.1,11.25,448.5,556.74,459.85
2018,12,16,11,0,835.0,77.0,4.2,11.8,470.0,555.66,457.11
2018,12,16,11,15,840.5,78.0,4.2,12.05,484.5,548.33,449.49
2018,12,16,11,30,846.0,79.0,4.2,12.3,499.0,538.09,439.41
2018,12,16,11,45,848.0,80.0,4.2,12.6,506.5,523.17,425.33
2018,12,16,12,0,850.0,81.0,4.2,12.9,514.0,505.49,408.83
2018,12,16,12,15,844.0,83.0,4.2,13.05,512.5,482.4,387.97
2018,12,16,12,30,838.0,85.0,4.2,13.2,511.0,457.09,364.97
2018,12,16,12,45,701.5,116.0,4.2,13.3,469.0,402.31,319.26
2018,12,16,13,0,565.0,147.0,4.2,13.4,427.0,351.96,277.57
2018,12,16,13,15,424.0,165.0,4.15,13.4,371.5,296.57,232.7
2018,12,16,13,30,283.0,183.0,4.1,13.4,316.0,249.98,195.96
2018,12,16,13,45,237.0,177.5,4.05,13.4,285.5,218.58,170.15
2018,12,16,14,0,191.0,172.0,4.0,13.4,255.0,192.64,149.28
2018,12,16,14,15,249.0,152.0,3.95,13.2,253.0,173.38,130.27
2018,12,16,14,30,307.0,132.0,3.9,13.0,251.0,151.32,109.06
2018,12,16,14,45,468.0,105.0,3.8,12.85,267.5,123.74,80.56
2018,12,16,15,0,629.0,78.0,3.7,12.7,284.0,83.74,49.03
2018,12,16,15,15,523.5,72.5,3.55,12.35,229.5,50.89,40.25
2018,12,16,15,30,418.0,67.0,3.4,12.0,175.0,48.2,37.85
2018,12,16,15,45,428.0,58.5,3.25,11.6,152.5,43.16,33.23
2018,12,16,16,0,438.0,50.0,3.1,11.2,130.0,37.94,28.32
2018,12,16,16,15,390.0,42.5,2.9,10.7,99.5,33.38,23.84
2018,12,16,16,30,342.0,35.0,2.7,10.2,69.0,28.78,18.51
2018,12,16,16,45,209.5,22.5,2.55,9.65,40.0,18.82,0.0
2018,12,16,17,0,77.0,10.0,2.4,9.1,11.0,9.53,0.0
2018,12,16,17,15,38.5,5.0,2.3,8.8,5.5,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,7,15,25.0,4.0,1.35,2.35,4.5,0.0,0.0
2018,12,17,7,30,50.0,8.0,1.4,3.1,9.0,26.54,0.0
2018,12,17,7,45,113.5,21.0,1.45,3.85,30.0,85.75,0.0
2018,12,17,8,0,177.0,34.0,1.5,4.6,51.0,141.74,107.4
2018,12,17,8,15,210.5,44.5,1.75,5.35,75.0,171.02,139.42
2018,12,17,8,30,244.0,55.0,2.0,6.1,99.0,202.26,168.6
2018,12,17,8,45,308.0,68.0,2.25,6.85,137.5,253.2,213.37
2018,12,17,9,0,372.0,81.0,2.5,7.6,176.0,305.51,258.22
2018,12,17,9,15,566.5,73.5,2.65,8.15,244.5,409.37,345.28
2018,12,17,9,30,761.0,66.0,2.8,8.7,313.0,510.85,427.76
2018,12,17,9,45,819.0,63.5,2.95,9.3,355.0,545.73,454.75
2018,12,17,10,0,877.0,61.0,3.1,9.9,397.0,575.18,477.22
2018,12,17,10,15,894.0,62.0,3.15,10.3,427.0,586.31,484.63
2018,12,17,10,30,911.0,63.0,3.2,10.7,457.0,594.52,489.53
2018,12,17,10,45,923.0,64.0,3.25,11.15,480.5,596.79,489.48
2018,12,17,11,0,935.0,65.0,3.3,11.6,504.0,595.87,486.75
2018,12,17,11,15,942.0,65.0,3.3,11.9,519.5,587.85,478.47
2018,12,17,11,30,949.0,65.0,3.3,12.2,535.0,576.63,467.52
2018,12,17,11,45,952.5,65.5,3.3,12.55,543.5,560.93,452.75
2018,12,17,12,0,956.0,66.0,3.3,12.9,552.0,542.14,435.29
2018,12,17,12,15,956.5,65.5,3.25,13.1,552.0,517.89,413.37
2018,12,17,12,30,957.0,65.0,3.2,13.3,552.0,490.85,388.83
2018,12,17,12,45,952.0,64.5,3.15,13.5,543.0,458.86,359.93
2018,12,17,13,0,947.0,64.0,3.1,13.7,534.0,424.65,328.69
2018,12,17,13,15,939.5,63.5,3.05,13.75,518.0,387.5,294.72
2018,12,17,13,30,932.0,63.0,3.0,13.8,502.0,348.63,258.78
2018,12,17,13,45,922.0,62.0,2.9,13.9,479.5,307.1,220.25
2018,12,17,14,0,912.0,61.0,2.8,14.0,457.0,264.45,180.8
2018,12,17,14,15,897.5,59.0,2.6,13.8,427.5,219.18,140.27
2018,12,17,14,30,883.0,57.0,2.4,13.6,398.0,173.63,101.58
2018,12,17,14,45,861.0,55.0,2.2,13.45,363.0,127.29,66.92
2018,12,17,15,0,839.0,53.0,2.0,13.3,328.0,81.78,41.07
2018,12,17,15,15,804.0,49.5,1.85,12.55,287.0,36.69,27.48
2018,12,17,15,30,769.0,46.0,1.7,11.8,246.0,34.88,25.93
2018,12,17,15,45,694.5,44.5,1.55,11.05,201.5,34.79,25.83
2018,12,17,16,0,620.0,43.0,1.4,10.3,157.0,35.02,25.87
2018,12,17,16,15,486.5,37.0,1.4,9.55,111.5,28.38,19.58
2018,12,17,16,30,353.0,31.0,1.4,8.8,66.0,24.79,15.35
2018,12,17,16,45,246.5,21.0,1.45,8.05,39.5,17.26,0.0
2018,12,17,17,0,140.0,11.0,1.5,7.3,13.0,10.48,0.0
2018,12,17,17,15,70.0,5.5,1.5,7.1,6.5,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.45,5.15,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.15,0.85,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.2,0.15,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.2,-0.25,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.15,-0.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,12,18,7,15,63.5,5.0,1.2,0.25,5.5,0.0,0.0
2018,12,18,7,30,127.0,10.0,1.3,1.0,11.0,57.41,0.0
2018,12,18,7,45,301.5,19.0,1.35,1.7,42.0,159.33,0.0
2018,12,18,8,0,476.0,28.0,1.4,2.4,73.0,258.58,196.99
2018,12,18,8,15,563.5,33.5,1.7,3.1,113.5,318.18,260.74
2018,12,18,8,30,651.0,39.0,2.0,3.8,154.0,379.91,317.22
2018,12,18,8,45,703.0,43.0,2.3,4.45,196.5,423.74,357.08
2018,12,18,9,0,755.0,47.0,2.6,5.1,239.0,467.34,395.16
2018,12,18,9,15,789.0,49.5,2.7,5.5,278.5,498.68,421.8
2018,12,18,9,30,823.0,52.0,2.8,5.9,318.0,524.74,443.28
2018,12,18,9,45,846.0,54.0,2.9,6.35,353.0,545.71,459.75
2018,12,18,10,0,869.0,56.0,3.0,6.8,388.0,564.29,473.76
2018,12,18,10,15,885.0,57.0,2.9,7.1,417.5,575.02,480.74
2018,12,18,10,30,901.0,58.0,2.8,7.4,447.0,582.85,485.12
2018,12,18,10,45,912.0,59.0,2.75,7.75,470.0,584.81,484.7
2018,12,18,11,0,923.0,60.0,2.7,8.1,493.0,583.61,481.62
2018,12,18,11,15,898.0,68.0,2.55,8.35,500.5,567.17,466.07
2018,12,18,11,30,873.0,76.0,2.4,8.6,508.0,549.46,449.49
2018,12,18,11,45,762.0,105.0,2.3,8.8,486.5,504.98,411.83
2018,12,18,12,0,651.0,134.0,2.2,9.0,465.0,460.66,374.5
2018,12,18,12,15,670.0,129.0,2.1,9.2,469.5,446.23,360.89
2018,12,18,12,30,689.0,124.0,2.0,9.4,474.0,428.97,344.45
2018,12,18,12,45,793.5,97.5,1.9,9.55,495.0,425.05,337.45
2018,12,18,13,0,898.0,71.0,1.8,9.7,516.0,413.4,322.94
2018,12,18,13,15,900.5,68.0,1.75,9.8,503.5,379.02,290.95
2018,12,18,13,30,903.0,65.0,1.7,9.9,491.0,342.38,256.58
2018,12,18,13,45,887.0,64.5,1.6,9.95,467.0,300.84,218.24
2018,12,18,14,0,871.0,64.0,1.5,10.0,443.0,258.71,179.44
2018,12,18,14,15,866.5,60.0,1.45,9.9,416.5,215.33,139.95
2018,12,18,14,30,862.0,56.0,1.4,9.8,390.0,170.92,101.42
2018,12,18,14,45,839.5,54.5,1.35,9.75,355.5,125.97,67.38
2018,12,18,15,0,817.0,53.0,1.3,9.7,321.0,77.33,37.96
2018,12,18,15,15,784.0,50.0,1.15,9.15,282.0,37.02,28.2
2018,12,18,15,30,751.0,47.0,1.0,8.6,243.0,35.66,27.03
2018,12,18,15,45,699.5,43.5,0.9,8.05,201.0,33.87,25.36
2018,12,18,16,0,648.0,40.0,0.8,7.5,159.0,32.17,23.64
2018,12,18,16,15,547.0,35.5,0.9,6.85,117.5,29.56,20.92
2018,12,18,16,30,446.0,31.0,1.0,6.2,76.0,24.81,15.65
2018,12,18,16,45,279.5,20.5,1.05,5.6,44.0,16.73,0.0
2018,12,18,17,0,113.0,10.0,1.1,5.0,12.0,9.53,0.0
2018,12,18,17,15,56.5,5.0,1.1,4.75,6.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,0.95,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,0.45,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,-0.05,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.95,-0.35,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.85,-0.3,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.8,-0.35,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.8,-0.45,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.8,-0.55,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.8,-0.65,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,19,7,15,16.0,3.5,0.75,-0.3,3.5,0.0,0.0
2018,12,19,7,30,32.0,7.0,0.7,0.1,7.0,18.7,0.0
2018,12,19,7,45,75.0,20.5,0.65,0.5,26.0,62.92,0.0
2018,12,19,8,0,118.0,34.0,0.6,0.9,45.0,107.16,80.05
2018,12,19,8,15,169.5,48.0,0.65,1.35,73.0,147.83,121.19
2018,12,19,8,30,221.0,62.0,0.7,1.8,101.0,190.88,160.39
2018,12,19,8,45,269.0,75.0,0.75,2.2,134.5,241.74,205.12
2018,12,19,9,0,317.0,88.0,0.8,2.6,168.0,284.54,242.09
2018,12,19,9,15,353.0,98.5,0.75,3.1,201.0,318.38,270.27
2018,12,19,9,30,389.0,109.0,0.7,3.6,234.0,351.94,297.33
2018,12,19,9,45,404.5,119.5,0.7,4.05,262.0,373.27,313.85
2018,12,19,10,0,420.0,130.0,0.7,4.5,290.0,393.23,328.91
2018,12,19,10,15,411.0,143.0,0.9,5.25,309.5,400.37,333.86
2018,12,19,10,30,402.0,156.0,1.1,6.0,329.0,405.71,337.21
2018,12,19,10,45,384.5,168.5,1.3,6.7,341.0,404.01,334.77
2018,12,19,11,0,367.0,181.0,1.5,7.4,353.0,394.48,326.07
2018,12,19,11,15,344.5,192.5,1.6,7.7,358.0,387.02,319.03
2018,12,19,11,30,322.0,204.0,1.7,8.0,363.0,378.64,311.22
2018,12,19,11,45,292.5,212.5,1.8,8.3,358.5,363.02,297.61
2018,12,19,12,0,263.0,221.0,1.9,8.6,354.0,347.31,283.99
2018,12,19,12,15,284.0,217.5,1.85,8.75,361.5,344.13,280.42
2018,12,19,12,30,305.0,214.0,1.8,8.9,369.0,339.18,275.13
2018,12,19,12,45,316.0,209.0,1.8,9.0,367.5,326.79,263.83
2018,12,19,13,0,327.0,204.0,1.8,9.1,366.0,312.99,251.15
2018,12,19,13,15,336.0,196.0,1.75,9.1,358.5,294.41,234.37
2018,12,19,13,30,345.0,188.0,1.7,9.1,351.0,274.56,216.25
2018,12,19,13,45,337.5,179.5,1.65,9.1,333.0,248.5,193.3
2018,12,19,14,0,330.0,171.0,1.6,9.1,315.0,222.49,170.41
2018,12,19,14,15,303.5,162.5,1.5,9.0,288.0,193.04,145.75
2018,12,19,14,30,277.0,154.0,1.4,8.9,261.0,165.45,123.43
2018,12,19,14,45,320.5,134.5,1.25,8.75,248.0,138.37,99.88
2018,12,19,15,0,364.0,115.0,1.1,8.6,235.0,102.95,72.88
2018,12,19,15,15,469.0,90.5,1.0,8.2,225.5,64.96,53.68
2018,12,19,15,30,574.0,66.0,0.9,7.8,216.0,47.57,37.97
2018,12,19,15,45,472.0,62.0,0.8,7.35,171.5,46.18,36.65
2018,12,19,16,0,370.0,58.0,0.7,6.9,127.0,43.75,34.21
2018,12,19,16,15,345.0,46.0,0.75,6.65,97.0,36.47,27.13
2018,12,19,16,30,320.0,34.0,0.8,6.4,67.0,27.54,18.04
2018,12,19,16,45,183.5,21.5,0.85,6.15,38.5,17.6,0.96
2018,12,19,17,0,47.0,9.0,0.9,5.9,10.0,8.58,0.0
2018,12,19,17,15,23.5,4.5,0.9,5.85,5.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,0.85,4.55,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,0.85,4.6,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,0.95,4.7,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.05,4.6,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,20,7,15,5.0,1.5,1.45,4.65,1.5,0.0,0.0
2018,12,20,7,30,10.0,3.0,1.6,4.8,3.0,6.61,0.0
2018,12,20,7,45,5.0,7.0,1.7,4.9,7.0,8.59,0.0
2018,12,20,8,0,0.0,11.0,1.8,5.0,11.0,10.19,2.42
2018,12,20,8,15,0.0,15.0,1.85,5.2,15.0,13.9,6.29
2018,12,20,8,30,0.0,19.0,1.9,5.4,19.0,17.61,9.76
2018,12,20,8,45,0.0,23.5,2.0,5.55,23.5,21.79,13.57
2018,12,20,9,0,0.0,28.0,2.1,5.7,28.0,25.97,17.34
2018,12,20,9,15,0.0,28.0,2.2,5.9,28.0,25.97,17.36
2018,12,20,9,30,0.0,28.0,2.3,6.1,28.0,25.98,17.34
2018,12,20,9,45,0.0,30.0,2.45,6.35,30.0,27.84,18.94
2018,12,20,10,0,0.0,32.0,2.6,6.6,32.0,29.7,20.52
2018,12,20,10,15,0.0,32.0,2.65,6.75,32.0,29.71,20.47
2018,12,20,10,30,0.0,32.0,2.7,6.9,32.0,29.71,20.42
2018,12,20,10,45,0.0,36.0,2.75,7.1,36.0,33.44,23.62
2018,12,20,11,0,0.0,40.0,2.8,7.3,40.0,37.17,26.8
2018,12,20,11,15,0.0,35.0,2.9,7.4,35.0,32.52,22.71
2018,12,20,11,30,0.0,30.0,3.0,7.5,30.0,27.87,18.64
2018,12,20,11,45,0.0,42.5,3.1,7.65,42.5,39.5,28.71
2018,12,20,12,0,0.0,55.0,3.2,7.8,55.0,51.15,38.74
2018,12,20,12,15,0.0,48.0,3.25,7.9,48.0,44.63,33.07
2018,12,20,12,30,0.0,41.0,3.3,8.0,41.0,38.11,27.43
2018,12,20,12,45,0.0,41.0,3.35,8.15,41.0,38.11,27.43
2018,12,20,13,0,0.0,41.0,3.4,8.3,41.0,38.1,27.42
2018,12,20,13,15,0.0,41.0,3.45,8.4,41.0,38.1,27.43
2018,12,20,13,30,0.0,41.0,3.5,8.5,41.0,38.1,27.45
2018,12,20,13,45,0.0,37.0,3.55,8.65,37.0,34.37,24.24
2018,12,20,14,0,0.0,33.0,3.6,8.8,33.0,30.64,21.03
2018,12,20,14,15,0.0,26.0,3.9,9.7,26.0,24.13,15.34
2018,12,20,14,30,0.0,19.0,4.2,10.6,19.0,17.62,9.65
2018,12,20,14,45,0.0,17.5,4.5,11.55,17.5,16.23,8.41
2018,12,20,15,0,0.0,16.0,4.8,12.5,16.0,14.83,7.17
2018,12,20,15,15,0.0,13.0,4.9,13.05,13.0,12.04,5.22
2018,12,20,15,30,0.0,10.0,5.0,13.6,10.0,9.26,2.68
2018,12,20,15,45,0.0,8.5,5.1,14.15,8.5,7.87,1.39
2018,12,20,16,0,0.0,7.0,5.2,14.7,7.0,6.48,0.08
2018,12,20,16,15,0.0,6.0,5.5,15.05,6.0,5.55,0.0
2018,12,20,16,30,0.0,5.0,5.8,15.4,5.0,4.62,0.0
2018,12,20,16,45,0.0,3.5,6.15,15.75,3.5,3.24,0.0
2018,12,20,17,0,0.0,2.0,6.5,16.1,2.0,1.91,0.0
2018,12,20,17,15,0.0,1.0,6.6,16.4,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,6.7,16.7,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,6.85,16.95,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,7.0,17.2,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,7.0,17.2,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,7.0,17.2,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,6.25,17.1,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,5.15,16.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,4.4,16.25,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
