Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,20,22,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,12,21,7,15,17.5,2.0,4.05,13.2,2.0,0.0,0.0
2018,12,21,7,30,35.0,4.0,4.2,13.3,4.0,16.88,0.0
2018,12,21,7,45,100.0,11.0,4.4,13.4,18.5,65.79,0.0
2018,12,21,8,0,165.0,18.0,4.6,13.5,33.0,115.42,81.33
2018,12,21,8,15,338.0,29.0,4.75,13.6,80.5,211.53,168.03
2018,12,21,8,30,511.0,40.0,4.9,13.7,128.0,315.22,257.18
2018,12,21,8,45,372.0,46.5,5.0,13.85,119.5,262.11,216.62
2018,12,21,9,0,233.0,53.0,5.1,14.0,111.0,196.65,163.08
2018,12,21,9,15,184.5,77.5,5.2,14.1,128.0,192.29,159.57
2018,12,21,9,30,136.0,102.0,5.3,14.2,145.0,186.54,154.27
2018,12,21,9,45,74.0,82.5,5.35,14.25,106.5,128.94,105.14
2018,12,21,10,0,12.0,63.0,5.4,14.3,68.0,67.35,52.02
2018,12,21,10,15,23.0,94.5,5.4,14.5,104.5,105.37,84.2
2018,12,21,10,30,34.0,126.0,5.4,14.7,141.0,143.42,115.95
2018,12,21,10,45,29.5,128.0,5.4,14.85,141.5,141.74,114.19
2018,12,21,11,0,25.0,130.0,5.4,15.0,142.0,140.12,112.52
2018,12,21,11,15,26.5,136.5,5.25,15.1,149.5,146.31,117.45
2018,12,21,11,30,28.0,143.0,5.1,15.2,157.0,152.28,122.17
2018,12,21,11,45,27.5,138.5,4.95,15.3,152.5,146.32,117.03
2018,12,21,12,0,27.0,134.0,4.8,15.4,148.0,140.44,111.99
2018,12,21,12,15,13.5,114.0,4.7,15.3,121.0,112.58,88.82
2018,12,21,12,30,0.0,94.0,4.6,15.2,94.0,87.53,67.99
2018,12,21,12,45,1.0,107.5,4.5,15.15,108.0,100.37,78.73
2018,12,21,13,0,2.0,121.0,4.4,15.1,122.0,112.95,89.22
2018,12,21,13,15,11.5,119.5,4.3,14.9,125.0,114.6,90.55
2018,12,21,13,30,21.0,118.0,4.2,14.7,128.0,115.02,90.77
2018,12,21,13,45,32.5,120.5,4.1,14.45,135.0,118.79,93.62
2018,12,21,14,0,44.0,123.0,4.0,14.2,142.0,121.35,95.35
2018,12,21,14,15,22.0,91.0,3.9,13.95,100.5,87.14,67.54
2018,12,21,14,30,0.0,59.0,3.8,13.7,59.0,54.86,41.29
2018,12,21,14,45,20.0,78.0,3.75,13.45,84.5,72.66,55.73
2018,12,21,15,0,40.0,97.0,3.7,13.2,110.0,86.84,67.53
2018,12,21,15,15,85.0,97.5,3.6,12.9,121.0,79.1,65.33
2018,12,21,15,30,130.0,98.0,3.5,12.6,132.0,78.76,65.05
2018,12,21,15,45,119.5,84.5,3.45,12.25,111.5,68.56,55.82
2018,12,21,16,0,109.0,71.0,3.4,11.9,91.0,58.09,46.19
2018,12,21,16,15,85.5,54.0,3.3,11.6,67.5,44.92,33.96
2018,12,21,16,30,62.0,37.0,3.2,11.3,44.0,31.42,20.99
2018,12,21,16,45,42.0,23.0,3.15,10.95,26.5,19.86,3.37
2018,12,21,17,0,22.0,9.0,3.1,10.6,9.0,8.58,0.0
2018,12,21,17,15,11.0,4.5,3.3,10.15,4.5,0.0,0.0
2018,12,21,17,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,4.35,7.95,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,4.75,6.7,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,4.7,6.4,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,4.65,6.15,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,4.6,5.9,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,4.45,5.8,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,4.3,5.7,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,4.15,5.6,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.9,5.55,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.9,5.6,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.9,5.55,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.85,5.4,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.75,5.2,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.7,5.1,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.55,4.9,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.2,4.3,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.1,4.1,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.9,3.75,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.7,3.45,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.5,3.15,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.4,2.3,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.4,2.2,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.35,2.1,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.3,1.9,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.3,1.8,0.0,0.0,0.0
2018,12,22,7,15,35.0,4.0,2.45,2.2,4.0,0.0,0.0
2018,12,22,7,30,70.0,8.0,2.6,2.6,8.0,33.73,0.0
2018,12,22,7,45,228.0,19.5,2.75,2.95,36.5,126.67,0.0
2018,12,22,8,0,386.0,31.0,2.9,3.3,65.0,227.04,167.74
2018,12,22,8,15,485.0,38.5,3.05,3.8,105.5,290.41,237.79
2018,12,22,8,30,584.0,46.0,3.2,4.3,146.0,357.41,299.15
2018,12,22,8,45,645.5,50.5,3.3,4.8,188.5,400.82,338.94
2018,12,22,9,0,707.0,55.0,3.4,5.3,231.0,449.38,381.31
2018,12,22,9,15,745.5,59.0,3.55,5.7,271.5,484.59,411.49
2018,12,22,9,30,784.0,63.0,3.7,6.1,312.0,518.28,439.4
2018,12,22,9,45,809.5,65.0,3.85,6.5,347.5,540.56,457.26
2018,12,22,10,0,835.0,67.0,4.0,6.9,383.0,560.43,472.7
2018,12,22,10,15,850.5,68.5,3.95,7.15,412.0,571.39,480.25
2018,12,22,10,30,866.0,70.0,3.9,7.4,441.0,579.47,485.27
2018,12,22,10,45,878.5,71.5,3.9,7.65,464.5,582.85,486.4
2018,12,22,11,0,891.0,73.0,3.9,7.9,488.0,580.88,483.16
2018,12,22,11,15,898.5,73.5,3.8,8.1,504.0,574.52,476.05
2018,12,22,11,30,906.0,74.0,3.7,8.3,520.0,565.07,466.3
2018,12,22,11,45,908.0,74.5,3.65,8.55,528.0,549.68,451.66
2018,12,22,12,0,910.0,75.0,3.6,8.8,536.0,531.39,434.47
2018,12,22,12,15,911.5,74.0,3.5,8.9,536.5,508.51,413.46
2018,12,22,12,30,913.0,73.0,3.4,9.0,537.0,482.93,389.87
2018,12,22,12,45,912.0,72.5,3.35,9.15,530.5,454.18,363.27
2018,12,22,13,0,911.0,72.0,3.3,9.3,524.0,423.03,334.17
2018,12,22,13,15,905.5,70.5,3.2,9.35,509.5,387.1,300.74
2018,12,22,13,30,900.0,69.0,3.1,9.4,495.0,349.4,265.29
2018,12,22,13,45,888.5,68.0,3.05,9.45,472.5,308.89,227.3
2018,12,22,14,0,877.0,67.0,3.0,9.5,450.0,267.41,188.42
2018,12,22,14,15,862.0,65.0,2.85,9.4,421.5,219.93,145.33
2018,12,22,14,30,847.0,63.0,2.7,9.3,393.0,175.64,106.66
2018,12,22,14,45,825.5,60.5,2.55,9.2,359.0,130.35,71.29
2018,12,22,15,0,804.0,58.0,2.4,9.1,325.0,85.99,43.91
2018,12,22,15,15,773.0,55.0,2.05,8.6,286.5,42.35,33.1
2018,12,22,15,30,742.0,52.0,1.7,8.1,248.0,39.8,30.85
2018,12,22,15,45,694.5,47.5,1.4,7.65,206.5,37.28,28.5
2018,12,22,16,0,647.0,43.0,1.1,7.2,165.0,34.78,26.06
2018,12,22,16,15,568.0,37.0,1.1,6.45,124.0,30.83,22.15
2018,12,22,16,30,489.0,31.0,1.1,5.7,83.0,26.9,17.74
2018,12,22,16,45,331.5,22.0,1.05,5.0,50.0,17.96,3.5
2018,12,22,17,0,174.0,13.0,1.0,4.3,17.0,12.39,0.0
2018,12,22,17,15,87.0,6.5,1.0,4.1,8.5,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.05,3.25,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.05,1.65,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.0,1.15,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.0,0.95,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.0,0.45,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.0,0.35,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,0.3,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.9,0.15,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,-0.45,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.95,-0.9,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.0,-1.3,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.0,-1.65,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.0,-1.85,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.85,-2.1,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.75,-2.05,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2018,12,23,7,15,41.0,3.5,0.75,-1.55,3.5,0.0,0.0
2018,12,23,7,30,82.0,7.0,0.8,-1.1,7.0,37.19,0.0
2018,12,23,7,45,257.5,17.0,0.8,-0.6,36.0,135.97,0.0
2018,12,23,8,0,433.0,27.0,0.8,-0.1,65.0,236.18,173.63
2018,12,23,8,15,528.0,33.5,0.75,0.35,105.5,299.15,244.38
2018,12,23,8,30,623.0,40.0,0.7,0.8,146.0,364.78,303.45
2018,12,23,8,45,676.5,44.5,0.65,1.3,188.0,409.66,342.92
2018,12,23,9,0,730.0,49.0,0.6,1.8,230.0,454.4,380.36
2018,12,23,9,15,766.0,52.0,0.55,2.55,269.5,487.38,406.41
2018,12,23,9,30,802.0,55.0,0.5,3.3,309.0,518.83,429.99
2018,12,23,9,45,826.5,57.0,0.5,4.05,344.5,540.76,445.7
2018,12,23,10,0,851.0,59.0,0.5,4.8,380.0,556.94,456.53
2018,12,23,10,15,867.0,61.0,0.6,5.5,410.0,569.18,465.04
2018,12,23,10,30,883.0,63.0,0.7,6.2,440.0,578.58,471.09
2018,12,23,10,45,893.5,64.0,0.8,6.9,463.0,580.72,471.4
2018,12,23,11,0,904.0,65.0,0.9,7.6,486.0,579.79,469.21
2018,12,23,11,15,908.0,66.5,1.0,8.05,501.5,572.7,462.51
2018,12,23,11,30,912.0,68.0,1.1,8.5,517.0,562.55,453.25
2018,12,23,11,45,914.0,69.0,1.15,8.95,525.5,547.78,439.83
2018,12,23,12,0,916.0,70.0,1.2,9.4,534.0,530.07,423.88
2018,12,23,12,15,915.5,70.0,1.35,9.7,534.5,507.29,404.47
2018,12,23,12,30,915.0,70.0,1.5,10.0,535.0,481.86,382.37
2018,12,23,12,45,911.5,70.5,1.6,10.25,528.5,453.11,356.87
2018,12,23,13,0,908.0,71.0,1.7,10.5,522.0,422.08,328.89
2018,12,23,13,15,898.0,70.5,1.75,10.6,506.5,385.69,296.11
2018,12,23,13,30,888.0,70.0,1.8,10.7,491.0,347.83,261.49
2018,12,23,13,45,790.0,86.5,1.9,10.85,448.5,297.07,218.52
2018,12,23,14,0,692.0,103.0,2.0,11.0,406.0,251.09,180.15
2018,12,23,14,15,449.5,131.0,1.95,10.9,323.0,195.21,140.82
2018,12,23,14,30,207.0,159.0,1.9,10.8,240.0,164.16,124.79
2018,12,23,14,45,111.5,131.5,1.9,10.7,174.5,121.1,93.41
2018,12,23,15,0,16.0,104.0,1.9,10.6,109.0,93.88,74.82
2018,12,23,15,15,8.0,74.5,1.7,10.05,77.0,68.11,56.15
2018,12,23,15,30,0.0,45.0,1.5,9.5,45.0,41.8,32.47
2018,12,23,15,45,0.0,37.0,1.35,9.0,37.0,34.35,25.69
2018,12,23,16,0,0.0,29.0,1.2,8.5,29.0,26.91,18.8
2018,12,23,16,15,0.0,21.5,1.3,8.3,21.5,19.93,12.24
2018,12,23,16,30,0.0,14.0,1.4,8.1,14.0,12.97,5.57
2018,12,23,16,45,5.0,8.5,1.55,7.9,8.5,7.98,0.0
2018,12,23,17,0,10.0,3.0,1.7,7.7,3.0,2.86,0.0
2018,12,23,17,15,5.0,1.5,1.8,7.8,1.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,2.65,7.6,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,2.55,6.7,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,2.65,5.85,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,2.55,5.25,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,2.3,4.55,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,2.05,3.9,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.45,2.25,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.35,1.8,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.25,1.4,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,12,24,7,15,41.0,3.5,1.3,0.2,3.5,0.0,0.0
2018,12,24,7,30,82.0,7.0,1.4,0.8,7.0,37.13,0.0
2018,12,24,7,45,265.5,17.5,1.5,1.4,36.5,122.8,0.0
2018,12,24,8,0,449.0,28.0,1.6,2.0,66.0,242.55,176.18
2018,12,24,8,15,547.0,34.0,1.85,2.5,107.5,307.88,251.3
2018,12,24,8,30,645.0,40.0,2.1,3.0,149.0,375.03,313.15
2018,12,24,8,45,703.5,44.0,2.35,3.5,192.5,422.41,356.47
2018,12,24,9,0,762.0,48.0,2.6,4.0,236.0,469.73,398.1
2018,12,24,9,15,798.0,51.0,2.65,4.3,277.0,503.28,426.85
2018,12,24,9,30,834.0,54.0,2.7,4.6,318.0,535.22,453.19
2018,12,24,9,45,858.5,55.5,2.75,4.9,354.0,553.43,467.74
2018,12,24,10,0,883.0,57.0,2.8,5.2,390.0,572.82,482.63
2018,12,24,10,15,899.5,58.5,2.75,5.5,420.5,584.99,490.94
2018,12,24,10,30,916.0,60.0,2.7,5.8,451.0,594.24,496.59
2018,12,24,10,45,927.5,61.0,2.7,6.1,475.0,596.98,497.06
2018,12,24,11,0,939.0,62.0,2.7,6.4,499.0,596.53,494.84
2018,12,24,11,15,946.5,62.5,2.6,6.7,516.0,590.06,487.32
2018,12,24,11,30,954.0,63.0,2.5,7.0,533.0,580.35,477.09
2018,12,24,11,45,957.5,63.5,2.45,7.25,542.0,565.31,462.75
2018,12,24,12,0,961.0,64.0,2.4,7.5,551.0,547.16,445.7
2018,12,24,12,15,962.0,63.5,2.35,7.7,552.0,523.73,424.28
2018,12,24,12,30,963.0,63.0,2.3,7.9,553.0,497.46,400.19
2018,12,24,12,45,961.0,62.5,2.25,8.05,546.0,467.18,372.49
2018,12,24,13,0,959.0,62.0,2.2,8.2,539.0,434.43,342.21
2018,12,24,13,15,954.0,61.0,2.15,8.3,524.5,397.82,308.3
2018,12,24,13,30,949.0,60.0,2.1,8.4,510.0,359.26,272.15
2018,12,24,13,45,940.0,58.5,2.05,8.45,488.0,317.35,232.9
2018,12,24,14,0,931.0,57.0,2.0,8.5,466.0,274.19,192.41
2018,12,24,14,15,917.0,56.0,1.95,8.45,437.5,229.43,151.32
2018,12,24,14,30,903.0,55.0,1.9,8.4,409.0,184.23,111.58
2018,12,24,14,45,883.0,52.5,1.85,8.3,374.0,136.93,74.21
2018,12,24,15,0,863.0,50.0,1.8,8.2,339.0,90.23,44.71
2018,12,24,15,15,833.5,47.5,1.55,7.7,299.5,44.27,34.98
2018,12,24,15,30,804.0,45.0,1.3,7.2,260.0,37.91,29.25
2018,12,24,15,45,758.5,41.5,1.1,6.65,217.5,35.2,26.75
2018,12,24,16,0,713.0,38.0,0.9,6.1,175.0,30.13,21.97
2018,12,24,16,15,637.0,33.0,0.95,5.55,132.5,26.9,18.74
2018,12,24,16,30,561.0,28.0,1.0,5.0,90.0,23.71,15.15
2018,12,24,16,45,388.5,21.5,1.05,4.45,55.0,18.96,5.5
2018,12,24,17,0,216.0,15.0,1.1,3.9,20.0,14.3,0.0
2018,12,24,17,15,108.0,7.5,1.15,3.75,10.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,1.25,0.65,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.15,-0.15,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.1,-0.65,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.1,-1.05,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.05,-1.3,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.0,-1.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.0,-1.55,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.0,-2.35,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.05,-2.6,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.1,-2.65,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.1,-2.75,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.05,-2.8,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.0,-2.75,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.0,-2.65,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.0,-2.25,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,25,7,15,6.0,1.5,1.15,-1.4,1.5,0.0,0.0
2018,12,25,7,30,12.0,3.0,1.3,-0.7,3.0,7.31,0.0
2018,12,25,7,45,111.0,17.5,1.4,0.0,26.5,60.98,0.0
2018,12,25,8,0,210.0,32.0,1.5,0.7,50.0,152.47,109.77
2018,12,25,8,15,202.0,45.0,1.55,1.2,70.5,167.75,137.27
2018,12,25,8,30,194.0,58.0,1.6,1.7,91.0,172.4,144.77
2018,12,25,8,45,198.5,75.5,1.7,2.2,117.0,197.74,168.28
2018,12,25,9,0,203.0,93.0,1.8,2.7,143.0,222.09,190.04
2018,12,25,9,15,424.0,85.0,1.65,3.35,212.0,340.37,291.47
2018,12,25,9,30,645.0,77.0,1.5,4.0,281.0,460.25,389.56
2018,12,25,9,45,733.0,71.5,1.35,4.65,328.0,505.09,423.56
2018,12,25,10,0,821.0,66.0,1.2,5.3,375.0,551.79,458.1
2018,12,25,10,15,821.0,71.5,1.1,5.8,401.0,558.69,460.78
2018,12,25,10,30,821.0,77.0,1.0,6.3,427.0,562.67,461.24
2018,12,25,10,45,613.0,124.0,0.95,6.85,393.0,491.51,402.43
2018,12,25,11,0,405.0,171.0,0.9,7.4,359.0,413.41,338.42
2018,12,25,11,15,347.5,188.0,0.85,7.65,353.5,385.66,315.43
2018,12,25,11,30,290.0,205.0,0.8,7.9,348.0,364.35,297.03
2018,12,25,11,45,256.0,214.5,0.75,8.15,342.5,348.01,282.81
2018,12,25,12,0,222.0,224.0,0.7,8.4,337.0,327.93,265.73
2018,12,25,12,15,273.5,216.5,0.8,8.55,355.5,340.42,275.3
2018,12,25,12,30,325.0,209.0,0.9,8.7,374.0,346.0,278.73
2018,12,25,12,45,370.0,198.0,1.0,8.85,384.0,342.14,274.28
2018,12,25,13,0,415.0,187.0,1.1,9.0,394.0,336.07,267.51
2018,12,25,13,15,367.5,188.5,1.1,9.05,368.0,302.19,239.25
2018,12,25,13,30,320.0,190.0,1.1,9.1,342.0,271.74,214.01
2018,12,25,13,45,370.5,169.5,1.05,9.1,338.0,252.81,195.54
2018,12,25,14,0,421.0,149.0,1.0,9.1,334.0,227.75,171.27
2018,12,25,14,15,454.0,131.0,0.95,9.0,319.5,197.85,143.36
2018,12,25,14,30,487.0,113.0,0.9,8.9,305.0,164.79,113.25
2018,12,25,14,45,268.0,114.5,0.85,8.85,218.5,121.43,87.22
2018,12,25,15,0,49.0,116.0,0.8,8.8,132.0,102.13,81.13
2018,12,25,15,15,64.0,110.5,0.75,8.45,129.0,93.02,78.84
2018,12,25,15,30,79.0,105.0,0.7,8.1,126.0,87.01,73.52
2018,12,25,15,45,222.5,78.5,0.6,7.8,124.5,61.4,50.35
2018,12,25,16,0,366.0,52.0,0.5,7.5,123.0,38.94,29.84
2018,12,25,16,15,423.5,42.5,0.5,7.15,105.0,32.74,23.89
2018,12,25,16,30,481.0,33.0,0.5,6.8,87.0,26.22,17.29
2018,12,25,16,45,323.5,24.0,0.45,6.5,53.0,19.67,6.53
2018,12,25,17,0,166.0,15.0,0.4,6.2,19.0,14.3,0.0
2018,12,25,17,15,83.0,7.5,0.45,6.0,9.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,0.5,5.65,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,0.6,5.05,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,0.75,4.4,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,0.85,3.7,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,0.9,2.65,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,0.85,2.4,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,0.8,2.15,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,0.85,1.05,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,0.95,0.8,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.0,0.45,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.05,-0.05,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.1,-0.55,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.1,-1.75,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.15,-2.35,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,12,26,7,15,26.0,3.0,1.45,-1.85,3.0,0.0,0.0
2018,12,26,7,30,52.0,6.0,1.7,-1.3,6.0,24.98,0.0
2018,12,26,7,45,196.0,18.5,1.95,-0.7,32.5,95.74,0.0
2018,12,26,8,0,340.0,31.0,2.2,-0.1,59.0,204.51,147.24
2018,12,26,8,15,438.5,39.0,2.2,0.4,98.0,268.68,221.27
2018,12,26,8,30,537.0,47.0,2.2,0.9,137.0,334.99,282.46
2018,12,26,8,45,597.5,53.0,2.15,1.4,178.5,382.87,325.85
2018,12,26,9,0,658.0,59.0,2.1,1.9,220.0,431.25,367.93
2018,12,26,9,15,698.0,63.0,2.0,2.65,259.5,466.2,396.86
2018,12,26,9,30,738.0,67.0,1.9,3.4,299.0,497.37,421.51
2018,12,26,9,45,765.0,69.5,1.8,4.1,334.5,521.03,439.12
2018,12,26,10,0,792.0,72.0,1.7,4.8,370.0,542.43,454.2
2018,12,26,10,15,810.5,74.5,1.65,5.5,400.0,556.47,463.14
2018,12,26,10,30,829.0,77.0,1.6,6.2,430.0,567.74,469.58
2018,12,26,10,45,841.5,79.0,1.5,6.9,454.0,572.13,470.09
2018,12,26,11,0,854.0,81.0,1.4,7.6,478.0,573.51,468.07
2018,12,26,11,15,862.0,82.0,1.4,7.95,494.5,568.25,462.06
2018,12,26,11,30,870.0,83.0,1.4,8.3,511.0,559.95,453.57
2018,12,26,11,45,874.5,83.0,1.35,8.7,520.0,545.73,439.99
2018,12,26,12,0,879.0,83.0,1.3,9.1,529.0,528.59,423.98
2018,12,26,12,15,884.5,81.5,1.3,9.25,531.5,507.55,405.35
2018,12,26,12,30,890.0,80.0,1.3,9.4,534.0,483.68,384.09
2018,12,26,12,45,893.5,77.5,1.3,9.55,528.5,456.11,359.44
2018,12,26,13,0,897.0,75.0,1.3,9.7,523.0,425.61,331.87
2018,12,26,13,15,890.5,74.0,1.35,9.7,508.5,390.48,300.44
2018,12,26,13,30,884.0,73.0,1.4,9.7,494.0,353.63,266.9
2018,12,26,13,45,874.0,72.0,1.4,9.7,473.0,311.43,228.44
2018,12,26,14,0,864.0,71.0,1.4,9.7,452.0,270.59,190.76
2018,12,26,14,15,848.0,69.5,1.35,9.55,424.0,227.29,151.63
2018,12,26,14,30,832.0,68.0,1.3,9.4,396.0,183.92,113.87
2018,12,26,14,45,809.5,65.0,1.3,9.3,362.0,138.7,78.14
2018,12,26,15,0,787.0,62.0,1.3,9.2,328.0,94.53,49.57
2018,12,26,15,15,754.0,59.0,1.15,8.6,289.5,51.52,33.7
2018,12,26,15,30,721.0,56.0,1.0,8.0,251.0,43.02,33.83
2018,12,26,15,45,671.0,52.0,0.9,7.4,210.0,41.07,32.04
2018,12,26,16,0,621.0,48.0,0.8,6.8,169.0,35.79,27.08
2018,12,26,16,15,540.0,41.5,0.85,6.05,128.0,31.9,23.25
2018,12,26,16,30,459.0,35.0,0.9,5.3,87.0,28.0,19.01
2018,12,26,16,45,307.0,25.0,1.0,4.55,53.0,20.55,7.8
2018,12,26,17,0,155.0,15.0,1.1,3.8,19.0,14.3,0.0
2018,12,26,17,15,77.5,7.5,1.1,3.55,9.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.15,2.3,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.25,0.65,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.25,0.3,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.15,-0.1,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.0,-0.75,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,0.95,-1.3,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.0,-1.65,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,0.95,-2.05,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,0.9,-2.15,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,0.9,-2.25,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,0.9,-2.25,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,0.85,-2.15,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,0.8,-2.05,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,0.8,-1.95,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,0.95,-2.25,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,1.05,-2.2,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,12,27,7,15,8.5,1.5,1.35,-1.75,1.5,0.0,0.0
2018,12,27,7,30,17.0,3.0,1.6,-1.3,3.0,2.86,0.0
2018,12,27,7,45,8.5,12.5,1.85,-0.85,12.5,15.3,0.0
2018,12,27,8,0,0.0,22.0,2.1,-0.4,22.0,20.57,10.01
2018,12,27,8,15,0.0,34.5,2.15,-0.1,34.5,33.38,23.31
2018,12,27,8,30,0.0,47.0,2.2,0.2,47.0,45.72,34.83
2018,12,27,8,45,0.5,63.0,2.25,0.45,63.0,62.22,49.87
2018,12,27,9,0,1.0,79.0,2.3,0.7,79.0,78.45,64.51
2018,12,27,9,15,5.0,95.0,2.3,1.0,96.5,96.36,80.48
2018,12,27,9,30,9.0,111.0,2.3,1.3,114.0,114.22,96.16
2018,12,27,9,45,21.5,127.5,2.25,1.65,135.5,137.3,116.31
2018,12,27,10,0,34.0,144.0,2.2,2.0,157.0,166.89,141.8
2018,12,27,10,15,41.0,152.0,2.25,2.6,168.5,177.39,150.35
2018,12,27,10,30,48.0,160.0,2.3,3.2,180.0,187.87,158.82
2018,12,27,10,45,24.0,123.0,2.4,3.8,133.0,133.76,111.6
2018,12,27,11,0,0.0,86.0,2.5,4.4,86.0,80.16,64.63
2018,12,27,11,15,0.0,62.0,2.5,4.85,62.0,57.68,44.95
2018,12,27,11,30,0.0,38.0,2.5,5.3,38.0,35.31,25.34
2018,12,27,11,45,0.0,46.0,2.55,5.75,46.0,42.76,31.78
2018,12,27,12,0,0.0,54.0,2.6,6.2,54.0,50.22,38.18
2018,12,27,12,15,1.0,67.0,2.6,6.45,67.5,62.83,49.04
2018,12,27,12,30,2.0,80.0,2.6,6.7,81.0,75.4,59.82
2018,12,27,12,45,5.5,111.0,2.55,6.9,114.0,105.54,85.59
2018,12,27,13,0,9.0,142.0,2.5,7.1,147.0,134.91,110.43
2018,12,27,13,15,7.0,144.0,2.45,7.15,147.5,135.27,110.71
2018,12,27,13,30,5.0,146.0,2.4,7.2,148.0,135.63,111.1
2018,12,27,13,45,24.0,160.5,2.35,7.25,171.0,152.77,125.13
2018,12,27,14,0,43.0,175.0,2.3,7.3,194.0,165.03,134.74
2018,12,27,14,15,32.0,138.5,2.15,7.25,152.0,129.41,104.92
2018,12,27,14,30,21.0,102.0,2.0,7.2,110.0,94.97,76.05
2018,12,27,14,45,65.5,100.0,1.85,7.15,122.5,93.16,72.7
2018,12,27,15,0,110.0,98.0,1.7,7.1,135.0,89.31,68.57
2018,12,27,15,15,116.0,100.5,1.65,6.95,135.5,83.28,66.2
2018,12,27,15,30,122.0,103.0,1.6,6.8,136.0,82.33,69.74
2018,12,27,15,45,78.0,81.5,1.55,6.65,101.5,66.67,55.4
2018,12,27,16,0,34.0,60.0,1.5,6.5,67.0,52.67,42.42
2018,12,27,16,15,22.5,42.0,1.45,6.25,46.0,37.84,28.56
2018,12,27,16,30,11.0,24.0,1.4,6.0,25.0,22.43,14.1
2018,12,27,16,45,7.5,14.5,1.35,5.7,15.0,13.63,3.62
2018,12,27,17,0,4.0,5.0,1.3,5.4,5.0,4.77,0.0
2018,12,27,17,15,2.0,2.5,1.45,5.45,2.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.95,8.3,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.35,8.95,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.7,9.95,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,4.15,10.4,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,4.5,10.85,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,4.9,11.75,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,5.15,12.2,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,5.35,12.65,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,5.45,13.1,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,5.25,13.35,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,12,28,7,15,4.5,1.0,4.5,13.7,1.0,0.0,0.0
2018,12,28,7,30,9.0,2.0,4.4,13.8,2.0,1.91,0.0
2018,12,28,7,45,4.5,8.0,4.35,13.9,8.0,9.41,0.0
2018,12,28,8,0,0.0,14.0,4.3,14.0,14.0,12.98,3.63
2018,12,28,8,15,0.0,22.0,4.25,14.15,22.0,20.41,11.18
2018,12,28,8,30,0.0,30.0,4.2,14.3,30.0,27.85,17.83
2018,12,28,8,45,0.0,38.0,4.2,14.5,38.0,35.29,24.39
2018,12,28,9,0,0.0,46.0,4.2,14.7,46.0,42.74,30.87
2018,12,28,9,15,5.5,68.0,4.15,14.9,69.5,67.23,51.81
2018,12,28,9,30,11.0,90.0,4.1,15.1,93.0,92.52,73.24
2018,12,28,9,45,7.5,86.5,4.05,15.3,89.0,86.09,67.63
2018,12,28,10,0,4.0,83.0,4.0,15.5,85.0,80.14,62.42
2018,12,28,10,15,2.0,63.0,4.1,15.7,64.0,59.73,45.07
2018,12,28,10,30,0.0,43.0,4.2,15.9,43.0,39.95,28.24
2018,12,28,10,45,0.0,67.0,4.25,16.15,67.0,62.33,47.0
2018,12,28,11,0,0.0,91.0,4.3,16.4,91.0,84.95,65.77
2018,12,28,11,15,0.0,64.5,4.3,16.55,64.5,60.01,44.83
2018,12,28,11,30,0.0,38.0,4.3,16.7,38.0,35.31,24.09
2018,12,28,11,45,0.0,31.0,4.3,16.85,31.0,28.8,18.59
2018,12,28,12,0,0.0,24.0,4.3,17.0,24.0,22.29,13.1
2018,12,28,12,15,0.0,26.0,4.25,17.05,26.0,24.15,14.66
2018,12,28,12,30,0.0,28.0,4.2,17.1,28.0,26.01,16.22
2018,12,28,12,45,0.0,29.5,4.1,17.1,29.5,27.4,17.39
2018,12,28,13,0,0.0,31.0,4.0,17.1,31.0,28.8,18.58
2018,12,28,13,15,0.0,27.0,3.9,17.1,27.0,25.08,15.47
2018,12,28,13,30,0.0,23.0,3.8,17.1,23.0,21.35,12.36
2018,12,28,13,45,0.0,29.5,3.65,17.05,29.5,27.39,17.47
2018,12,28,14,0,0.0,36.0,3.5,17.0,36.0,33.44,22.6
2018,12,28,14,15,0.0,32.0,3.15,16.9,32.0,29.71,19.51
2018,12,28,14,30,0.0,28.0,2.8,16.8,28.0,25.99,16.41
2018,12,28,14,45,0.0,25.0,2.45,16.7,25.0,23.19,14.08
2018,12,28,15,0,0.0,22.0,2.1,16.6,22.0,20.4,11.75
2018,12,28,15,15,0.0,17.0,1.9,16.3,17.0,15.76,7.82
2018,12,28,15,30,0.0,12.0,1.7,16.0,12.0,11.12,4.29
2018,12,28,15,45,0.0,10.5,1.55,15.7,10.5,9.72,3.04
2018,12,28,16,0,0.0,9.0,1.4,15.4,9.0,8.33,1.76
2018,12,28,16,15,0.0,7.5,1.4,15.2,7.5,6.94,0.45
2018,12,28,16,30,0.0,6.0,1.4,15.0,6.0,5.55,0.0
2018,12,28,16,45,0.0,4.0,1.45,14.8,4.0,3.7,0.0
2018,12,28,17,0,0.0,2.0,1.5,14.6,2.0,1.91,0.0
2018,12,28,17,15,0.0,1.0,1.5,14.6,1.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,29,7,15,13.5,2.0,1.0,6.8,2.0,0.0,0.0
2018,12,29,7,30,27.0,4.0,1.0,7.3,4.0,3.81,0.0
2018,12,29,7,45,29.5,16.0,1.05,7.8,17.5,26.97,0.0
2018,12,29,8,0,32.0,28.0,1.1,8.3,31.0,52.76,32.53
2018,12,29,8,15,54.5,44.0,1.25,8.8,52.0,82.7,63.55
2018,12,29,8,30,77.0,60.0,1.4,9.3,73.0,111.63,89.69
2018,12,29,8,45,99.0,77.5,1.6,9.8,98.5,142.86,117.22
2018,12,29,9,0,121.0,95.0,1.8,10.3,124.0,174.24,144.42
2018,12,29,9,15,191.5,107.5,1.85,10.75,163.0,233.69,194.86
2018,12,29,9,30,262.0,120.0,1.9,11.2,202.0,286.5,238.76
2018,12,29,9,45,325.0,126.5,1.95,11.65,240.0,328.76,273.19
2018,12,29,10,0,388.0,133.0,2.0,12.1,278.0,379.89,313.91
2018,12,29,10,15,441.0,134.5,2.0,12.4,312.0,410.41,337.58
2018,12,29,10,30,494.0,136.0,2.0,12.7,346.0,439.59,359.83
2018,12,29,10,45,385.5,165.5,2.0,13.0,335.0,404.43,329.68
2018,12,29,11,0,277.0,195.0,2.0,13.3,324.0,361.79,293.99
2018,12,29,11,15,283.0,202.0,1.95,13.5,338.0,366.31,296.79
2018,12,29,11,30,289.0,209.0,1.9,13.7,352.0,369.6,298.3
2018,12,29,11,45,315.0,208.5,1.85,13.95,367.0,374.6,301.2
2018,12,29,12,0,341.0,208.0,1.8,14.2,382.0,377.74,302.42
2018,12,29,12,15,344.0,208.5,1.8,14.4,384.5,368.68,294.07
2018,12,29,12,30,347.0,209.0,1.8,14.6,387.0,358.42,284.71
2018,12,29,12,45,299.0,213.5,1.75,14.8,365.5,328.88,260.29
2018,12,29,13,0,251.0,218.0,1.7,15.0,344.0,301.14,237.55
2018,12,29,13,15,224.5,215.0,1.65,15.0,325.5,276.5,217.37
2018,12,29,13,30,198.0,212.0,1.6,15.0,307.0,254.08,199.02
2018,12,29,13,45,195.0,201.5,1.55,15.05,292.0,233.66,181.76
2018,12,29,14,0,192.0,191.0,1.5,15.1,277.0,213.22,164.42
2018,12,29,14,15,236.5,174.5,1.35,15.0,273.5,195.35,147.39
2018,12,29,14,30,281.0,158.0,1.2,14.9,270.0,175.34,128.53
2018,12,29,14,45,288.5,144.0,1.1,14.8,250.5,148.92,106.9
2018,12,29,15,0,296.0,130.0,1.0,14.7,231.0,121.65,86.71
2018,12,29,15,15,245.0,118.5,0.9,14.4,196.0,94.22,71.45
2018,12,29,15,30,194.0,107.0,0.8,14.1,161.0,81.23,66.77
2018,12,29,15,45,159.0,92.0,0.7,13.8,131.5,70.81,57.53
2018,12,29,16,0,124.0,77.0,0.6,13.5,102.0,62.66,50.09
2018,12,29,16,15,114.0,58.0,0.6,13.35,76.5,46.18,35.1
2018,12,29,16,30,104.0,39.0,0.6,13.2,51.0,31.79,21.76
2018,12,29,16,45,69.5,25.5,0.65,13.0,32.0,21.13,9.37
2018,12,29,17,0,35.0,12.0,0.7,12.8,13.0,11.44,0.0
2018,12,29,17,15,17.5,6.0,0.7,12.7,6.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,12,30,7,15,5.0,2.0,0.6,6.3,2.0,0.0,0.0
2018,12,30,7,30,10.0,4.0,0.6,6.5,4.0,3.81,0.0
2018,12,30,7,45,15.5,15.5,0.6,6.75,16.5,20.93,0.0
2018,12,30,8,0,21.0,27.0,0.6,7.0,29.0,40.1,23.38
2018,12,30,8,15,52.0,43.5,0.6,7.25,51.5,80.89,62.41
2018,12,30,8,30,83.0,60.0,0.6,7.5,74.0,114.64,92.7
2018,12,30,8,45,100.0,74.0,0.55,7.75,95.0,138.64,114.16
2018,12,30,9,0,117.0,88.0,0.5,8.0,116.0,163.08,135.49
2018,12,30,9,15,83.0,98.5,0.45,8.3,120.0,155.88,129.21
2018,12,30,9,30,49.0,109.0,0.4,8.6,124.0,139.99,115.37
2018,12,30,9,45,65.5,119.0,0.4,8.85,142.0,158.69,131.2
2018,12,30,10,0,82.0,129.0,0.4,9.1,160.0,184.86,152.77
2018,12,30,10,15,152.5,153.0,0.4,9.45,216.0,249.86,206.18
2018,12,30,10,30,223.0,177.0,0.4,9.8,272.0,321.34,262.73
2018,12,30,10,45,246.0,186.5,0.4,10.2,296.5,340.67,276.55
2018,12,30,11,0,269.0,196.0,0.4,10.6,321.0,358.77,289.62
2018,12,30,11,15,318.0,194.5,0.55,11.05,347.5,378.41,304.8
2018,12,30,11,30,367.0,193.0,0.7,11.5,374.0,396.05,318.1
2018,12,30,11,45,373.0,196.0,0.9,11.95,383.0,393.15,315.24
2018,12,30,12,0,379.0,199.0,1.1,12.4,392.0,388.78,311.15
2018,12,30,12,15,449.5,182.5,1.15,12.7,412.5,398.96,317.87
2018,12,30,12,30,520.0,166.0,1.2,13.0,433.0,400.61,317.31
2018,12,30,12,45,622.5,139.0,1.3,13.3,455.0,403.3,316.9
2018,12,30,13,0,725.0,112.0,1.4,13.6,477.0,396.15,307.73
2018,12,30,13,15,693.5,116.0,1.35,13.65,458.0,361.16,277.37
2018,12,30,13,30,662.0,120.0,1.3,13.7,439.0,326.56,247.23
2018,12,30,13,45,497.5,146.0,1.3,13.75,380.0,272.4,205.05
2018,12,30,14,0,333.0,172.0,1.3,13.8,321.0,231.5,175.02
2018,12,30,14,15,504.0,132.5,1.2,13.7,342.5,214.52,153.09
2018,12,30,14,30,675.0,93.0,1.1,13.6,364.0,183.93,119.06
2018,12,30,14,45,645.0,89.5,1.05,13.5,331.0,143.93,87.7
2018,12,30,15,0,615.0,86.0,1.0,13.4,298.0,105.92,62.35
2018,12,30,15,15,440.0,91.5,0.9,13.1,234.5,74.37,51.95
2018,12,30,15,30,265.0,97.0,0.8,12.8,171.0,74.48,61.19
2018,12,30,15,45,201.5,85.0,0.7,12.5,136.0,65.98,53.57
2018,12,30,16,0,138.0,73.0,0.6,12.2,101.0,57.26,45.6
2018,12,30,16,15,93.5,57.0,0.7,11.8,74.0,47.54,36.57
2018,12,30,16,30,49.0,41.0,0.8,11.4,47.0,34.78,24.58
2018,12,30,16,45,50.0,27.0,0.85,11.05,31.0,23.28,11.5
2018,12,30,17,0,51.0,13.0,0.9,10.7,15.0,12.39,0.0
2018,12,30,17,15,25.5,6.5,0.9,10.5,7.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,31,7,15,4.5,1.5,0.95,8.2,1.5,0.0,0.0
2018,12,31,7,30,9.0,3.0,1.1,8.5,3.0,0.0,0.0
2018,12,31,7,45,4.5,8.0,1.25,8.8,8.0,9.41,0.0
2018,12,31,8,0,0.0,13.0,1.4,9.1,13.0,12.05,2.96
2018,12,31,8,15,0.0,20.0,1.55,9.45,20.0,18.55,9.91
2018,12,31,8,30,0.0,27.0,1.7,9.8,27.0,25.05,15.84
2018,12,31,8,45,0.0,34.5,1.85,10.15,34.5,32.03,22.07
2018,12,31,9,0,0.0,42.0,2.0,10.5,42.0,39.01,28.23
2018,12,31,9,15,0.0,49.5,2.15,10.85,49.5,46.0,34.29
2018,12,31,9,30,0.0,57.0,2.3,11.2,57.0,52.99,40.28
2018,12,31,9,45,0.0,63.5,2.45,11.6,63.5,59.06,45.38
2018,12,31,10,0,0.0,70.0,2.6,12.0,70.0,65.13,50.42
2018,12,31,10,15,0.0,56.0,2.7,12.3,56.0,52.06,39.12
2018,12,31,10,30,0.0,42.0,2.8,12.6,42.0,39.02,27.87
2018,12,31,10,45,0.0,44.0,2.9,12.95,44.0,40.89,29.37
2018,12,31,11,0,0.0,46.0,3.0,13.3,46.0,42.75,30.87
2018,12,31,11,15,0.0,40.5,3.1,13.55,40.5,37.64,26.45
2018,12,31,11,30,0.0,35.0,3.2,13.8,35.0,32.52,22.05
2018,12,31,11,45,0.0,33.5,3.25,14.05,33.5,31.13,20.82
2018,12,31,12,0,0.0,32.0,3.3,14.3,32.0,29.73,19.6
2018,12,31,12,15,0.0,29.0,3.35,14.5,29.0,26.94,17.22
2018,12,31,12,30,0.0,26.0,3.4,14.7,26.0,24.15,14.84
2018,12,31,12,45,0.0,38.5,3.45,14.9,38.5,35.78,24.66
2018,12,31,13,0,0.0,51.0,3.5,15.1,51.0,47.42,34.46
2018,12,31,13,15,0.0,52.0,3.45,15.3,52.0,48.35,35.24
2018,12,31,13,30,0.0,53.0,3.4,15.5,53.0,49.28,36.02
2018,12,31,13,45,0.0,59.5,3.35,15.65,59.5,55.34,41.14
2018,12,31,14,0,0.0,66.0,3.3,15.8,66.0,61.4,46.27
2018,12,31,14,15,0.0,56.0,3.25,15.85,56.0,52.06,38.48
2018,12,31,14,30,0.0,46.0,3.2,15.9,46.0,42.74,30.66
2018,12,31,14,45,0.0,35.5,3.1,16.0,35.5,32.96,22.42
2018,12,31,15,0,0.0,25.0,3.0,16.1,25.0,23.19,14.14
2018,12,31,15,15,0.0,22.0,2.95,16.05,22.0,20.4,11.78
2018,12,31,15,30,0.0,19.0,2.9,16.0,19.0,17.61,10.08
2018,12,31,15,45,0.5,22.5,2.85,15.95,22.5,20.86,12.95
2018,12,31,16,0,1.0,26.0,2.8,15.9,26.0,24.11,15.73
2018,12,31,16,15,0.5,17.5,2.9,15.85,17.5,16.22,8.58
2018,12,31,16,30,0.0,9.0,3.0,15.8,9.0,8.33,1.49
2018,12,31,16,45,1.5,6.5,3.1,15.75,6.5,6.01,0.0
2018,12,31,17,0,3.0,4.0,3.2,15.7,4.0,3.81,0.0
2018,12,31,17,15,1.5,2.0,3.3,15.85,2.0,1.91,0.0
2018,12,31,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,3.45,16.1,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,1.65,-5.05,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,1.6,-5.1,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,1.55,-5.15,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,1.5,-5.2,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,1.5,-5.25,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,1.5,-5.3,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,1.5,-5.3,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.5,-5.3,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.55,-5.35,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.6,-5.4,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.65,-5.45,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.7,-5.5,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.75,-5.6,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.8,-5.7,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.85,-5.8,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.9,-5.9,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,2.0,-6.05,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,2.1,-6.2,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,2.1,-6.2,0.0,0.0,0.0
